Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,60.4451063678,1.63076223841,3.43809080017,0.0,15.863942322,29.242365,15.6398385189,12.4141585189,3.20568,0.02
 01/01  02:00:00,60.0817224306,1.50531898931,3.18881225535,0.0,15.863942322,29.242365,14.5017165084,11.2760365084,3.20568,0.02
 01/01  03:00:00,61.2474859735,1.88164873663,3.97485750713,0.0,15.863942322,29.242365,22.0221192485,15.9339886101,3.20568,2.88245063833
 01/01  04:00:00,60.0723546781,1.50531898931,3.1784753082,0.0,15.863942322,29.242365,16.91901915,13.69333915,3.20568,0.02
 01/01  05:00:00,61.453087,1.88164873663,3.96479589419,0.0,15.863942322,29.242365,21.5767630293,18.3510830293,3.20568,0.02
 01/01  06:00:00,60.2635899485,1.50531898931,3.16863640337,0.0,15.863942322,29.242365,21.2096722385,15.1215759691,3.20568,2.88241626935
 01/01  07:00:00,61.4383101727,1.88164873663,3.94861033287,0.0,15.863942322,29.242365,22.4591461494,19.2334661494,3.20568,0.02
 01/01  08:00:00,51.6345863849,1.50531898931,3.16796641854,0.0,15.863942322,29.242365,13.8687691033,10.6430891033,3.20568,0.02
 01/01  09:00:00,50.4829617965,1.12898924198,2.38983119965,0.0,15.863942322,29.242365,11.5465035602,5.45700506205,3.20568,2.88381849814
 01/01  10:00:00,46.9852912805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,46.9802139483,0.0,0.0,0.0,15.863942322,29.242365,6.08948674913,0.0,3.20568,2.88380674913
 01/01  12:00:00,47.6789663209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,46.9635045747,0.0,0.0,0.0,15.863942322,29.242365,6.08937612085,0.0,3.20568,2.88369612085
 01/01  14:00:00,47.0098890948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.0287020887,0.0,0.0,0.0,15.863942322,29.242365,6.0880623789,0.0,3.20568,2.8823823789
 01/01  16:00:00,47.0194750327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,46.923314672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,54.0574844054,0.0,0.0,0.0,15.863942322,29.242365,6.08816245101,0.0,3.20568,2.88248245101
 01/01  19:00:00,55.4711317317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.6755966328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.6516628406,0.0,0.0,0.0,15.863942322,29.242365,6.08812802631,0.0,3.20568,2.88244802631
 01/01  22:00:00,59.3987883599,1.12898924198,2.73099384048,0.0,15.863942322,29.242365,7.8420444637,4.6163644637,3.20568,0.02
 01/01  23:00:00,59.1038245939,1.12898924198,2.59823029247,0.0,15.863942322,29.242365,11.6337380937,5.54559902133,3.20568,2.88245907233
 01/01  24:00:00,62.0905829757,1.88164873663,4.1016597705,0.0,15.863942322,29.242365,16.4666186191,13.2409386191,3.20568,0.02
 01/02  01:00:00,60.1592584279,1.60858406961,3.18532788429,0.0,15.863942322,29.242365,21.2385437463,18.0128637463,3.20568,0.02
 01/02  02:00:00,63.4493786273,3.96015467179,4.11295120525,0.0,15.863942322,29.242365,64.7056212004,58.616159083,3.20568,2.8837821174
 01/02  03:00:00,62.3500152179,3.63305355408,3.34109879843,0.0,15.863942322,29.242365,64.2540673773,61.0283873773,3.20568,0.02
 01/02  04:00:00,64.186617185,4.79947964335,3.99427841889,0.0,15.863942322,29.242365,103.504422898,97.4149172222,3.20568,2.88382567533
 01/02  05:00:00,62.5322532654,3.83958371468,3.09179308549,0.0,15.863942322,29.242365,92.7986714301,89.5729914301,3.20568,0.02
 01/02  06:00:00,64.3647198207,4.79947964335,3.96494461565,0.0,15.863942322,29.242365,117.087147928,110.997660164,3.20568,2.88380776408
 01/02  07:00:00,65.7213650732,7.85500683513,0.00409793047784,0.0,15.863942322,29.818365,776.710435151,770.621097327,3.20568,2.88365782373
 01/02  08:00:00,121.330962872,7.85500683513,0.0,0.0,80.527626,29.818365,509.846509493,506.620829493,3.20568,0.02
 01/02  09:00:00,166.324624487,7.85500683513,0.00731502670938,0.0,80.527626,75.0917375,369.591694081,336.879317145,24.0426,8.66977693645
 01/02  10:00:00,166.305368259,7.85500683513,0.00265671911627,0.0,80.527626,75.0917375,305.082112023,263.618696698,24.0426,17.4208153249
 01/02  11:00:00,170.295306189,7.85500683513,0.00144093349971,0.0,80.527626,79.0911225,285.611671816,239.022125333,32.0568,14.5327464831
 01/02  12:00:00,171.04661879,7.85500683513,0.0,0.0,80.527626,79.0911225,237.199710055,187.672065,32.0568,17.4708450556
 01/02  13:00:00,170.289675386,7.85500683513,0.0,0.0,80.527626,79.0911225,208.312201532,155.84459055,32.0568,20.4108109823
 01/02  14:00:00,166.306208771,7.85500683513,0.0,0.0,80.527626,75.0917375,199.373196289,162.914107719,16.0284,20.4306885702
 01/02  15:00:00,166.30372677,7.85500683513,0.0,0.0,80.527626,75.0917375,189.560161131,159.009580079,16.0284,14.5221810522
 01/02  16:00:00,164.285884041,7.85500683513,0.0,0.0,80.527626,73.092045,180.078166214,159.42976746,3.20568,17.4427187541
 01/02  17:00:00,164.178492612,7.85500683513,0.0,0.0,80.527626,73.092045,172.512209159,166.419471346,3.20568,2.88705781361
 01/02  18:00:00,128.070772077,7.85500683513,0.0,0.0,80.527626,29.818365,220.440194397,214.347576561,3.20568,2.88693783563
 01/02  19:00:00,129.50956332,7.85500683513,0.0,0.0,80.527626,29.818365,253.037897093,244.066359364,3.20568,5.7658577289
 01/02  20:00:00,129.732563827,7.85500683513,0.0,0.0,80.527626,29.818365,267.379861173,258.400167419,3.20568,5.77401375434
 01/02  21:00:00,129.723178608,7.85500683513,0.0,0.0,80.527626,29.818365,282.125943105,273.149918087,3.20568,5.77034501804
 01/02  22:00:00,55.463874177,0.0,0.0,0.0,15.863942322,29.242365,8.97591581967,0.0,3.20568,5.77023581967
 01/02  23:00:00,55.3574844431,0.0,0.0,0.0,15.863942322,29.242365,6.09379490998,0.0,3.20568,2.88811490998
 01/02  24:00:00,56.1524942555,0.0,0.0,0.0,15.863942322,29.242365,6.0920952777,0.0,3.20568,2.8864152777
 01/03  01:00:00,55.3851699749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,59.3263074525,1.12898924198,2.80770992404,0.0,15.863942322,29.242365,7.15581039811,1.06633640809,3.20568,2.88379399002
 01/03  03:00:00,61.6019832744,1.88164873663,4.33236345061,0.0,15.863942322,29.242365,5.80303645059,2.57735645059,3.20568,0.02
 01/03  04:00:00,60.1190574563,1.50531898931,3.23259453827,0.0,15.863942322,29.242365,9.07791310901,2.98844424206,3.20568,2.88378886695
 01/03  05:00:00,62.2293522828,1.88164873663,3.89729706335,0.0,15.863942322,29.242365,10.8422776251,7.61659762507,3.20568,0.02
 01/03  06:00:00,60.8717057654,1.50531898931,3.09420965572,0.0,15.863942322,29.242365,13.9412527704,7.85176912182,3.20568,2.88380364853
 01/03  07:00:00,65.7905638952,7.85500683513,0.00406785326841,0.0,15.863942322,29.818365,610.219439435,606.993759435,3.20568,0.02
 01/03  08:00:00,121.203318168,7.85500683513,0.00053422741205,0.0,80.527626,29.818365,448.612170227,442.519310962,3.20568,2.88717926467
 01/03  09:00:00,166.312498145,7.85500683513,0.00700644486492,0.0,80.527626,75.0917375,335.220698301,302.509326919,24.0426,8.66877138156
 01/03  10:00:00,166.305162402,7.85500683513,0.00318159923199,0.0,80.527626,75.0917375,272.788274427,231.326116458,24.0426,17.4195579687
 01/03  11:00:00,170.305397809,7.85500683513,0.00392927922091,0.0,80.527626,79.0911225,239.045842945,192.45625539,32.0568,14.5327875547
 01/03  12:00:00,171.056735791,7.85500683513,0.0,0.0,80.527626,79.0911225,203.467097389,153.940542487,32.0568,17.469754902
 01/03  13:00:00,170.315704613,7.85500683513,0.0,0.0,80.527626,79.0911225,191.510427022,139.041648552,32.0568,20.4119784699
 01/03  14:00:00,166.338973534,7.85500683513,0.0,0.0,80.527626,75.0917375,185.184842698,148.723808211,16.0284,20.4326344866
 01/03  15:00:00,166.335490917,7.85500683513,0.0,0.0,80.527626,75.0917375,179.386059174,148.834952109,16.0284,14.5227070656
 01/03  16:00:00,164.309246023,7.85500683513,0.0,0.0,80.527626,73.092045,172.529881083,151.882123046,3.20568,17.4420780377
 01/03  17:00:00,164.188223515,7.85500683513,0.0,0.0,80.527626,73.092045,160.960277783,154.867681696,3.20568,2.88691608699
 01/03  18:00:00,128.079008159,7.85500683513,0.0,0.0,80.527626,29.818365,213.926386943,207.833542284,3.20568,2.8871646585
 01/03  19:00:00,129.512591779,7.85500683513,0.0,0.0,80.527626,29.818365,254.206833685,245.235551142,3.20568,5.76560254333
 01/03  20:00:00,129.5204033,7.85500683513,0.0,0.0,80.527626,29.818365,270.002246615,261.022789894,3.20568,5.77377672028
 01/03  21:00:00,129.525688339,7.85500683513,0.0,0.0,80.527626,29.818365,290.236225256,281.260427879,3.20568,5.77011737699
 01/03  22:00:00,55.3031029225,0.0,0.0,0.0,15.863942322,29.242365,8.97570328583,0.0,3.20568,5.77002328583
 01/03  23:00:00,55.3531539221,0.0,0.0,0.0,15.863942322,29.242365,6.09411619681,0.0,3.20568,2.88843619681
 01/03  24:00:00,56.1505985681,0.0,0.0,0.0,15.863942322,29.242365,6.09198419388,0.0,3.20568,2.88630419388
 01/04  01:00:00,58.028749448,0.752659494653,1.88967352482,0.0,15.863942322,29.242365,4.03967582089,0.813995820888,3.20568,0.02
 01/04  02:00:00,60.3949827376,1.50531898931,3.50098692096,0.0,15.863942322,29.242365,8.15533415192,2.06587303998,3.20568,2.88378111194
 01/04  03:00:00,61.3101395885,1.88164873663,4.04147910903,0.0,15.863942322,29.242365,7.64379473543,4.41811473543,3.20568,0.02
 01/04  04:00:00,61.210265573,2.67245135199,3.15207541,0.0,15.863942322,29.242365,30.5120757866,24.4225661596,3.20568,2.883829627
 01/04  05:00:00,63.4727225056,4.00938330141,3.84632926038,0.0,15.863942322,29.242365,54.6038679147,51.3781879147,3.20568,0.02
 01/04  06:00:00,63.1618281527,4.42314989603,3.14495634316,0.0,15.863942322,29.242365,70.9710085769,64.8815120753,3.20568,2.88381650162
 01/04  07:00:00,65.6433918106,7.85500683513,0.00122890978368,0.0,15.863942322,29.818365,714.335556092,711.109876092,3.20568,0.02
 01/04  08:00:00,121.283584076,7.85500683513,0.000507930041179,0.0,80.527626,29.818365,504.332331973,498.240022983,3.20568,2.8866289907
 01/04  09:00:00,166.32551097,7.85500683513,0.0136618878137,0.0,80.527626,75.0917375,337.170491031,304.458728064,24.0426,8.66916296681
 01/04  10:00:00,166.212180312,7.85500683513,0.00505749316189,0.0,80.527626,75.0917375,208.271559329,169.70664307,24.0426,14.5223162591
 01/04  11:00:00,169.769394071,7.86267686981,0.00489586428536,0.0,80.527626,79.0911225,133.427020676,83.9343901844,32.0568,17.4358304914
 01/04  12:00:00,170.936106232,8.3760666342,0.0,0.0,80.527626,79.0911225,99.4162777223,49.8897475507,32.0568,17.4697301715
 01/04  13:00:00,170.822630465,8.99986632489,0.0,0.0,80.527626,79.0911225,79.756949651,27.2880001339,32.0568,20.4121495171
 01/04  14:00:00,167.95592648,9.35921203103,0.748825455719,0.0,80.527626,75.0917375,61.9052868402,25.4439558204,16.0284,20.4329310198
 01/04  15:00:00,168.050838487,9.71334659298,0.486454857261,0.0,80.527626,75.0917375,56.5205132045,25.9691884395,16.0284,14.522924765
 01/04  16:00:00,165.493321547,9.66610027764,0.0,0.0,80.527626,73.092045,52.7784868062,32.1303486818,3.20568,17.4424581243
 01/04  17:00:00,163.93179601,8.22276977098,0.0,0.0,80.527626,73.092045,40.2928206273,34.2001981782,3.20568,2.8869424491
 01/04  18:00:00,127.501342409,7.85500683513,0.0,0.0,80.527626,29.818365,95.0548040481,88.9619300789,3.20568,2.8871939692
 01/04  19:00:00,129.053881624,7.85500683513,0.0,0.0,80.527626,29.818365,136.481190581,127.50982766,3.20568,5.76568292094
 01/04  20:00:00,129.385996418,7.85500683513,0.0,0.0,80.527626,29.818365,149.479007175,140.499447931,3.20568,5.77387924377
 01/04  21:00:00,129.642687485,7.85500683513,0.0,0.0,80.527626,29.818365,172.761370281,163.785464436,3.20568,5.77022584436
 01/04  22:00:00,55.5539186196,0.0,0.0,0.0,15.863942322,29.242365,8.97580597695,0.0,3.20568,5.77012597695
 01/04  23:00:00,55.4357924087,0.0,0.0,0.0,15.863942322,29.242365,6.09417107219,0.0,3.20568,2.88849107219
 01/04  24:00:00,56.1947110923,0.0,0.0,0.0,15.863942322,29.242365,6.09203873402,0.0,3.20568,2.88635873402
 01/05  01:00:00,55.4302793892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.4116076472,0.0,0.0,0.0,15.863942322,29.242365,6.08951468914,0.0,3.20568,2.88383468914
 01/05  03:00:00,55.4009095171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,56.8422608913,0.376329747326,1.0720961455,0.0,15.863942322,29.242365,6.29164835848,0.202235034445,3.20568,2.88373332404
 01/05  05:00:00,62.3734202699,1.88164873663,4.88487487957,0.0,15.863942322,29.242365,4.57938088796,1.35370088796,3.20568,0.02
 01/05  06:00:00,60.716402258,1.50531898931,3.62552254067,0.0,15.863942322,29.242365,7.68127618388,1.59176355839,3.20568,2.88383262549
 01/05  07:00:00,65.2896833639,7.85500683513,0.00345274658973,0.0,15.863942322,29.818365,515.419187647,512.193507647,3.20568,0.02
 01/05  08:00:00,121.149839788,7.85500683513,0.00119924168456,0.0,80.527626,29.818365,404.383055825,398.290295503,3.20568,2.88708032213
 01/05  09:00:00,166.225499672,7.85500683513,0.014996981533,0.0,80.527626,75.0917375,231.309517646,198.597456738,24.0426,8.66946090799
 01/05  10:00:00,165.750078967,7.85500683513,0.012658654046,0.0,80.527626,75.0917375,101.43795955,59.9753234896,24.0426,17.4200360605
 01/05  11:00:00,173.823074224,8.18554828829,3.75850012521,0.0,80.527626,79.0911225,69.888438947,23.2982657744,32.0568,14.5333731726
 01/05  12:00:00,184.0660484,9.01073981649,12.3934043975,0.0,80.527626,79.0911225,49.5478100158,0.0189338476103,32.0568,17.4720761682
 01/05  13:00:00,187.957570767,9.69997406821,16.2694310107,0.0,80.527626,79.0911225,52.4701668035,0.0,32.0568,20.4133668035
 01/05  14:00:00,187.760345608,10.4278421546,19.3258801751,0.0,80.527626,75.0917375,36.5148816298,0.0536517825515,16.0284,20.4328298472
 01/05  15:00:00,192.379374266,11.4142771388,22.9535943676,0.0,80.527626,75.0917375,30.5520090309,0.0,16.0284,14.5236090309
 01/05  16:00:00,188.764473176,11.4598855946,21.3340176773,0.0,80.527626,73.092045,21.2701952655,0.620683754003,3.20568,17.4438315115
 01/05  17:00:00,178.494849827,8.80116631096,13.8630012836,0.0,80.527626,73.092045,10.437028864,4.34421558366,3.20568,2.88713328039
 01/05  18:00:00,133.427837657,7.8681457752,5.90714773995,0.0,80.527626,29.818365,21.0900171964,14.9973166395,3.20568,2.88702055691
 01/05  19:00:00,129.049704833,7.85500683513,0.1527815611,0.0,80.527626,29.818365,36.5778847895,27.6061123689,3.20568,5.76609242064
 01/05  20:00:00,129.114583488,7.85500683513,0.0,0.0,80.527626,29.818365,51.4238203414,42.4438258743,3.20568,5.77431446708
 01/05  21:00:00,129.112645987,7.85500683513,0.0,0.0,80.527626,29.818365,71.2176381205,62.2428320353,3.20568,5.76912608524
 01/05  22:00:00,55.6230966391,0.0,0.0,0.0,15.863942322,29.242365,8.97539601645,0.0,3.20568,5.76971601645
 01/05  23:00:00,55.5005638877,0.0,0.0,0.0,15.863942322,29.242365,6.09395526366,0.0,3.20568,2.88827526366
 01/05  24:00:00,56.235019511,0.0,0.0,0.0,15.863942322,29.242365,6.09192422888,0.0,3.20568,2.88624422888
 01/06  01:00:00,55.492519239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.4704030764,0.0,0.0,0.0,15.863942322,29.242365,6.08933138173,0.0,3.20568,2.88365138173
 01/06  03:00:00,55.4455887781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.4211795068,0.0,0.0,0.0,15.863942322,29.242365,6.08943313644,0.0,3.20568,2.88375313644
 01/06  05:00:00,56.4695795354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,56.3027636134,0.0,0.0,0.0,15.863942322,29.242365,6.08933386949,0.0,3.20568,2.88365386949
 01/06  07:00:00,65.4277022516,7.85500683513,0.00176782187757,0.0,15.863942322,29.818365,442.869645613,439.643965613,3.20568,0.02
 01/06  08:00:00,121.117083839,7.85500683513,0.00141117994447,0.0,80.527626,29.818365,319.537420977,313.444616119,3.20568,2.88712485864
 01/06  09:00:00,165.869580688,7.85500683513,0.0147309701887,0.0,80.527626,75.0917375,138.401466493,105.689037914,24.0426,8.66982857926
 01/06  10:00:00,168.014012212,7.96739929801,2.17713778388,0.0,80.527626,75.0917375,70.4967967452,29.03248876,24.0426,17.4217079852
 01/06  11:00:00,179.767394708,8.76846743765,9.09047565939,0.0,80.527626,79.0911225,56.1660433195,9.57539803341,32.0568,14.5338452861
 01/06  12:00:00,184.547183043,9.56529422998,12.3369260196,0.0,80.527626,79.0911225,49.5302020165,0.0,32.0568,17.4734020165
 01/06  13:00:00,188.421350282,10.4922434572,15.9648389164,0.0,80.527626,79.0911225,52.4698482793,0.0,32.0568,20.4130482793
 01/06  14:00:00,188.11124942,11.7322793977,18.4034231949,0.0,80.527626,75.0917375,37.0837367267,0.620508833285,16.0284,20.4348278934
 01/06  15:00:00,188.846743378,12.3956432667,18.5001577078,0.0,80.527626,75.0917375,35.5128221841,2.06080732982,16.0284,17.4236148543
 01/06  16:00:00,184.997756074,11.8998019795,17.1691960143,0.0,80.527626,73.092045,23.3186701834,5.5715524043,3.20568,14.5414377791
 01/06  17:00:00,175.543374823,8.8750411122,10.8600143763,0.0,80.527626,73.092045,13.93374951,7.84096131387,3.20568,2.8871081961
 01/06  18:00:00,130.818669173,7.88181166984,3.30745764621,0.0,80.527626,29.818365,24.4991388641,18.4064600008,3.20568,2.88699886327
 01/06  19:00:00,128.897925163,7.85500683513,0.0,0.0,80.527626,29.818365,54.9079790265,45.9361591652,3.20568,5.7661398613
 01/06  20:00:00,128.931680658,7.85500683513,0.0,0.0,80.527626,29.818365,82.2323173641,73.2533293171,3.20568,5.77330804692
 01/06  21:00:00,128.945468677,7.85500683513,0.0,0.0,80.527626,29.818365,93.9336715809,84.9581269678,3.20568,5.76986461309
 01/06  22:00:00,55.4606520017,0.0,0.0,0.0,15.863942322,29.242365,8.97546839711,0.0,3.20568,5.76978839711
 01/06  23:00:00,55.5017731027,0.0,0.0,0.0,15.863942322,29.242365,6.09389420414,0.0,3.20568,2.88821420414
 01/06  24:00:00,56.2436525535,0.0,0.0,0.0,15.863942322,29.242365,6.09196199697,0.0,3.20568,2.88628199697
 01/07  01:00:00,55.5105909909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.4973789659,0.0,0.0,0.0,15.863942322,29.242365,6.08815792042,0.0,3.20568,2.88247792042
 01/07  03:00:00,55.4808352279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  04:00:00,55.4644426583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.6627100365,0.0,0.0,0.0,15.863942322,29.242365,6.08813581386,0.0,3.20568,2.88245581386
 01/07  06:00:00,55.6661066766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.6969528027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,47.0833107144,0.0,0.0,0.0,15.863942322,29.242365,6.08811385832,0.0,3.20568,2.88243385832
 01/07  09:00:00,47.1491548463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,47.2303810997,0.0,0.0,0.0,15.863942322,29.242365,6.0894366569,0.0,3.20568,2.8837566569
 01/07  11:00:00,47.2840231098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  12:00:00,47.9636604037,0.0,0.0,0.0,15.863942322,29.242365,6.08933929737,0.0,3.20568,2.88365929737
 01/07  13:00:00,47.2977862093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.3370966834,0.0,0.0,0.0,15.863942322,29.242365,6.08816501773,0.0,3.20568,2.88248501773
 01/07  15:00:00,47.3327745438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.2990003988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,47.1797453713,0.0,0.0,0.0,15.863942322,29.242365,6.08814319641,0.0,3.20568,2.88246319641
 01/07  18:00:00,54.3179498287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.7355827196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.9569992891,0.0,0.0,0.0,15.863942322,29.242365,6.08812139874,0.0,3.20568,2.88244139874
 01/07  21:00:00,55.9183646114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,55.7818174267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.5984565429,0.0,0.0,0.0,15.863942322,29.242365,6.08809962232,0.0,3.20568,2.88241962232
 01/07  24:00:00,56.2576339239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  01:00:00,55.5454624193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.5226796149,0.0,0.0,0.0,15.863942322,29.242365,6.08807906669,0.0,3.20568,2.88239906669
 01/08  03:00:00,55.5009473089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.478769973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.6705456693,0.0,0.0,0.0,15.863942322,29.242365,6.08805882677,0.0,3.20568,2.88237882677
 01/08  06:00:00,55.6670945268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.694940901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,47.0556882589,0.0,0.0,0.0,15.863942322,29.242365,6.08817319234,0.0,3.20568,2.88249319234
 01/08  09:00:00,47.068576015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.0954222101,0.0,0.0,0.0,15.863942322,29.242365,6.08942998474,0.0,3.20568,2.88374998474
 01/08  11:00:00,47.095362085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.7790671547,0.0,0.0,0.0,15.863942322,29.242365,6.08933451529,0.0,3.20568,2.88365451529
 01/08  13:00:00,47.0960272293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.1522683107,0.0,0.0,0.0,15.863942322,29.242365,6.08944036738,0.0,3.20568,2.88376036738
 01/08  15:00:00,47.1749380519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.1657930483,0.0,0.0,0.0,15.863942322,29.242365,6.08806660872,0.0,3.20568,2.88238660872
 01/08  17:00:00,47.0602703673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,54.1812113969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.5913408555,0.0,0.0,0.0,15.863942322,29.242365,6.08818104949,0.0,3.20568,2.88250104949
 01/08  20:00:00,55.792065238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7642751295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.6411870579,0.0,0.0,0.0,15.863942322,29.242365,6.08816095113,0.0,3.20568,2.88248095113
 01/08  23:00:00,55.4744557573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.1717705767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.4331335365,0.0,0.0,0.0,15.863942322,29.242365,6.08948936657,0.0,3.20568,2.88380936657
 01/09  02:00:00,55.4126622423,0.0,0.0,0.0,15.863942322,29.242365,6.0893957722,0.0,3.20568,2.8837157722
 01/09  03:00:00,55.394888256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  04:00:00,55.3875493619,0.0,0.0,0.0,15.863942322,29.242365,6.08950356369,0.0,3.20568,2.88382356369
 01/09  05:00:00,61.2063268298,1.50531898931,4.09979959004,0.0,15.863942322,29.242365,5.31144476389,2.08576476389,3.20568,0.02
 01/09  06:00:00,62.1845883593,1.88164873663,4.71927213389,0.0,15.863942322,29.242365,9.02103950415,2.93162967212,3.20568,2.88372983203
 01/09  07:00:00,65.2226674995,7.85500683513,0.00377870525513,0.0,15.863942322,29.818365,519.606503857,516.380823857,3.20568,0.02
 01/09  08:00:00,121.136199415,7.85500683513,0.00116254179843,0.0,80.527626,29.818365,384.953311171,378.860485356,3.20568,2.88714581543
 01/09  09:00:00,166.284406145,7.85500683513,0.00917701814178,0.0,80.527626,75.0917375,242.222098756,209.510247132,24.0426,8.66925162364
 01/09  10:00:00,165.830773305,7.85500683513,0.00779097035977,0.0,80.527626,75.0917375,129.166353039,90.6023342377,24.0426,14.5214188014
 01/09  11:00:00,169.927933192,8.06121227616,0.00513562490922,0.0,80.527626,79.0911225,112.454530328,62.9624532798,32.0568,17.4352770477
 01/09  12:00:00,171.267983972,8.71084421674,0.0,0.0,80.527626,79.0911225,84.346516203,34.8198984181,32.0568,17.469817785
 01/09  13:00:00,170.968577039,9.12799546187,0.0,0.0,80.527626,79.0911225,80.6784226471,28.2058310804,32.0568,20.4157915667
 01/09  14:00:00,167.533508999,9.6777506229,0.0,0.0,80.527626,75.0917375,70.8704415855,34.4060817428,16.0284,20.4359598427
 01/09  15:00:00,167.783949855,9.93161731226,0.0,0.0,80.527626,75.0917375,58.7211263083,28.1686966795,16.0284,14.5240296289
 01/09  16:00:00,165.485323289,9.65410157497,0.0,0.0,80.527626,73.092045,60.391688964,39.7417049206,3.20568,17.4443040434
 01/09  17:00:00,163.972736809,8.25434571986,0.0,0.0,80.527626,73.092045,56.0250448964,49.9322769822,3.20568,2.88708791421
 01/09  18:00:00,127.480087886,7.85500683513,0.0,0.0,80.527626,29.818365,90.1673106102,84.0746469879,3.20568,2.88698362227
 01/09  19:00:00,129.100698134,7.85500683513,0.0,0.0,80.527626,29.818365,156.990203718,148.018427295,3.20568,5.7660964231
 01/09  20:00:00,129.590462887,7.85500683513,0.0,0.0,80.527626,29.818365,166.038903243,157.058833345,3.20568,5.77438989802
 01/09  21:00:00,129.725768279,7.85500683513,0.0,0.0,80.527626,29.818365,163.196483346,154.221584646,3.20568,5.7692186997
 01/09  22:00:00,55.5473014658,0.0,0.0,0.0,15.863942322,29.242365,8.97568440759,0.0,3.20568,5.77000440759
 01/09  23:00:00,55.4363860342,0.0,0.0,0.0,15.863942322,29.242365,6.09400663419,0.0,3.20568,2.88832663419
 01/09  24:00:00,56.1985052476,0.0,0.0,0.0,15.863942322,29.242365,6.09197582758,0.0,3.20568,2.88629582758
 01/10  01:00:00,55.4434552793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.4318589246,0.0,0.0,0.0,15.863942322,29.242365,6.08937978919,0.0,3.20568,2.88369978919
 01/10  03:00:00,55.4126433383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4002663882,0.0,0.0,0.0,15.863942322,29.242365,6.08948944379,0.0,3.20568,2.88380944379
 01/10  05:00:00,56.4556976528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,60.15511485,1.07261877185,2.79004572278,0.0,15.863942322,29.242365,6.55509213015,0.465592802765,3.20568,2.88381932739
 01/10  07:00:00,65.4814313576,7.85500683513,0.00326622131439,0.0,15.863942322,29.818365,404.323838865,401.098158865,3.20568,0.02
 01/10  08:00:00,121.127706425,7.85500683513,0.00119700110994,0.0,80.527626,29.818365,333.122367437,327.029477932,3.20568,2.88720950443
 01/10  09:00:00,166.322254621,7.85500683513,0.00842567425048,0.0,80.527626,75.0917375,242.356256485,209.643344765,24.0426,8.67031171945
 01/10  10:00:00,166.062658624,7.85500683513,0.00471441968598,0.0,80.527626,75.0917375,164.846465571,123.380522564,24.0426,17.4233430072
 01/10  11:00:00,169.755644476,7.85500683513,0.00513285296784,0.0,80.527626,79.0911225,123.512852567,76.9226316872,32.0568,14.5334208798
 01/10  12:00:00,170.427126814,7.85500683513,0.0,0.0,80.527626,79.0911225,96.2045142558,46.6724341117,32.0568,17.4752801441
 01/10  13:00:00,169.767010214,7.92241708912,0.0,0.0,80.527626,79.0911225,77.3287863715,24.8582964446,32.0568,20.4136899269
 01/10  14:00:00,166.078150232,8.20877545523,0.0,0.0,80.527626,75.0917375,66.1480223482,29.6842794435,16.0284,20.4353429047
 01/10  15:00:00,167.475866837,8.75772260889,0.841716068105,0.0,80.527626,75.0917375,58.1716852634,24.7163775656,16.0284,17.4269076978
 01/10  16:00:00,165.547381574,8.9012599176,0.789550895734,0.0,80.527626,73.092045,45.2523191358,27.5086204479,3.20568,14.5380186879
 01/10  17:00:00,163.753286651,8.0186460516,0.0,0.0,80.527626,73.092045,38.9193807846,32.826582353,3.20568,2.88711843163
 01/10  18:00:00,127.460693309,7.85500683513,0.0,0.0,80.527626,29.818365,55.7895468285,49.6967250932,3.20568,2.88714173525
 01/10  19:00:00,128.914014915,7.85500683513,0.0,0.0,80.527626,29.818365,79.7988437538,70.8272757889,3.20568,5.76588796487
 01/10  20:00:00,128.923149324,7.85500683513,0.0,0.0,80.527626,29.818365,87.0220759684,78.0419220331,3.20568,5.7744739353
 01/10  21:00:00,128.917669974,7.85500683513,0.0,0.0,80.527626,29.818365,84.0878917926,75.1127080949,3.20568,5.76950369766
 01/10  22:00:00,55.4821080862,0.0,0.0,0.0,15.863942322,29.242365,8.97554378596,0.0,3.20568,5.76986378596
 01/10  23:00:00,55.5275904784,0.0,0.0,0.0,15.863942322,29.242365,6.0940520916,0.0,3.20568,2.8883720916
 01/10  24:00:00,56.2594398929,0.0,0.0,0.0,15.863942322,29.242365,6.09222181254,0.0,3.20568,2.88654181254
 01/11  01:00:00,55.5463588708,0.0,0.0,0.0,15.863942322,29.242365,6.08948789981,0.0,3.20568,2.88380789981
 01/11  02:00:00,55.5388377428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.5316342058,0.0,0.0,0.0,15.863942322,29.242365,6.0893975052,0.0,3.20568,2.8837175052
 01/11  04:00:00,55.5243576832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.731696343,0.0,0.0,0.0,15.863942322,29.242365,6.08950882193,0.0,3.20568,2.88382882193
 01/11  06:00:00,55.7608498662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,72.8788068801,7.85500683513,8.56030034064,0.0,15.863942322,29.818365,96.9885239699,90.8991056275,3.20568,2.88373834244
 01/11  08:00:00,132.641742212,7.85500683513,12.1025359569,0.0,80.527626,29.818365,52.7704462778,46.6778385705,3.20568,2.88692770727
 01/11  09:00:00,179.777265289,7.85500683513,13.9656462153,0.0,80.527626,75.0917375,44.3874120422,11.6751070462,24.0426,8.66970499605
 01/11  10:00:00,182.783981927,7.85641702689,16.9282322928,0.0,80.527626,75.0917375,47.7180195514,9.15247460629,24.0426,14.5229449451
 01/11  11:00:00,192.025771089,8.25266938977,21.7457685817,0.0,80.527626,79.0911225,52.9627154232,3.47342498066,32.0568,17.4324904425
 01/11  12:00:00,196.534330869,9.05401849746,24.7361606155,0.0,80.527626,79.0911225,49.5414805452,0.0143092126574,32.0568,17.4703713325
 01/11  13:00:00,201.172186378,10.5890756589,28.5168729963,0.0,80.527626,79.0911225,52.4724894356,0.0,32.0568,20.4156894356
 01/11  14:00:00,203.220902362,12.36056418,32.7834472405,0.0,80.527626,75.0917375,36.5022741632,0.0373296112838,16.0284,20.4365445519
 01/11  15:00:00,204.919214309,13.3834450179,33.4707073234,0.0,80.527626,75.0917375,30.5567367814,0.00209446517518,16.0284,14.5262423162
 01/11  16:00:00,201.40668452,13.5600206906,31.8183636618,0.0,80.527626,73.092045,20.6645626222,0.0166364617529,3.20568,17.4422461605
 01/11  17:00:00,185.173794395,9.45135457613,19.8407876605,0.0,80.527626,73.092045,7.78431714066,1.69157744225,3.20568,2.8870596984
 01/11  18:00:00,136.572752805,7.93219649051,8.94239785137,0.0,80.527626,29.818365,17.5888079448,11.4961685694,3.20568,2.88695937545
 01/11  19:00:00,130.664086004,7.85500683513,1.72951627725,0.0,80.527626,29.818365,27.8939001304,21.795394639,3.20568,2.89282549141
 01/11  20:00:00,129.138588444,7.85500683513,0.0,0.0,80.527626,29.818365,44.558112082,32.701511114,3.20568,8.65092096796
 01/11  21:00:00,129.118743189,7.85500683513,0.0,0.0,80.527626,29.818365,50.5516292586,41.5759121838,3.20568,5.77003707484
 01/11  22:00:00,55.6854964371,0.0,0.0,0.0,15.863942322,29.242365,8.97568190306,0.0,3.20568,5.77000190306
 01/11  23:00:00,55.5586963419,0.0,0.0,0.0,15.863942322,29.242365,6.09408600155,0.0,3.20568,2.88840600155
 01/11  24:00:00,56.2688782746,0.0,0.0,0.0,15.863942322,29.242365,6.09195384835,0.0,3.20568,2.88627384835
 01/12  01:00:00,55.5515756953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.5339729885,0.0,0.0,0.0,15.863942322,29.242365,6.08942459213,0.0,3.20568,2.88374459213
 01/12  03:00:00,55.5161827773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.4987860051,0.0,0.0,0.0,15.863942322,29.242365,6.08953748772,0.0,3.20568,2.88385748772
 01/12  05:00:00,55.6962678751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,55.6983157564,0.0,0.0,0.0,15.863942322,29.242365,6.08944847115,0.0,3.20568,2.88376847115
 01/12  07:00:00,64.3563774666,7.85500683513,0.0,0.0,15.863942322,29.818365,252.625689379,249.400009379,3.20568,0.02
 01/12  08:00:00,120.530835687,7.85500683513,0.0014596979101,0.0,80.527626,29.818365,198.64836255,192.555450251,3.20568,2.88723229897
 01/12  09:00:00,165.785780219,7.85500683513,0.00628689522541,0.0,80.527626,75.0917375,169.935487267,137.223212932,24.0426,8.66967433473
 01/12  10:00:00,165.805802626,7.85500683513,0.00398608524595,0.0,80.527626,75.0917375,161.68451472,120.220099518,24.0426,17.4218152021
 01/12  11:00:00,169.804688446,7.85500683513,0.00248686856307,0.0,80.527626,79.0911225,155.586203315,108.993990563,32.0568,14.5354127517
 01/12  12:00:00,170.483504462,7.85500683513,0.0,0.0,80.527626,79.0911225,120.695408383,71.164645004,32.0568,17.4739633792
 01/12  13:00:00,169.740566881,7.86330892142,0.0,0.0,80.527626,79.0911225,101.197203818,48.7251369142,32.0568,20.4152669034
 01/12  14:00:00,165.914220927,8.02348556678,0.0,0.0,80.527626,75.0917375,93.8244644937,57.3613111544,16.0284,20.4347533393
 01/12  15:00:00,166.4586602,8.57138393433,0.0,0.0,80.527626,75.0917375,83.6819319587,50.2274502622,16.0284,17.4260816965
 01/12  16:00:00,164.717713113,8.85830190172,0.0,0.0,80.527626,73.092045,65.1852750994,47.437735685,3.20568,14.5418594144
 01/12  17:00:00,163.733730058,7.99704809619,0.0,0.0,80.527626,73.092045,47.3809541004,41.2882013358,3.20568,2.88707276463
 01/12  18:00:00,127.472562993,7.85500683513,0.0,0.0,80.527626,29.818365,70.1341326526,64.0412915786,3.20568,2.88716107402
 01/12  19:00:00,128.95323854,7.85500683513,0.0,0.0,80.527626,29.818365,108.729175764,99.7572372646,3.20568,5.76625849931
 01/12  20:00:00,129.209254523,7.85500683513,0.0,0.0,80.527626,29.818365,124.5049696,115.525094056,3.20568,5.7741955435
 01/12  21:00:00,129.22307169,7.85500683513,0.0,0.0,80.527626,29.818365,130.702867222,121.726624003,3.20568,5.77056321832
 01/12  22:00:00,55.5976850874,0.0,0.0,0.0,15.863942322,29.242365,8.97644701178,0.0,3.20568,5.77076701178
 01/12  23:00:00,55.4830588463,0.0,0.0,0.0,15.863942322,29.242365,6.09391786,0.0,3.20568,2.88823786
 01/12  24:00:00,56.2242052498,0.0,0.0,0.0,15.863942322,29.242365,6.09208811488,0.0,3.20568,2.88640811488
 01/13  01:00:00,55.4881806795,0.0,0.0,0.0,15.863942322,29.242365,6.08935331472,0.0,3.20568,2.88367331472
 01/13  02:00:00,55.47333875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.4574367908,0.0,0.0,0.0,15.863942322,29.242365,6.08946785506,0.0,3.20568,2.88378785506
 01/13  04:00:00,55.4416970502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.4884485389,0.0,0.0,0.0,15.863942322,29.242365,6.089380289,0.0,3.20568,2.883700289
 01/13  06:00:00,56.3396148644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  07:00:00,65.0007904983,7.85500683513,0.000869898158971,0.0,15.863942322,29.818365,304.751957216,298.662462493,3.20568,2.88381472301
 01/13  08:00:00,120.663780689,7.85500683513,0.00155025591608,0.0,80.527626,29.818365,230.917941973,224.825082514,3.20568,2.88717945857
 01/13  09:00:00,165.827192036,7.85500683513,0.0104674301679,0.0,80.527626,75.0917375,170.234010431,137.521967461,24.0426,8.66944297068
 01/13  10:00:00,165.749646567,7.85500683513,0.00498111012644,0.0,80.527626,75.0917375,122.048529572,83.4832133049,24.0426,14.522716267
 01/13  11:00:00,169.72080891,7.85500683513,0.00689811906581,0.0,80.527626,79.0911225,95.3837866166,45.8945951686,32.0568,17.432391448
 01/13  12:00:00,170.420892034,7.85500683513,0.0,0.0,80.527626,79.0911225,66.9850620663,17.4612094678,32.0568,17.4670525985
 01/13  13:00:00,172.125507242,7.8693023761,2.37531504325,0.0,80.527626,79.0911225,59.8141307741,7.34087032043,32.0568,20.4164604537
 01/13  14:00:00,170.659281956,7.89622293457,4.83983346881,0.0,80.527626,75.0917375,53.5743431851,17.1092810622,16.0284,20.4366621229
 01/13  15:00:00,170.959079438,8.02729608872,5.00774758933,0.0,80.527626,75.0917375,47.5518843817,16.9968902145,16.0284,14.5265941672
 01/13  16:00:00,167.344470324,8.10640756274,3.34789110314,0.0,80.527626,73.092045,44.0529996055,23.404530187,3.20568,17.4427894185
 01/13  17:00:00,164.073774842,7.85500683513,0.461761658769,0.0,80.527626,73.092045,31.4229949652,25.3302085325,3.20568,2.88710643275
 01/13  18:00:00,127.478924909,7.85500683513,0.0,0.0,80.527626,29.818365,46.3139747143,40.2212856737,3.20568,2.88700904055
 01/13  19:00:00,128.908660376,7.85500683513,0.0,0.0,80.527626,29.818365,54.8131194421,48.7145517797,3.20568,2.89288766234
 01/13  20:00:00,128.905492948,7.85500683513,0.0,0.0,80.527626,29.818365,60.7256237161,48.8687955999,3.20568,8.65114811624
 01/13  21:00:00,128.90561421,7.85500683513,0.0,0.0,80.527626,29.818365,57.335914991,48.3600355957,3.20568,5.77019939531
 01/13  22:00:00,55.5146401968,0.0,0.0,0.0,15.863942322,29.242365,8.97585729495,0.0,3.20568,5.77017729495
 01/13  23:00:00,55.5555121223,0.0,0.0,0.0,15.863942322,29.242365,6.09416810398,0.0,3.20568,2.88848810398
 01/13  24:00:00,56.2789575082,0.0,0.0,0.0,15.863942322,29.242365,6.09203564604,0.0,3.20568,2.88635564604
 01/14  01:00:00,55.5650381446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.5528503036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5412505185,0.0,0.0,0.0,15.863942322,29.242365,6.08808784051,0.0,3.20568,2.88240784051
 01/14  04:00:00,55.5306518282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.7356870001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.7623980836,0.0,0.0,0.0,15.863942322,29.242365,6.08807621439,0.0,3.20568,2.88239621439
 01/14  07:00:00,55.8212468241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,47.182546437,0.0,0.0,0.0,15.863942322,29.242365,6.08806465414,0.0,3.20568,2.88238465414
 01/14  09:00:00,47.2027816071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.2524562878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.2796820546,0.0,0.0,0.0,15.863942322,29.242365,6.08947223042,0.0,3.20568,2.88379223042
 01/14  12:00:00,47.9773385393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.3003741545,0.0,0.0,0.0,15.863942322,29.242365,6.08938589107,0.0,3.20568,2.88370589107
 01/14  14:00:00,47.3420699057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.3600498853,0.0,0.0,0.0,15.863942322,29.242365,6.08814948484,0.0,3.20568,2.88246948484
 01/14  16:00:00,47.343354519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.2316925965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,52.9326422698,0.0,0.0,0.0,15.863942322,29.242365,6.0881378919,0.0,3.20568,2.8824578919
 01/14  19:00:00,55.7739942144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,56.0160998301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.9946010048,0.0,0.0,0.0,15.863942322,29.242365,6.08812632584,0.0,3.20568,2.88244632584
 01/14  22:00:00,55.8664847016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.6830988721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.3533979526,0.0,0.0,0.0,15.863942322,29.242365,6.08811477945,0.0,3.20568,2.88243477945
 01/15  01:00:00,55.6565440721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.6432408553,0.0,0.0,0.0,15.863942322,29.242365,6.0881042158,0.0,3.20568,2.8824242158
 01/15  03:00:00,55.6290592898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.6156007697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  05:00:00,55.8331188828,0.0,0.0,0.0,15.863942322,29.242365,6.08809365878,0.0,3.20568,2.88241365878
 01/15  06:00:00,55.8607254513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.8719272948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,47.1927917088,0.0,0.0,0.0,15.863942322,29.242365,6.08808317057,0.0,3.20568,2.88240317057
 01/15  09:00:00,47.1749465856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.1799584616,0.0,0.0,0.0,15.863942322,29.242365,6.08935584616,0.0,3.20568,2.88367584616
 01/15  11:00:00,47.1673488901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.8347940622,0.0,0.0,0.0,15.863942322,29.242365,6.08947299588,0.0,3.20568,2.88379299588
 01/15  13:00:00,47.1431686585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  14:00:00,47.1800804449,0.0,0.0,0.0,15.863942322,29.242365,6.08938784649,0.0,3.20568,2.88370784649
 01/15  15:00:00,47.1917714923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,47.1798871079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.0821690208,0.0,0.0,0.0,15.863942322,29.242365,6.08815313881,0.0,3.20568,2.88247313881
 01/15  18:00:00,52.7976673333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.6546854419,0.0,0.0,0.0,15.863942322,29.242365,6.08814264347,0.0,3.20568,2.88246264347
 01/15  20:00:00,55.8762474925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.8515216276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.7335803943,0.0,0.0,0.0,15.863942322,29.242365,6.08813217034,0.0,3.20568,2.88245217034
 01/15  23:00:00,55.5648909074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.2349155323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.5298968861,0.0,0.0,0.0,15.863942322,29.242365,6.08812221293,0.0,3.20568,2.88244221293
 01/16  02:00:00,55.5151697609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.5012200489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.487091576,0.0,0.0,0.0,15.863942322,29.242365,6.08811261092,0.0,3.20568,2.88243261092
 01/16  05:00:00,55.6874607027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.6920505317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.7245692606,0.0,0.0,0.0,15.863942322,29.242365,6.08810308889,0.0,3.20568,2.88242308889
 01/16  08:00:00,47.0868020136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.0862357889,0.0,0.0,0.0,15.863942322,29.242365,6.08944862013,0.0,3.20568,2.88376862013
 01/16  10:00:00,47.0993304318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.0897452687,0.0,0.0,0.0,15.863942322,29.242365,6.0893645545,0.0,3.20568,2.8836845545
 01/16  12:00:00,47.7591266253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,47.065920181,0.0,0.0,0.0,15.863942322,29.242365,6.08948285349,0.0,3.20568,2.88380285349
 01/16  14:00:00,47.1057243794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,47.1177907318,0.0,0.0,0.0,15.863942322,29.242365,6.08817808942,0.0,3.20568,2.88249808942
 01/16  16:00:00,47.0984404977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,46.9962265472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,52.7146202302,0.0,0.0,0.0,15.863942322,29.242365,6.08816860309,0.0,3.20568,2.88248860309
 01/16  19:00:00,55.5768616204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.7932655788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.7790457121,0.0,0.0,0.0,15.863942322,29.242365,6.08815912351,0.0,3.20568,2.88247912351
 01/16  22:00:00,55.6755825732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.520761267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.2015375159,0.0,0.0,0.0,15.863942322,29.242365,6.08814965153,0.0,3.20568,2.88246965153
 01/17  01:00:00,55.5043927351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.4976328094,0.0,0.0,0.0,15.863942322,29.242365,6.08949424213,0.0,3.20568,2.88381424213
 01/17  03:00:00,55.4902298843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.4825959369,0.0,0.0,0.0,15.863942322,29.242365,6.08941114969,0.0,3.20568,2.88373114969
 01/17  05:00:00,56.5371849049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.4066641468,0.0,0.0,0.0,15.863942322,29.242365,6.08953046891,0.0,3.20568,2.88385046891
 01/17  07:00:00,64.7038241264,7.85500683513,0.00262283148708,0.0,15.863942322,29.818365,177.935464148,174.709784148,3.20568,0.02
 01/17  08:00:00,121.463454278,7.85500683513,0.974202013398,0.0,80.527626,29.818365,101.701521197,95.6086742814,3.20568,2.88716691547
 01/17  09:00:00,170.401570152,7.85500683513,4.65328476942,0.0,80.527626,75.0917375,59.896026639,27.182933357,24.0426,8.67049328202
 01/17  10:00:00,174.365082848,7.85500683513,8.56721860986,0.0,80.527626,75.0917375,61.4965862288,20.0294801835,24.0426,17.4245060453
 01/17  11:00:00,182.576639743,7.87206081008,12.7315484997,0.0,80.527626,79.0911225,58.4582529342,11.8666892647,32.0568,14.5347636695
 01/17  12:00:00,192.26542479,8.30447920016,21.2347304708,0.0,80.527626,79.0911225,49.5349667592,0.0,32.0568,17.4781667592
 01/17  13:00:00,205.672768992,9.26469761455,34.3179917139,0.0,80.527626,79.0911225,52.4736154856,0.0,32.0568,20.4168154856
 01/17  14:00:00,212.952554802,10.0431849114,44.7773639704,0.0,80.527626,75.0917375,39.011295436,0.0139529563905,16.0284,22.9689424797
 01/17  15:00:00,225.639168694,10.6846141934,56.7997302252,0.0,80.527626,75.0917375,30.9380709344,0.0,16.0284,14.9096709344
 01/17  16:00:00,220.710563469,10.3911608191,54.169163901,0.0,80.527626,73.092045,20.6673584302,0.0222150562138,3.20568,17.439463374
 01/17  17:00:00,202.008190055,8.44116360949,37.4540025656,0.0,80.527626,73.092045,3.27823964768,0.0525596476775,3.20568,0.02
 01/17  18:00:00,153.287683283,7.85500683513,27.0146032666,0.0,80.527626,29.818365,6.10189925583,0.00901168579749,3.20568,2.88720757003
 01/17  19:00:00,149.51649601,7.85500683513,20.4335750739,0.0,80.527626,29.818365,10.4184594164,1.44660496443,3.20568,5.76617445199
 01/17  20:00:00,145.595920514,7.85500683513,16.5467406615,0.0,80.527626,29.818365,14.6858798712,5.70643621861,3.20568,5.77376365257
 01/17  21:00:00,143.84017534,7.85500683513,14.8040562134,0.0,80.527626,29.818365,17.200860846,8.22460701281,3.20568,5.77057383316
 01/17  22:00:00,55.6480307437,0.0,0.0,0.0,15.863942322,29.242365,8.97627345429,0.0,3.20568,5.77059345429
 01/17  23:00:00,55.6732995188,0.0,0.0,0.0,15.863942322,29.242365,8.96249872995,0.0,3.20568,5.75681872995
 01/17  24:00:00,56.3668908842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  01:00:00,55.6471276246,0.0,0.0,0.0,15.863942322,29.242365,6.08941455809,0.0,3.20568,2.88373455809
 01/18  02:00:00,55.6250827395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.6040456835,0.0,0.0,0.0,15.863942322,29.242365,6.08953483683,0.0,3.20568,2.88385483683
 01/18  04:00:00,55.5834439222,0.0,0.0,0.0,15.863942322,29.242365,6.08945257079,0.0,3.20568,2.88377257079
 01/18  05:00:00,55.7789956959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.7990292881,0.0,0.0,0.0,15.863942322,29.242365,6.08937036105,0.0,3.20568,2.88369036105
 01/18  07:00:00,72.839013762,7.85500683513,8.56027751714,0.0,15.863942322,29.818365,75.682107558,72.456427558,3.20568,0.02
 01/18  08:00:00,130.743722885,7.85500683513,10.2311283604,0.0,80.527626,29.818365,41.4459857665,35.3531655127,3.20568,2.88714025382
 01/18  09:00:00,183.586351138,7.8562585061,17.750341633,0.0,80.527626,75.0917375,38.5234462772,5.81106165013,24.0426,8.66978462707
 01/18  10:00:00,195.557240879,8.04182613721,29.4449354015,0.0,80.527626,75.0917375,38.781669128,0.217059754371,24.0426,14.5220093736
 01/18  11:00:00,212.125101433,8.74144255312,41.2566215243,0.0,80.527626,79.0911225,49.494376017,0.0,32.0568,17.437576017
