Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  12:00:00,227.693229787,9.41413140826,55.4186987819,0.0,80.527626,79.0911225,49.530958044,0.0,32.0568,17.474158044
 01/18  13:00:00,234.831934347,10.1736541323,62.4940296638,0.0,80.527626,79.0911225,52.4742307141,0.0,32.0568,20.4174307141
 01/18  14:00:00,235.620391913,11.8059153191,65.6508043622,0.0,80.527626,75.0917375,36.479025574,0.0136400148357,16.0284,20.4369855592
 01/18  15:00:00,238.584275231,12.4521303612,67.9690669945,0.0,80.527626,75.0917375,33.4543711592,0.0,16.0284,17.4259711592
 01/18  16:00:00,234.62616741,12.1552168582,66.3085038972,0.0,80.527626,73.092045,17.7721304853,0.0222154229149,3.20568,14.5442350624
 01/18  17:00:00,215.093215541,9.2594773037,49.69206154,0.0,80.527626,73.092045,6.10976676838,0.0169057739441,3.20568,2.88718099444
 01/18  18:00:00,161.363185977,7.93889729889,34.8916876926,0.0,80.527626,29.818365,6.10197992103,0.00930202820619,3.20568,2.88699789282
 01/18  19:00:00,162.026751788,7.85500683513,32.8669166446,0.0,80.527626,29.818365,8.97186578457,0.0,3.20568,5.76618578457
 01/18  20:00:00,159.201150731,7.85500683513,29.7991441278,0.0,80.527626,29.818365,8.97986333096,0.0,3.20568,5.77418333096
 01/18  21:00:00,153.047099571,7.85500683513,23.7039746472,0.0,80.527626,29.818365,9.06836304218,0.0918885755001,3.20568,5.77079446668
 01/18  22:00:00,55.8751816586,0.0,0.0,0.0,15.863942322,29.242365,8.97648857772,0.0,3.20568,5.77080857772
 01/18  23:00:00,55.7084497397,0.0,0.0,0.0,15.863942322,29.242365,6.09392442152,0.0,3.20568,2.88824442152
 01/18  24:00:00,56.3845828412,0.0,0.0,0.0,15.863942322,29.242365,6.09209541185,0.0,3.20568,2.88641541185
 01/19  01:00:00,55.6553622361,0.0,0.0,0.0,15.863942322,29.242365,6.08935746074,0.0,3.20568,2.88367746074
 01/19  02:00:00,55.621919776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  03:00:00,55.5906813819,0.0,0.0,0.0,15.863942322,29.242365,6.08947869318,0.0,3.20568,2.88379869318
 01/19  04:00:00,55.5642063604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.7531652401,0.0,0.0,0.0,15.863942322,29.242365,6.08939725743,0.0,3.20568,2.88371725743
 01/19  06:00:00,55.7469603953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,64.2626316979,7.85500683513,0.00247542568458,0.0,15.863942322,29.818365,193.992184014,187.902665629,3.20568,2.88383838501
 01/19  08:00:00,120.500148107,7.85500683513,0.0,0.0,80.527626,29.818365,182.602855558,176.509954306,3.20568,2.88722125234
 01/19  09:00:00,165.788588126,7.85500683513,0.00551475824114,0.0,80.527626,75.0917375,168.842003209,136.129627086,24.0426,8.66977612333
 01/19  10:00:00,165.832606618,7.85500683513,0.00378245972555,0.0,80.527626,75.0917375,163.429426228,124.863097384,24.0426,14.5237288442
 01/19  11:00:00,169.886093146,7.85500683513,0.00248254807165,0.0,80.527626,79.0911225,176.216453169,126.725810097,32.0568,17.4338430721
 01/19  12:00:00,170.755361917,7.85509815896,0.0,0.0,80.527626,79.0911225,174.104741373,124.578982009,32.0568,17.4689593636
 01/19  13:00:00,170.000571355,7.86092928287,0.0,0.0,80.527626,79.0911225,149.870674825,97.3952403419,32.0568,20.418634483
 01/19  14:00:00,165.940484462,7.8660389288,0.0,0.0,80.527626,75.0917375,139.665979067,103.200645723,16.0284,20.436933344
 01/19  15:00:00,166.060544542,7.86787036971,0.0,0.0,80.527626,75.0917375,156.228154843,125.673733816,16.0284,14.5260210266
 01/19  16:00:00,164.03437175,7.90268425949,0.0,0.0,80.527626,73.092045,134.150855758,113.499464448,3.20568,17.4457113103
 01/19  17:00:00,163.80490153,7.85500683513,0.0,0.0,80.527626,73.092045,112.184042858,106.091238676,3.20568,2.88712418194
 01/19  18:00:00,126.366890641,7.85500683513,0.0,0.0,80.527626,29.818365,139.088882811,132.996169619,3.20568,2.88703319208
 01/19  19:00:00,129.30244998,7.85500683513,0.0,0.0,80.527626,29.818365,149.81472059,140.842720149,3.20568,5.76632044054
 01/19  20:00:00,129.640378314,7.85500683513,0.0,0.0,80.527626,29.818365,165.715305762,156.735999126,3.20568,5.77362663615
 01/19  21:00:00,129.749010894,7.85500683513,0.0,0.0,80.527626,29.818365,178.813373429,169.838113764,3.20568,5.76957966544
 01/19  22:00:00,55.5465446175,0.0,0.0,0.0,15.863942322,29.242365,8.97567263419,0.0,3.20568,5.76999263419
 01/19  23:00:00,55.4318706614,0.0,0.0,0.0,15.863942322,29.242365,6.0941990539,0.0,3.20568,2.8885190539
 01/19  24:00:00,56.1913733047,0.0,0.0,0.0,15.863942322,29.242365,6.09216798673,0.0,3.20568,2.88648798673
 01/20  01:00:00,55.4339377484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.4179236956,0.0,0.0,0.0,15.863942322,29.242365,6.08936343006,0.0,3.20568,2.88368343006
 01/20  03:00:00,55.4055701846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.3978410567,0.0,0.0,0.0,15.863942322,29.242365,6.08948537796,0.0,3.20568,2.88380537796
 01/20  05:00:00,60.5999066181,1.12898924198,3.01285412303,0.0,15.863942322,29.242365,6.85294146302,0.763400292951,3.20568,2.88386117007
 01/20  06:00:00,62.8388286931,1.88164873663,4.66974484,0.0,15.863942322,29.242365,4.84574267153,1.62006267153,3.20568,0.02
 01/20  07:00:00,65.5760134272,7.85500683513,0.00308437322,0.0,15.863942322,29.818365,484.645786727,478.556260309,3.20568,2.8838464176
 01/20  08:00:00,121.136151239,7.85500683513,0.0010236153371,0.0,80.527626,29.818365,393.922567025,387.829894439,3.20568,2.88699258536
 01/20  09:00:00,166.300059064,7.85500683513,0.00847435360844,0.0,80.527626,75.0917375,277.323611212,244.612432022,24.0426,8.66857919019
 01/20  10:00:00,166.324303504,7.85500683513,0.00355374672614,0.0,80.527626,75.0917375,215.176250959,176.608771421,24.0426,14.5248795373
 01/20  11:00:00,170.35198465,7.86335697674,0.00445693730802,0.0,80.527626,79.0911225,194.043059079,147.453791981,32.0568,14.5324670975
 01/20  12:00:00,171.502007995,8.30676880092,0.0,0.0,80.527626,79.0911225,173.046343215,120.604296481,32.0568,20.3852467339
 01/20  13:00:00,171.00545413,8.77373100709,0.0,0.0,80.527626,79.0911225,151.124328784,101.565080494,32.0568,17.5024482896
 01/20  14:00:00,167.032829156,8.98684096977,0.0,0.0,80.527626,75.0917375,136.158194092,96.7733528765,16.0284,23.3564412151
 01/20  15:00:00,167.143071933,9.14381591677,0.0,0.0,80.527626,75.0917375,125.390511743,94.8341471345,16.0284,14.527964608
 01/20  16:00:00,165.173172703,9.19397218996,0.0,0.0,80.527626,73.092045,122.851112505,102.203081043,3.20568,17.4423514621
 01/20  17:00:00,163.98914045,8.12184819625,0.0,0.0,80.527626,73.092045,110.670153405,104.577554126,3.20568,2.88691927891
 01/20  18:00:00,126.383236166,7.85500683513,0.0,0.0,80.527626,29.818365,146.904030545,140.811150004,3.20568,2.88720054066
 01/20  19:00:00,129.511525405,7.85500683513,0.0,0.0,80.527626,29.818365,157.615580931,151.516487453,3.20568,2.89341347814
 01/20  20:00:00,129.512851878,7.85500683513,0.0,0.0,80.527626,29.818365,178.008533937,166.151924544,3.20568,8.65092939315
 01/20  21:00:00,129.516022809,7.85500683513,0.0,0.0,80.527626,29.818365,193.191144391,184.215476014,3.20568,5.76998837714
 01/20  22:00:00,55.3614168216,0.0,0.0,0.0,15.863942322,29.242365,8.97568146213,0.0,3.20568,5.77000146213
 01/20  23:00:00,55.4059713705,0.0,0.0,0.0,15.863942322,29.242365,6.09406801901,0.0,3.20568,2.88838801901
 01/20  24:00:00,56.17989654,0.0,0.0,0.0,15.863942322,29.242365,6.09227292014,0.0,3.20568,2.88659292014
 01/21  01:00:00,55.4134918613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.4047570827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.3962858362,0.0,0.0,0.0,15.863942322,29.242365,6.08811471814,0.0,3.20568,2.88243471814
 01/21  04:00:00,58.1205332457,0.752659494653,1.97657355847,0.0,15.863942322,29.242365,3.68454254282,0.45886254282,3.20568,0.02
 01/21  05:00:00,60.7736825864,1.50531898931,3.66660755637,0.0,15.863942322,29.242365,4.44716104108,1.22148104108,3.20568,0.02
 01/21  06:00:00,61.8033346016,1.88164873663,4.33713331369,0.0,15.863942322,29.242365,8.14782785029,2.05971902814,3.20568,2.88242882215
 01/21  07:00:00,60.4664951967,1.50531898931,3.36822770129,0.0,15.863942322,29.242365,5.06388455277,1.83820455277,3.20568,0.02
 01/21  08:00:00,52.4662151093,1.69348386297,3.81323543127,0.0,15.863942322,29.242365,4.94777934107,1.72209934107,3.20568,0.02
 01/21  09:00:00,48.241832257,0.376329747326,0.877959196371,0.0,15.863942322,29.242365,6.33978556863,0.251682631966,3.20568,2.88242293667
 01/21  10:00:00,47.0414215884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.0541482138,0.0,0.0,0.0,15.863942322,29.242365,6.08938578086,0.0,3.20568,2.88370578086
 01/21  12:00:00,47.7525948901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.0626547305,0.0,0.0,0.0,15.863942322,29.242365,6.0895082608,0.0,3.20568,2.8838282608
 01/21  14:00:00,47.1176471822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.1525333652,0.0,0.0,0.0,15.863942322,29.242365,6.08807102136,0.0,3.20568,2.88239102136
 01/21  16:00:00,47.154431575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,47.0523869383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,52.7467462433,0.0,0.0,0.0,15.863942322,29.242365,6.08784529831,0.0,3.20568,2.88216529831
 01/21  19:00:00,55.5755186829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.7699845264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.7468198089,0.0,0.0,0.0,15.863942322,29.242365,6.08819465975,0.0,3.20568,2.88251465975
 01/21  22:00:00,55.6283592931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,55.4663521058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1668704357,0.0,0.0,0.0,15.863942322,29.242365,6.08818872206,0.0,3.20568,2.88250872206
 01/22  01:00:00,55.4350862107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.4197907562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.404631661,0.0,0.0,0.0,15.863942322,29.242365,6.08818319608,0.0,3.20568,2.88250319608
 01/22  04:00:00,55.3894070898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,59.2017836715,0.999110286215,2.6096260544,0.0,15.863942322,29.242365,6.97612694853,0.887948869339,3.20568,2.88249807919
 01/22  06:00:00,59.0742557468,0.999110286215,2.47901481194,0.0,15.863942322,29.242365,4.22312928059,0.997449280587,3.20568,0.02
 01/22  07:00:00,58.420689344,0.79572284482,1.99830246275,0.0,15.863942322,29.242365,3.99108710659,0.765407106594,3.20568,0.02
 01/22  08:00:00,47.8845464968,0.259757911527,0.638169261284,0.0,15.863942322,29.242365,6.26179329788,0.173621105785,3.20568,2.88249219209
 01/22  09:00:00,46.9931255327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  10:00:00,47.035874884,0.0,0.0,0.0,15.863942322,29.242365,6.08952128594,0.0,3.20568,2.88384128594
 01/22  11:00:00,47.0501290437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.7469785516,0.0,0.0,0.0,15.863942322,29.242365,6.08944150202,0.0,3.20568,2.88376150202
 01/22  13:00:00,47.0675907688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  14:00:00,47.1236830624,0.0,0.0,0.0,15.863942322,29.242365,6.08936177252,0.0,3.20568,2.88368177252
 01/22  15:00:00,47.1499565962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.146153582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,47.0438065933,0.0,0.0,0.0,15.863942322,29.242365,6.08812869582,0.0,3.20568,2.88244869582
 01/22  18:00:00,52.7383047741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.5734047342,0.0,0.0,0.0,15.863942322,29.242365,6.08812322145,0.0,3.20568,2.88244322145
 01/22  20:00:00,55.770016304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.7417359039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.6182593117,0.0,0.0,0.0,15.863942322,29.242365,6.08811777375,0.0,3.20568,2.88243777375
 01/22  23:00:00,55.4506106715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.1522597403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.408229836,0.0,0.0,0.0,15.863942322,29.242365,6.08947158311,0.0,3.20568,2.88379158311
 01/23  02:00:00,55.3882818349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  03:00:00,56.7740152666,0.376329747326,1.01790267746,0.0,15.863942322,29.242365,6.46254372228,0.373151510774,3.20568,2.88371221151
 01/23  04:00:00,61.8931131313,1.88164873663,4.63208415746,0.0,15.863942322,29.242365,5.66444325438,2.43876325438,3.20568,0.02
 01/23  05:00:00,60.5267604373,1.50531898931,3.43266472369,0.0,15.863942322,29.242365,9.39616718404,3.30665001725,3.20568,2.88383716679
 01/23  06:00:00,61.5602419616,1.88164873663,4.10520293754,0.0,15.863942322,29.242365,8.30573964371,5.08005964371,3.20568,0.02
 01/23  07:00:00,65.3297680191,7.85500683513,0.00476563998311,0.0,15.863942322,29.818365,565.526821802,559.43726208,3.20568,2.88387972268
 01/23  08:00:00,121.15559491,7.85500683513,0.00137962752611,0.0,80.527626,29.818365,397.858772366,391.765912347,3.20568,2.88718001948
 01/23  09:00:00,166.296430253,7.85500683513,0.0166004503259,0.0,80.527626,75.0917375,252.547318896,219.83386309,24.0426,8.67085580545
 01/23  10:00:00,165.792821532,7.85500683513,0.00775275908525,0.0,80.527626,75.0917375,121.473732062,82.9064693689,24.0426,14.5246626928
 01/23  11:00:00,169.81119413,7.97151928388,0.00530662730173,0.0,80.527626,79.0911225,98.8786798317,49.3857257508,32.0568,17.4361540809
 01/23  12:00:00,171.032459889,8.49130803781,0.0,0.0,80.527626,79.0911225,70.319881089,20.7915009953,32.0568,17.4715800937
 01/23  13:00:00,170.514349109,8.68711621506,0.0,0.0,80.527626,79.0911225,66.5274748708,14.0517098394,32.0568,20.4189650314
 01/23  14:00:00,167.179152669,8.68770527936,0.637032461921,0.0,80.527626,75.0917375,59.5097145277,23.0448591901,16.0284,20.4364553376
 01/23  15:00:00,169.665969572,8.8372074292,2.95701802699,0.0,80.527626,75.0917375,47.4117119292,16.8584518997,16.0284,14.5248600294
 01/23  16:00:00,167.59890514,9.06683501446,2.68405074114,0.0,80.527626,73.092045,41.1687384747,20.5143814783,3.20568,17.4486769964
 01/23  17:00:00,163.951193429,7.9117644101,0.327156178886,0.0,80.527626,73.092045,29.9003986352,23.8075274409,3.20568,2.88719119435
 01/23  18:00:00,126.003697063,7.85500683513,0.0,0.0,80.527626,29.818365,47.2997768977,41.2069935365,3.20568,2.88710336114
 01/23  19:00:00,128.916881166,7.85500683513,0.0,0.0,80.527626,29.818365,89.9461314404,80.9745739918,3.20568,5.76587744863
 01/23  20:00:00,129.211552966,7.85500683513,0.0,0.0,80.527626,29.818365,124.704753734,115.725177678,3.20568,5.77389605625
 01/23  21:00:00,129.30745365,7.85500683513,0.0,0.0,80.527626,29.818365,148.865395341,139.889201263,3.20568,5.77051407838
 01/23  22:00:00,55.5725413518,0.0,0.0,0.0,15.863942322,29.242365,8.97622686786,0.0,3.20568,5.77054686786
 01/23  23:00:00,55.4575389099,0.0,0.0,0.0,15.863942322,29.242365,6.0942266745,0.0,3.20568,2.8885466745
 01/23  24:00:00,56.2116078969,0.0,0.0,0.0,15.863942322,29.242365,6.09195908706,0.0,3.20568,2.88627908706
 01/24  01:00:00,55.4572641117,0.0,0.0,0.0,15.863942322,29.242365,6.08942214959,0.0,3.20568,2.88374214959
 01/24  02:00:00,55.4393825008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  03:00:00,55.4168449252,0.0,0.0,0.0,15.863942322,29.242365,6.08954580588,0.0,3.20568,2.88386580588
 01/24  04:00:00,55.4044624114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  05:00:00,56.4588185867,0.0,0.0,0.0,15.863942322,29.242365,6.08946662681,0.0,3.20568,2.88378662681
 01/24  06:00:00,56.2868093307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  07:00:00,65.4887780961,7.85500683513,0.00241623598184,0.0,15.863942322,29.818365,448.658832024,442.569444534,3.20568,2.8837074905
 01/24  08:00:00,121.118903153,7.85500683513,0.00160803281384,0.0,80.527626,29.818365,346.499707612,340.406930666,3.20568,2.88709694685
 01/24  09:00:00,166.122864108,7.85500683513,0.0125892585994,0.0,80.527626,75.0917375,195.94814397,163.23636868,24.0426,8.66917528958
 01/24  10:00:00,165.738234327,7.85500683513,0.00811119418039,0.0,80.527626,75.0917375,106.101918657,67.535923353,24.0426,14.523395304
 01/24  11:00:00,169.700207892,7.85500683513,0.00559734493351,0.0,80.527626,79.0911225,91.5999589726,42.1097517896,32.0568,17.433407183
 01/24  12:00:00,171.090834596,7.93347274615,0.603717194755,0.0,80.527626,79.0911225,60.7634005787,11.2377975086,32.0568,17.46880307
 01/24  13:00:00,172.13675043,8.63735215159,1.64803999765,0.0,80.527626,79.0911225,58.9701088529,6.49464518973,32.0568,20.4186636632
 01/24  14:00:00,171.618191345,8.96657285972,4.75821597707,0.0,80.527626,75.0917375,50.7836230523,14.3195381098,16.0284,20.4356849425
 01/24  15:00:00,175.3417048,9.85367127468,7.57649358664,0.0,80.527626,75.0917375,41.0651445748,10.5098556739,16.0284,14.5268889009
 01/24  16:00:00,174.334223781,10.3439903666,8.10199042763,0.0,80.527626,73.092045,34.1305830807,13.4789050592,3.20568,17.4459980215
 01/24  17:00:00,169.316359942,8.50733557039,5.05049758011,0.0,80.527626,73.092045,21.9874464439,15.8946325157,3.20568,2.88713392824
 01/24  18:00:00,127.203773909,7.85543554905,1.18269758773,0.0,80.527626,29.818365,28.4296038162,22.3368783565,3.20568,2.8870454597
 01/24  19:00:00,128.901273503,7.85500683513,0.0,0.0,80.527626,29.818365,68.7680367561,59.7959881129,3.20568,5.76636864323
 01/24  20:00:00,128.990308493,7.85500683513,0.0,0.0,80.527626,29.818365,113.014198262,104.034596741,3.20568,5.77392152151
 01/24  21:00:00,129.042964583,7.85500683513,0.0,0.0,80.527626,29.818365,128.198439665,119.223104976,3.20568,5.76965468911
 01/24  22:00:00,55.4308332051,0.0,0.0,0.0,15.863942322,29.242365,8.97535511847,0.0,3.20568,5.76967511847
 01/24  23:00:00,55.4709563453,0.0,0.0,0.0,15.863942322,29.242365,6.09423855687,0.0,3.20568,2.88855855687
 01/24  24:00:00,56.2205805277,0.0,0.0,0.0,15.863942322,29.242365,6.0922073531,0.0,3.20568,2.8865273531
 01/25  01:00:00,55.4763064626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.4615004879,0.0,0.0,0.0,15.863942322,29.242365,6.08940107546,0.0,3.20568,2.88372107546
 01/25  03:00:00,55.4418560883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.4223367163,0.0,0.0,0.0,15.863942322,29.242365,6.08952492784,0.0,3.20568,2.88384492784
 01/25  05:00:00,55.6180186211,0.0,0.0,0.0,15.863942322,29.242365,6.08944591955,0.0,3.20568,2.88376591955
 01/25  06:00:00,55.6172831745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,65.0969745039,7.85500683513,0.00367300153319,0.0,15.863942322,29.818365,395.152852969,389.063486015,3.20568,2.88368695425
 01/25  08:00:00,121.125221511,7.85500683513,0.00456945214384,0.0,80.527626,29.818365,285.361837755,279.269116461,3.20568,2.88704129432
 01/25  09:00:00,165.854590988,7.85500683513,0.0161524490767,0.0,80.527626,75.0917375,131.788416905,99.0770323109,24.0426,8.66878459429
 01/25  10:00:00,165.718856243,7.86526743622,0.00490098566864,0.0,80.527626,75.0917375,80.4483784318,41.880411083,24.0426,14.5253673489
 01/25  11:00:00,170.963450743,8.39204087162,0.716973010552,0.0,80.527626,79.0911225,72.9161179659,26.3263063803,32.0568,14.5330115856
 01/25  12:00:00,175.069098671,9.04259506076,3.4466362147,0.0,80.527626,79.0911225,56.0505878995,3.61020210927,32.0568,20.3835857902
 01/25  13:00:00,178.167085409,9.71544937472,6.56074827419,0.0,80.527626,79.0911225,52.530474377,0.0554143962334,32.0568,20.4182599807
 01/25  14:00:00,178.495128313,10.278502879,10.2834849512,0.0,80.527626,75.0917375,43.7386339145,7.27322991663,16.0284,20.4370039978
 01/25  15:00:00,185.131289685,11.5339888187,15.6445971235,0.0,80.527626,75.0917375,34.3471536404,3.79201776041,16.0284,14.52673588
 01/25  16:00:00,183.361236135,11.7898399937,15.6466823896,0.0,80.527626,73.092045,28.1102978784,7.46115821843,3.20568,17.44345966
 01/25  17:00:00,172.945588363,8.95453494848,8.20315649914,0.0,80.527626,73.092045,17.5272288245,11.434471387,3.20568,2.88707743743
 01/25  18:00:00,128.263449536,7.88774565355,2.19259043248,0.0,80.527626,29.818365,26.1539736822,20.061303962,3.20568,2.88698972029
 01/25  19:00:00,128.881015842,7.85500683513,0.0,0.0,80.527626,29.818365,44.3760097626,38.2774236205,3.20568,2.89290614212
 01/25  20:00:00,129.107098271,7.85500683513,0.0,0.0,80.527626,29.818365,67.0914963553,55.2344918791,3.20568,8.65132447626
 01/25  21:00:00,129.100238765,7.85500683513,0.0,0.0,80.527626,29.818365,74.0175234222,65.0414924108,3.20568,5.77035101138
 01/25  22:00:00,55.6213972583,0.0,0.0,0.0,15.863942322,29.242365,8.97605048138,0.0,3.20568,5.77037048138
 01/25  23:00:00,55.5089777494,0.0,0.0,0.0,15.863942322,29.242365,6.09424851917,0.0,3.20568,2.88856851917
 01/25  24:00:00,56.246394494,0.0,0.0,0.0,15.863942322,29.242365,6.09211569471,0.0,3.20568,2.88643569471
 01/26  01:00:00,55.5195142656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.5088786804,0.0,0.0,0.0,15.863942322,29.242365,6.08937770489,0.0,3.20568,2.88369770489
 01/26  03:00:00,55.4923118789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.4759131962,0.0,0.0,0.0,15.863942322,29.242365,6.08950162265,0.0,3.20568,2.88382162265
 01/26  05:00:00,55.6741398165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.6774224363,0.0,0.0,0.0,15.863942322,29.242365,6.08942267388,0.0,3.20568,2.88374267388
 01/26  07:00:00,62.970483939,7.85500683513,0.0,0.0,15.863942322,29.818365,232.55148227,229.32580227,3.20568,0.02
 01/26  08:00:00,120.487797086,7.85500683513,0.00194354990391,0.0,80.527626,29.818365,161.577153912,155.484216968,3.20568,2.88725694327
 01/26  09:00:00,165.981706476,7.85500683513,0.298108048742,0.0,80.527626,75.0917375,83.8458319446,51.1325958345,24.0426,8.6706361101
 01/26  10:00:00,172.30311892,7.85500683513,6.54623581553,0.0,80.527626,75.0917375,58.9473807447,17.4801788026,24.0426,17.424601942
 01/26  11:00:00,182.416382551,8.03794862868,12.4241745763,0.0,80.527626,79.0911225,54.1539425135,7.56214964009,32.0568,14.5349928735
 01/26  12:00:00,187.050192738,8.16029700616,16.1795802503,0.0,80.527626,79.0911225,49.5354228585,0.0,32.0568,17.4786228585
 01/26  13:00:00,191.16071775,8.46396785444,20.652569074,0.0,80.527626,79.0911225,52.4745767239,0.0,32.0568,20.4177767239
 01/26  14:00:00,190.119654586,8.7972093307,23.2511474278,0.0,80.527626,75.0917375,39.4435503044,0.0599897284774,16.0284,23.355160576
 01/26  15:00:00,194.5623938,9.30372125064,27.1821689007,0.0,80.527626,75.0917375,30.5569579393,0.0,16.0284,14.5285579393
 01/26  16:00:00,194.588918528,9.38074620129,29.1395428116,0.0,80.527626,73.092045,20.6613635763,0.0138424229814,3.20568,17.4418411533
 01/26  17:00:00,186.9047256,7.99096943592,22.9735725719,0.0,80.527626,73.092045,6.1212892882,0.0286330657546,3.20568,2.88697622244
 01/26  18:00:00,143.977165077,7.85500683513,19.2002701081,0.0,80.527626,29.818365,3.64719247563,0.421512475634,3.20568,0.02
 01/26  19:00:00,145.381604752,7.85500683513,16.3404359877,0.0,80.527626,29.818365,13.1061783146,4.13399444219,3.20568,5.76650387243
 01/26  20:00:00,143.479958501,7.85500683513,14.2090747649,0.0,80.527626,29.818365,16.7658392111,7.78603150872,3.20568,5.77412770238
 01/26  21:00:00,141.455940012,7.85500683513,12.2164159246,0.0,80.527626,29.818365,21.3446412695,11.0833586061,3.20568,7.05560266343
 01/26  22:00:00,55.7980856515,0.0,0.0,0.0,15.863942322,29.242365,10.5645734014,0.0,3.20568,7.35889340139
 01/26  23:00:00,55.6492562715,0.0,0.0,0.0,15.863942322,29.242365,6.09421471601,0.0,3.20568,2.88853471601
 01/26  24:00:00,56.3491730419,0.0,0.0,0.0,15.863942322,29.242365,6.09198224438,0.0,3.20568,2.88630224438
 01/27  01:00:00,55.6252970909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.6004552802,0.0,0.0,0.0,15.863942322,29.242365,6.0895161513,0.0,3.20568,2.8838361513
 01/27  03:00:00,55.5772088608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.5558098914,0.0,0.0,0.0,15.863942322,29.242365,6.08943712794,0.0,3.20568,2.88375712794
 01/27  05:00:00,56.5970379809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.4611259381,0.0,0.0,0.0,15.863942322,29.242365,6.08933171053,0.0,3.20568,2.88365171053
 01/27  07:00:00,63.1706739338,7.85500683513,0.0,0.0,15.863942322,29.818365,100.141799771,96.9161197712,3.20568,0.02
 01/27  08:00:00,121.425793777,7.85500683513,0.974754756247,0.0,80.527626,29.818365,54.537950847,48.4453017541,3.20568,2.88696909284
 01/27  09:00:00,172.724672245,7.85905560267,6.94955325627,0.0,80.527626,75.0917375,47.8222832303,15.1094278115,24.0426,8.67025541879
 01/27  10:00:00,183.68655857,8.13821352671,17.5483519886,0.0,80.527626,75.0917375,44.9074048853,6.34260331683,24.0426,14.5222015685
 01/27  11:00:00,200.934202698,9.14087456584,29.7337243127,0.0,80.527626,79.0911225,49.496308837,0.0,32.0568,17.439508837
 01/27  12:00:00,213.523700781,10.0756481048,40.6224545275,0.0,80.527626,79.0911225,49.5322440312,0.0,32.0568,17.4754440312
 01/27  13:00:00,225.939079328,11.8977127146,51.8940471132,0.0,80.527626,79.0911225,52.4741104006,0.0,32.0568,20.4173104006
 01/27  14:00:00,226.73393898,13.1517920603,55.425682908,0.0,80.527626,75.0917375,36.5022434668,0.0367529663392,16.0284,20.4370905004
 01/27  15:00:00,228.710418143,13.794830779,56.7632621587,0.0,80.527626,75.0917375,33.4592335026,0.00244651696245,16.0284,17.4283869856
 01/27  16:00:00,223.474858269,13.769262347,53.5625926238,0.0,80.527626,73.092045,17.7733665764,0.0278866922128,3.20568,14.5397998842
 01/27  17:00:00,203.850631816,9.82804887785,37.9379490681,0.0,80.527626,73.092045,6.11283942194,0.0201590135569,3.20568,2.88700040838
 01/27  18:00:00,150.969491516,8.07214375805,25.9137668355,0.0,80.527626,29.818365,6.13989451614,0.0471072914034,3.20568,2.88710722474
 01/27  19:00:00,150.161446225,7.8754956338,21.0514355755,0.0,80.527626,29.818365,8.99156504459,0.0195654552263,3.20568,5.76631958936
 01/27  20:00:00,147.209912958,7.85500683513,18.1456940314,0.0,80.527626,29.818365,9.82421968736,0.844390969462,3.20568,5.7741487179
 01/27  21:00:00,144.222211612,7.85500683513,15.1804373908,0.0,80.527626,29.818365,13.4129897646,4.43722236301,3.20568,5.77008740159
 01/27  22:00:00,55.6535552357,0.0,0.0,0.0,15.863942322,29.242365,8.97607083548,0.0,3.20568,5.77039083548
 01/27  23:00:00,55.6799765914,0.0,0.0,0.0,15.863942322,29.242365,6.09391521399,0.0,3.20568,2.88823521399
 01/27  24:00:00,56.376222149,0.0,0.0,0.0,15.863942322,29.242365,6.09218722613,0.0,3.20568,2.88650722613
 01/28  01:00:00,55.6492859068,0.0,0.0,0.0,15.863942322,29.242365,6.08808672699,0.0,3.20568,2.88240672699
 01/28  02:00:00,55.6209317624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.594269342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.5682466462,0.0,0.0,0.0,15.863942322,29.242365,6.08808198881,0.0,3.20568,2.88240198881
 01/28  05:00:00,55.7606837718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.7643702423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,54.3722798097,0.0,0.0,0.0,15.863942322,29.242365,6.08807722203,0.0,3.20568,2.88239722203
 01/28  08:00:00,47.1815619116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.2474896869,0.0,0.0,0.0,15.863942322,29.242365,6.08807243912,0.0,3.20568,2.88239243912
 01/28  10:00:00,47.3208190089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  11:00:00,47.3491799862,0.0,0.0,0.0,15.863942322,29.242365,6.08948947119,0.0,3.20568,2.88380947119
 01/28  12:00:00,48.0273281841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  13:00:00,47.3512253495,0.0,0.0,0.0,15.863942322,29.242365,6.08941034841,0.0,3.20568,2.88373034841
 01/28  14:00:00,47.3989431811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,47.405562107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,47.3882084926,0.0,0.0,0.0,15.863942322,29.242365,6.08817881486,0.0,3.20568,2.88249881486
 01/28  17:00:00,47.280984823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,51.5499862419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.8175532991,0.0,0.0,0.0,15.863942322,29.242365,6.08817392128,0.0,3.20568,2.88249392128
 01/28  20:00:00,56.0647740604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,56.045493013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.9143307282,0.0,0.0,0.0,15.863942322,29.242365,6.08816902896,0.0,3.20568,2.88248902896
 01/28  23:00:00,55.7274289022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.4008700702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.7064565986,0.0,0.0,0.0,15.863942322,29.242365,6.08816405389,0.0,3.20568,2.88248405389
 01/29  02:00:00,55.695165777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.6837064083,0.0,0.0,0.0,15.863942322,29.242365,6.08815897239,0.0,3.20568,2.88247897239
 01/29  04:00:00,55.6721846622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  05:00:00,55.9048517716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.9360391334,0.0,0.0,0.0,15.863942322,29.242365,6.08815387705,0.0,3.20568,2.88247387705
 01/29  07:00:00,54.5383783991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,47.3153254414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.322499626,0.0,0.0,0.0,15.863942322,29.242365,6.08950802257,0.0,3.20568,2.88382802257
 01/29  10:00:00,47.3514276058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.3387154202,0.0,0.0,0.0,15.863942322,29.242365,6.08942861303,0.0,3.20568,2.88374861303
 01/29  12:00:00,48.0091816582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.3179097655,0.0,0.0,0.0,15.863942322,29.242365,6.08955196078,0.0,3.20568,2.88387196078
 01/29  14:00:00,47.2720850412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,47.2263550729,0.0,0.0,0.0,15.863942322,29.242365,6.08811281851,0.0,3.20568,2.88243281851
 01/29  16:00:00,47.201547095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,47.0934072659,0.0,0.0,0.0,15.863942322,29.242365,6.08810782637,0.0,3.20568,2.88242782637
 01/29  18:00:00,51.376665239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,55.6600899658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.8758988801,0.0,0.0,0.0,15.863942322,29.242365,6.08810280245,0.0,3.20568,2.88242280245
 01/29  21:00:00,55.8515442583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.7339817697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.5681282144,0.0,0.0,0.0,15.863942322,29.242365,6.08809776278,0.0,3.20568,2.88241776278
 01/29  24:00:00,56.2386565834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.5352274071,0.0,0.0,0.0,15.863942322,29.242365,6.08938291337,0.0,3.20568,2.88370291337
 01/30  02:00:00,55.5220903977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  03:00:00,55.5084727494,0.0,0.0,0.0,15.863942322,29.242365,6.08950589468,0.0,3.20568,2.88382589468
 01/30  04:00:00,55.4945205423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  05:00:00,55.6947729596,0.0,0.0,0.0,15.863942322,29.242365,6.0894261087,0.0,3.20568,2.8837461087
 01/30  06:00:00,55.699707863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  07:00:00,62.8831276662,7.85500683513,0.0,0.0,15.863942322,29.818365,215.911352048,209.821802998,3.20568,2.88386905051
 01/30  08:00:00,120.460727494,7.85500683513,0.00621000440972,0.0,80.527626,29.818365,116.082625262,109.98972351,3.20568,2.88722175168
 01/30  09:00:00,169.50848813,7.85500683513,3.77102671039,0.0,80.527626,75.0917375,56.4572505998,23.7453476897,24.0426,8.66930291008
 01/30  10:00:00,178.198612013,7.88292114716,12.347695715,0.0,80.527626,75.0917375,47.9008583109,9.3341331727,24.0426,14.5241251382
 01/30  11:00:00,188.580935578,8.1915790142,18.3812873531,0.0,80.527626,79.0911225,48.0680862499,1.47970449049,32.0568,14.5315817594
 01/30  12:00:00,195.539251353,9.16273577456,23.6140360171,0.0,80.527626,79.0911225,52.4575097708,0.020589095483,32.0568,20.3801206753
 01/30  13:00:00,201.330057501,10.981532305,28.280954383,0.0,80.527626,79.0911225,52.4761331656,0.0,32.0568,20.4193331656
 01/30  14:00:00,204.552040517,12.7971773322,33.6527173016,0.0,80.527626,75.0917375,36.4808419324,0.0139970406018,16.0284,20.4384448918
 01/30  15:00:00,212.306127144,14.214273869,39.9794311335,0.0,80.527626,75.0917375,30.5558515991,0.0,16.0284,14.5274515991
 01/30  16:00:00,210.46525794,14.2272345398,40.1508822406,0.0,80.527626,73.092045,20.6707246707,0.0208393445455,3.20568,17.4442053262
 01/30  17:00:00,189.363264443,9.41647502072,24.0146738839,0.0,80.527626,73.092045,6.17481854166,0.0819182495181,3.20568,2.88722029215
 01/30  18:00:00,139.022829961,7.97281195381,14.1708386946,0.0,80.527626,29.818365,6.77725689602,0.684449981635,3.20568,2.88712691439
 01/30  19:00:00,139.655965473,7.85500683513,10.6691265829,0.0,80.527626,29.818365,11.6842172901,5.58549728055,3.20568,2.89304000955
 01/30  20:00:00,138.762835944,7.85500683513,9.54114549797,0.0,80.527626,29.818365,20.6762821462,8.81888477523,3.20568,8.651717371
 01/30  21:00:00,138.005716036,7.85500683513,8.80784923374,0.0,80.527626,29.818365,19.7391080222,10.7628189232,3.20568,5.77060909907
 01/30  22:00:00,55.7768477509,0.0,0.0,0.0,15.863942322,29.242365,8.97630352992,0.0,3.20568,5.77062352992
 01/30  23:00:00,55.6407237231,0.0,0.0,0.0,15.863942322,29.242365,6.0939367986,0.0,3.20568,2.8882567986
 01/30  24:00:00,56.358917629,0.0,0.0,0.0,15.863942322,29.242365,6.09224290541,0.0,3.20568,2.88656290541
 01/31  01:00:00,55.6377814503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.6194829989,0.0,0.0,0.0,15.863942322,29.242365,6.08950431096,0.0,3.20568,2.88382431096
 01/31  03:00:00,55.599629965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.579817324,0.0,0.0,0.0,15.863942322,29.242365,6.08942407607,0.0,3.20568,2.88374407607
 01/31  05:00:00,56.6229959571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  06:00:00,56.5222887095,0.0,0.0,0.0,15.863942322,29.242365,6.08954652951,0.0,3.20568,2.88386652951
 01/31  07:00:00,68.7065318269,7.85500683513,5.50872986661,0.0,15.863942322,29.818365,80.2814399411,77.0557599411,3.20568,0.02
 01/31  08:00:00,127.335973793,7.85500683513,6.85740371988,0.0,80.527626,29.818365,45.4734153723,39.3805441423,3.20568,2.88719122991
 01/31  09:00:00,173.312638245,7.85500683513,7.55533007624,0.0,80.527626,75.0917375,46.5116097876,13.7983385915,24.0426,8.67067119613
 01/31  10:00:00,174.572153033,7.87104408716,8.76905102148,0.0,80.527626,75.0917375,53.2843202826,11.8166126509,24.0426,17.4251076317
 01/31  11:00:00,179.342867398,8.01269255347,9.3926378083,0.0,80.527626,79.0911225,55.8032812677,9.21108135055,32.0568,14.5353999172
 01/31  12:00:00,182.054161848,8.36771741999,11.0254328007,0.0,80.527626,79.0911225,51.1711041834,0.0,32.0568,19.1143041834
 01/31  13:00:00,183.717367578,8.74950934384,12.9933025956,0.0,80.527626,79.0911225,50.8349901618,0.0,32.0568,18.7781901618
 01/31  14:00:00,181.604197691,9.02584140552,14.5835378496,0.0,80.527626,75.0917375,39.4424767584,0.0586472703814,16.0284,23.3554294881
 01/31  15:00:00,182.923643095,9.17086454907,15.7625774232,0.0,80.527626,75.0917375,30.557151417,0.0,16.0284,14.528751417
 01/31  16:00:00,179.760420707,9.22419968243,14.5808972415,0.0,80.527626,73.092045,23.9571410015,3.31060923126,3.20568,17.4408517702
 01/31  17:00:00,173.34562519,7.88353491215,9.64550793521,0.0,80.527626,73.092045,13.5266933365,7.43398973924,3.20568,2.88702359727
 01/31  18:00:00,131.824559799,7.85500683513,7.16813090034,0.0,80.527626,29.818365,17.7719045649,11.6792883097,3.20568,2.8869362552
 01/31  19:00:00,134.833623162,7.85500683513,5.90262539799,0.0,80.527626,29.818365,20.694033846,14.5952056755,3.20568,2.89314817053
 01/31  20:00:00,134.057261575,7.85500683513,5.13671130182,0.0,80.527626,29.818365,29.4043802665,17.5478030689,3.20568,8.65089719759
 01/31  21:00:00,132.975425095,7.85500683513,4.06494714683,0.0,80.527626,29.818365,29.8179715962,20.8428137688,3.20568,5.76947782738
 01/31  22:00:00,55.5231438789,0.0,0.0,0.0,15.863942322,29.242365,8.97517110489,0.0,3.20568,5.76949110489
 01/31  23:00:00,55.5480124287,0.0,0.0,0.0,15.863942322,29.242365,6.09425101985,0.0,3.20568,2.88857101985
 01/31  24:00:00,56.2665529361,0.0,0.0,0.0,15.863942322,29.242365,6.09201817967,0.0,3.20568,2.88633817967
 02/01  01:00:00,55.5437025643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.5312987204,0.0,0.0,0.0,15.863942322,29.242365,6.08955150066,0.0,3.20568,2.88387150066
 02/01  03:00:00,55.509983035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  04:00:00,55.4882661435,0.0,0.0,0.0,15.863942322,29.242365,6.08947064242,0.0,3.20568,2.88379064242
 02/01  05:00:00,55.6832753071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  06:00:00,55.6858905303,0.0,0.0,0.0,15.863942322,29.242365,6.08938986084,0.0,3.20568,2.88370986084
 02/01  07:00:00,63.0169548367,7.85500683513,0.0,0.0,15.863942322,29.818365,337.865091167,334.639411167,3.20568,0.02
 02/01  08:00:00,120.636007672,7.85500683513,0.0,0.0,80.527626,29.818365,244.554889059,238.462213241,3.20568,2.88699581751
 02/01  09:00:00,165.925920217,7.85500683513,0.00484786027675,0.0,80.527626,75.0917375,197.819994703,165.107861275,24.0426,8.66953342801
 02/01  10:00:00,165.887772009,7.85500683513,0.00330103373955,0.0,80.527626,75.0917375,162.722294171,124.157582008,24.0426,14.522112163
 02/01  11:00:00,169.791953745,7.85500683513,0.00213273856733,0.0,80.527626,79.0911225,145.450728889,95.9546207429,32.0568,17.4393081462
 02/01  12:00:00,170.45952704,7.85500683513,0.0,0.0,80.527626,79.0911225,114.496202039,64.9646719915,32.0568,17.4747300471
 02/01  13:00:00,169.718770528,7.85551636008,0.0,0.0,80.527626,79.0911225,104.263723338,51.7901150206,32.0568,20.4168083174
 02/01  14:00:00,165.728442388,7.8661378612,0.0,0.0,80.527626,75.0917375,90.4024819325,53.9376458394,16.0284,20.4364360931
 02/01  15:00:00,165.727316493,7.87563272861,0.0,0.0,80.527626,75.0917375,80.916195148,47.459934864,16.0284,17.427860284
 02/01  16:00:00,163.703197738,7.88122352742,0.0,0.0,80.527626,73.092045,64.6941224422,46.9491817839,3.20568,14.5392606583
 02/01  17:00:00,163.559221229,7.85500683513,0.0,0.0,80.527626,73.092045,48.7930523664,42.7001910412,3.20568,2.8871813252
 02/01  18:00:00,124.573211368,7.85500683513,0.0,0.0,80.527626,29.818365,60.3915915702,54.2986978456,3.20568,2.88721372462
 02/01  19:00:00,128.868554217,7.85500683513,0.0,0.0,80.527626,29.818365,76.0417563674,67.0699251284,3.20568,5.76615123899
 02/01  20:00:00,129.083124209,7.85500683513,0.0,0.0,80.527626,29.818365,75.9709788593,66.9913331696,3.20568,5.77396568965
 02/01  21:00:00,129.069221296,7.85500683513,0.0,0.0,80.527626,29.818365,74.5914946577,65.6159166866,3.20568,5.76989797111
 02/01  22:00:00,55.6023870182,0.0,0.0,0.0,15.863942322,29.242365,8.9759949006,0.0,3.20568,5.7703149006
 02/01  23:00:00,55.4864954903,0.0,0.0,0.0,15.863942322,29.242365,6.09425785278,0.0,3.20568,2.88857785278
 02/01  24:00:00,56.2329730539,0.0,0.0,0.0,15.863942322,29.242365,6.09209118674,0.0,3.20568,2.88641118674
 02/02  01:00:00,55.5086975671,0.0,0.0,0.0,15.863942322,29.242365,6.0894858824,0.0,3.20568,2.8838058824
 02/02  02:00:00,55.5056852699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  03:00:00,55.4942247231,0.0,0.0,0.0,15.863942322,29.242365,6.08940439793,0.0,3.20568,2.88372439793
 02/02  04:00:00,55.4829039952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  05:00:00,55.6864649785,0.0,0.0,0.0,15.863942322,29.242365,6.08952551527,0.0,3.20568,2.88384551527
 02/02  06:00:00,55.6596638293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  07:00:00,63.5873949177,7.85500683513,0.0,0.0,15.863942322,29.818365,421.557493431,415.467966506,3.20568,2.88384692537
 02/02  08:00:00,121.094366225,7.85500683513,0.00113672904541,0.0,80.527626,29.818365,278.970044127,272.877182181,3.20568,2.88718194526
 02/02  09:00:00,166.323779106,7.85500683513,0.00617813351371,0.0,80.527626,75.0917375,215.873249806,183.159858307,24.0426,8.67079149941
 02/02  10:00:00,166.349357581,7.85500683513,0.00321831131914,0.0,80.527626,75.0917375,197.812509043,159.246570729,24.0426,14.5233383139
 02/02  11:00:00,170.34930025,7.85500683513,0.00200759869681,0.0,80.527626,79.0911225,204.798540031,155.305979527,32.0568,17.4357605034
 02/02  12:00:00,171.082701025,7.85500683513,0.0,0.0,80.527626,79.0911225,186.221995986,136.694152013,32.0568,17.4710439732
 02/02  13:00:00,170.347770744,7.85500683513,0.0,0.0,80.527626,79.0911225,183.563236613,131.088233454,32.0568,20.4182031583
 02/02  14:00:00,166.36934768,7.85500683513,0.0,0.0,80.527626,75.0917375,177.773482261,141.305812331,16.0284,20.4392699299
 02/02  15:00:00,166.367048251,7.85500683513,0.0,0.0,80.527626,75.0917375,171.077668555,140.525046787,16.0284,14.5242217676
 02/02  16:00:00,164.335562212,7.85500683513,0.0,0.0,80.527626,73.092045,170.248891475,149.595462819,3.20568,17.447748656
 02/02  17:00:00,164.211250005,7.85500683513,0.0,0.0,80.527626,73.092045,169.115913804,163.023154954,3.20568,2.88707885005
 02/02  18:00:00,125.243721561,7.85500683513,0.0,0.0,80.527626,29.818365,217.323123641,211.230455013,3.20568,2.8869886276
 02/02  19:00:00,129.536288787,7.85500683513,0.0,0.0,80.527626,29.818365,252.001348302,243.029366912,3.20568,5.7663013902
 02/02  20:00:00,129.754434776,7.85500683513,0.0,0.0,80.527626,29.818365,269.207801116,260.228493722,3.20568,5.77362739463
 02/02  21:00:00,129.740472748,7.85500683513,0.0,0.0,80.527626,29.818365,284.517333776,275.541417707,3.20568,5.77023606887
 02/02  22:00:00,55.4727491393,0.0,0.0,0.0,15.863942322,29.242365,8.97620608731,0.0,3.20568,5.77052608731
 02/02  23:00:00,55.366216834,0.0,0.0,0.0,15.863942322,29.242365,6.09408825563,0.0,3.20568,2.88840825563
 02/02  24:00:00,56.158403156,0.0,0.0,0.0,15.863942322,29.242365,6.09215789165,0.0,3.20568,2.88647789165
 02/03  01:00:00,55.3940316181,0.0,0.0,0.0,15.863942322,29.242365,6.08948581916,0.0,3.20568,2.88380581916
 02/03  02:00:00,56.3253726362,0.261673359295,0.671564034932,0.0,15.863942322,29.242365,3.52252055733,0.29684055733,3.20568,0.02
 02/03  03:00:00,60.7249902926,1.50531898931,3.82800953461,0.0,15.863942322,29.242365,7.69516876714,1.60566281006,3.20568,2.88382595707
 02/03  04:00:00,60.4641386714,1.50531898931,3.57193331241,0.0,15.863942322,29.242365,5.23677322413,2.01109322413,3.20568,0.02
 02/03  05:00:00,62.5695975906,1.88164873663,4.23902097543,0.0,15.863942322,29.242365,9.45256226035,3.36303687008,3.20568,2.88384539027
 02/03  06:00:00,61.0022004824,1.50531898931,3.22259756523,0.0,15.863942322,29.242365,6.94121099607,3.71553099607,3.20568,0.02
 02/03  07:00:00,64.3226463287,7.85500683513,0.0032121660504,0.0,15.863942322,29.818365,598.46597768,592.376536008,3.20568,2.88376167181
 02/03  08:00:00,121.205560811,7.85500683513,0.0,0.0,80.527626,29.818365,473.521410567,467.428791059,3.20568,2.88693950793
 02/03  09:00:00,166.326980968,7.85500683513,0.00392954160513,0.0,80.527626,75.0917375,384.223365342,351.511282472,24.0426,8.66948286984
 02/03  10:00:00,166.310117077,7.85500683513,0.00283131766646,0.0,80.527626,75.0917375,322.528171348,283.961312124,24.0426,14.5242592237
 02/03  11:00:00,170.29143504,7.85500683513,0.00355963913967,0.0,80.527626,79.0911225,278.151265112,231.562862996,32.0568,14.5316021166
 02/03  12:00:00,171.041217718,7.85500683513,0.0,0.0,80.527626,79.0911225,238.611363533,186.175139568,32.0568,20.3794239645
 02/03  13:00:00,170.280074435,7.85500683513,0.0,0.0,80.527626,79.0911225,213.571676933,161.095867173,32.0568,20.4190097595
 02/03  14:00:00,166.411530193,7.95670337054,0.0,0.0,80.527626,75.0917375,196.424599708,159.958786941,16.0284,20.4374127666
 02/03  15:00:00,166.529386524,8.07340732012,0.0,0.0,80.527626,75.0917375,185.565143407,155.009647857,16.0284,14.5270955497
 02/03  16:00:00,164.471907987,8.04156045236,0.0,0.0,80.527626,73.092045,176.717435174,156.068089927,3.20568,17.4436652472
 02/03  17:00:00,164.168257778,7.85500683513,0.0035726420996,0.0,80.527626,73.092045,164.036360925,157.943515707,3.20568,2.88716521794
 02/03  18:00:00,125.194204297,7.85500683513,0.0,0.0,80.527626,29.818365,203.915909518,197.82315597,3.20568,2.88707354798
 02/03  19:00:00,129.493921607,7.85500683513,0.0,0.0,80.527626,29.818365,243.005825565,236.907169689,3.20568,2.89297587635
 02/03  20:00:00,129.50827807,7.85500683513,0.0,0.0,80.527626,29.818365,279.635112209,267.777942641,3.20568,8.65148956754
 02/03  21:00:00,129.521540869,7.85500683513,0.0,0.0,80.527626,29.818365,303.985134352,295.009006483,3.20568,5.7704478694
 02/03  22:00:00,55.2919801614,0.0,0.0,0.0,15.863942322,29.242365,8.97614773601,0.0,3.20568,5.77046773601
 02/03  23:00:00,55.3431167673,0.0,0.0,0.0,15.863942322,29.242365,6.09429445576,0.0,3.20568,2.88861445576
 02/03  24:00:00,56.1445456234,0.0,0.0,0.0,15.863942322,29.242365,6.09216156171,0.0,3.20568,2.88648156171
 02/04  01:00:00,59.3790673189,1.12898924198,2.8685604654,0.0,15.863942322,29.242365,4.31675112076,1.09107112076,3.20568,0.02
 02/04  02:00:00,61.6918262849,1.88164873663,4.42180690598,0.0,15.863942322,29.242365,5.84984904807,2.62416904807,3.20568,0.02
 02/04  03:00:00,60.190596278,1.50531898931,3.30440488625,0.0,15.863942322,29.242365,8.94235393333,2.85428388224,3.20568,2.88239005109
 02/04  04:00:00,61.2160951155,1.88164873663,3.95203715018,0.0,15.863942322,29.242365,9.30237254646,6.07669254646,3.20568,0.02
 02/04  05:00:00,61.3154617924,2.60617213636,3.11656905898,0.0,15.863942322,29.242365,31.0773088977,26.4616420705,3.20568,1.40998682721
 02/04  06:00:00,63.4710117203,3.87105548487,4.00745805351,0.0,15.863942322,29.242365,46.3818795096,41.6842723134,3.20568,1.4919271962
 02/04  07:00:00,61.6191395479,4.25264403588,3.19567535968,0.0,15.863942322,29.242365,62.8749386723,59.6492586723,3.20568,0.02
 02/04  08:00:00,53.4737234917,2.63572077812,3.88186444582,0.0,15.863942322,29.242365,33.8871149644,27.798926627,3.20568,2.88250833733
 02/04  09:00:00,51.504052731,1.50531898931,3.05348832069,0.0,15.863942322,29.242365,14.1964135416,10.9707335416,3.20568,0.02
 02/04  10:00:00,52.7433331754,1.88164873663,3.90025826123,0.0,15.863942322,29.242365,14.1907586271,10.9650786271,3.20568,0.02
 02/04  11:00:00,51.7999562312,1.50531898931,3.34606639439,0.0,15.863942322,29.242365,11.925761007,5.83636156205,3.20568,2.88371944492
 02/04  12:00:00,53.629272097,1.69348386297,4.26728349104,0.0,15.863942322,29.242365,7.40418480229,4.17850480229,3.20568,0.02
 02/04  13:00:00,48.3068410458,0.376329747326,1.00771452003,0.0,15.863942322,29.242365,6.75273976577,0.66322101553,3.20568,2.88383875024
 02/04  14:00:00,46.9669462998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
