Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  15:00:00,46.9888333543,0.0,0.0,0.0,15.863942322,29.242365,6.08814789246,0.0,3.20568,2.88246789246
 02/04  16:00:00,46.9835095612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8823029372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,51.1601880612,0.0,0.0,0.0,15.863942322,29.242365,6.0881393379,0.0,3.20568,2.8824593379
 02/04  19:00:00,55.4439998508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.6530747534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,59.6048038025,1.12898924198,2.83964681108,0.0,15.863942322,29.242365,8.29617077115,2.20803997722,3.20568,2.88245079392
 02/04  22:00:00,60.5660114745,1.60858406961,3.43366749781,0.0,15.863942322,29.242365,13.2080900874,9.98241008738,3.20568,0.02
 02/04  23:00:00,63.1814088244,3.74042018203,4.07036102554,0.0,15.863942322,29.242365,51.8609855038,45.7728632504,3.20568,2.88244225335
 02/04  24:00:00,62.2826559069,3.05429519381,3.12016351835,0.0,15.863942322,29.242365,46.9927938787,43.7671138787,3.20568,0.02
 02/05  01:00:00,63.1632164826,3.94695034263,3.84435947951,0.0,15.863942322,29.242365,65.6919809304,62.4663009304,3.20568,0.02
 02/05  02:00:00,62.4684298288,3.87368488671,3.21532182794,0.0,15.863942322,29.242365,73.9152461533,67.8270514436,3.20568,2.88251470967
 02/05  03:00:00,63.9106436018,4.59487261118,3.93187036855,0.0,15.863942322,29.242365,88.5293747235,85.3036947235,3.20568,0.02
 02/05  04:00:00,62.5394713179,4.01008957483,3.14231614455,0.0,15.863942322,29.242365,90.142767513,86.917087513,3.20568,0.02
 02/05  05:00:00,64.0828156729,4.62897378321,3.84947024515,0.0,15.863942322,29.242365,108.979774909,102.891589487,3.20568,2.88250542171
 02/05  06:00:00,62.6333307815,4.01008957483,3.02548261007,0.0,15.863942322,29.242365,110.487291113,107.261611113,3.20568,0.02
 02/05  07:00:00,63.0324534446,5.07850965288,3.77083469368,0.0,15.863942322,29.242365,121.697445795,118.471765795,3.20568,0.02
 02/05  08:00:00,53.8360837518,3.78769601643,3.09651191755,0.0,15.863942322,29.242365,76.5955362123,70.5074418806,3.20568,2.88241433166
 02/05  09:00:00,53.5901674476,2.56367217721,4.07551700439,0.0,15.863942322,29.242365,33.3323474041,30.1066674041,3.20568,0.02
 02/05  10:00:00,51.732189902,1.50531898931,3.26440182892,0.0,15.863942322,29.242365,20.6980178889,14.608513341,3.20568,2.88382454785
 02/05  11:00:00,53.3556922961,1.88164873663,4.50043725349,0.0,15.863942322,29.242365,12.7086523016,9.48297230157,3.20568,0.02
 02/05  12:00:00,47.688227868,0.0,0.0,0.0,15.863942322,29.242365,6.08942044133,0.0,3.20568,2.88374044133
 02/05  13:00:00,46.9870520638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.0481867563,0.0,0.0,0.0,15.863942322,29.242365,6.08953870025,0.0,3.20568,2.88385870025
 02/05  15:00:00,47.0754173698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.0708164014,0.0,0.0,0.0,15.863942322,29.242365,6.08816880599,0.0,3.20568,2.88248880599
 02/05  17:00:00,46.9725010392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,51.2443737279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.5083268295,0.0,0.0,0.0,15.863942322,29.242365,6.08815932027,0.0,3.20568,2.88247932027
 02/05  20:00:00,55.7083783026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.6864275403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.5662084323,0.0,0.0,0.0,15.863942322,29.242365,6.08814986464,0.0,3.20568,2.88246986464
 02/05  23:00:00,55.4104574373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.1342210483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.4112357288,0.0,0.0,0.0,15.863942322,29.242365,6.08942810282,0.0,3.20568,2.88374810282
 02/06  02:00:00,55.413381428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.4154954886,0.0,0.0,0.0,15.863942322,29.242365,6.08954513802,0.0,3.20568,2.88386513802
 02/06  04:00:00,55.417503928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.6343779542,0.0,0.0,0.0,15.863942322,29.242365,6.08945994432,0.0,3.20568,2.88377994432
 02/06  06:00:00,55.6216901222,0.0,0.0,0.0,15.863942322,29.242365,6.08937482581,0.0,3.20568,2.88369482581
 02/06  07:00:00,63.8363518532,7.85500683513,0.00741897905843,0.0,15.863942322,29.818365,567.960899769,564.735219769,3.20568,0.02
 02/06  08:00:00,120.900894961,7.85500683513,0.00157569649359,0.0,80.527626,29.818365,276.373792601,270.281178287,3.20568,2.8869343134
 02/06  09:00:00,165.858541764,7.85500683513,0.0105177587683,0.0,80.527626,75.0917375,178.872694263,146.162185003,24.0426,8.66790926015
 02/06  10:00:00,165.739386499,7.85500683513,0.00530549680702,0.0,80.527626,75.0917375,119.571299055,81.0072719009,24.0426,14.5214271543
 02/06  11:00:00,170.354978999,7.85500683513,0.646193502168,0.0,80.527626,79.0911225,86.5716604489,37.0790934092,32.0568,17.4357670396
 02/06  12:00:00,175.073218595,7.85500683513,4.62104349978,0.0,80.527626,79.0911225,54.3927081724,4.8650670036,32.0568,17.4708411688
 02/06  13:00:00,177.869352236,8.03048572563,7.92312967684,0.0,80.527626,79.0911225,52.7469177247,0.272459336751,32.0568,20.4176583879
 02/06  14:00:00,176.059160131,8.28433224499,9.82717714013,0.0,80.527626,75.0917375,41.7590954068,5.29266112982,16.0284,20.438034277
 02/06  15:00:00,177.286348561,8.61899841922,10.7238155955,0.0,80.527626,75.0917375,35.4596731948,4.90759525428,16.0284,14.5236779405
 02/06  16:00:00,174.390781948,8.72056728396,9.75817545893,0.0,80.527626,73.092045,30.9974112917,10.3448601105,3.20568,17.4468711812
 02/06  17:00:00,169.786699998,7.85717294426,6.14855432526,0.0,80.527626,73.092045,20.7593237294,14.6666460316,3.20568,2.88699769786
 02/06  18:00:00,127.269400706,7.85500683513,2.65087373462,0.0,80.527626,29.818365,26.8336560958,20.7410727085,3.20568,2.88690338725
 02/06  19:00:00,128.887351704,7.85500683513,0.0,0.0,80.527626,29.818365,41.7670954507,32.7953233224,3.20568,5.76609212823
 02/06  20:00:00,129.111491422,7.85500683513,0.0,0.0,80.527626,29.818365,63.2406102159,54.2606674377,3.20568,5.77426277814
 02/06  21:00:00,129.122189426,7.85500683513,0.0,0.0,80.527626,29.818365,90.8788295502,81.903167151,3.20568,5.7699823992
 02/06  22:00:00,55.608921653,0.0,0.0,0.0,15.863942322,29.242365,8.97565447677,0.0,3.20568,5.76997447677
 02/06  23:00:00,55.4906822663,0.0,0.0,0.0,15.863942322,29.242365,6.09396057919,0.0,3.20568,2.88828057919
 02/06  24:00:00,56.2357761817,0.0,0.0,0.0,15.863942322,29.242365,6.09202969046,0.0,3.20568,2.88634969046
 02/07  01:00:00,55.5126007738,0.0,0.0,0.0,15.863942322,29.242365,6.08935870743,0.0,3.20568,2.88367870743
 02/07  02:00:00,55.5055175064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,55.4972580854,0.0,0.0,0.0,15.863942322,29.242365,6.08947455809,0.0,3.20568,2.88379455809
 02/07  04:00:00,55.4900143874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.5444675468,0.0,0.0,0.0,15.863942322,29.242365,6.08938824646,0.0,3.20568,2.88370824646
 02/07  06:00:00,56.3692627635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,63.4378564454,7.85500683513,0.0,0.0,15.863942322,29.818365,284.930100127,278.840596046,3.20568,2.88382408057
 02/07  08:00:00,120.470964323,7.85500683513,0.00549142138169,0.0,80.527626,29.818365,125.69149157,119.598654107,3.20568,2.88715746281
 02/07  09:00:00,168.772550708,7.85500683513,3.05516118522,0.0,80.527626,75.0917375,61.3402338808,28.6287450156,24.0426,8.66888886515
 02/07  10:00:00,175.902626647,7.85500683513,10.1111092103,0.0,80.527626,75.0917375,50.5419498827,11.9764041445,24.0426,14.5229457382
 02/07  11:00:00,183.99891833,7.92605610296,14.1028075458,0.0,80.527626,79.0911225,50.2318095635,3.64262120139,32.0568,14.5323883621
 02/07  12:00:00,189.163543578,8.58264529283,17.8609106071,0.0,80.527626,79.0911225,52.4546079874,0.0155708007818,32.0568,20.3822371866
 02/07  13:00:00,192.052550184,9.14970025772,20.8619871434,0.0,80.527626,79.0911225,49.5584825853,0.0,32.0568,17.5016825853
 02/07  14:00:00,190.178515966,9.65915787275,22.4598180226,0.0,80.527626,75.0917375,39.4123547324,0.028041022389,16.0284,23.35591371
 02/07  15:00:00,191.286623708,9.90036439809,23.3330454123,0.0,80.527626,75.0917375,30.5554225334,0.0,16.0284,14.5270225334
 02/07  16:00:00,189.175290519,9.97118430807,23.1820478846,0.0,80.527626,73.092045,20.6657480043,0.0179564056289,3.20568,17.4421115987
 02/07  17:00:00,182.391361748,8.22626583475,18.2730345556,0.0,80.527626,73.092045,6.12076202187,0.0279356009161,3.20568,2.88714642096
 02/07  18:00:00,137.774244893,7.85500683513,14.4698536925,0.0,80.527626,29.818365,8.40358496404,2.31085351785,3.20568,2.88705144619
 02/07  19:00:00,139.968422305,7.85500683513,10.9764496124,0.0,80.527626,29.818365,14.2789824959,8.18006503567,3.20568,2.89323746026
 02/07  20:00:00,137.355299712,7.85500683513,8.38381405002,0.0,80.527626,29.818365,24.7306764636,12.8739206412,3.20568,8.65107582242
 02/07  21:00:00,135.819973031,7.85500683513,6.85926156378,0.0,80.527626,29.818365,25.7828310412,16.8075769751,3.20568,5.76957406601
 02/07  22:00:00,55.5729859262,0.0,0.0,0.0,15.863942322,29.242365,8.9752391164,0.0,3.20568,5.7695591164
 02/07  23:00:00,55.6031684163,0.0,0.0,0.0,15.863942322,29.242365,6.0942949673,0.0,3.20568,2.8886149673
 02/07  24:00:00,56.3265633169,0.0,0.0,0.0,15.863942322,29.242365,6.09206176319,0.0,3.20568,2.88638176319
 02/08  01:00:00,55.6115918628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.5998972918,0.0,0.0,0.0,15.863942322,29.242365,6.08939367166,0.0,3.20568,2.88371367166
 02/08  03:00:00,55.5888865936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.5776493501,0.0,0.0,0.0,15.863942322,29.242365,6.08950806535,0.0,3.20568,2.88382806535
 02/08  05:00:00,55.7882956858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.7581813198,0.0,0.0,0.0,15.863942322,29.242365,6.08942044627,0.0,3.20568,2.88374044627
 02/08  07:00:00,62.8238962805,7.85500683513,0.0,0.0,15.863942322,29.818365,143.624350776,140.398670776,3.20568,0.02
 02/08  08:00:00,120.6617529,7.85500683513,0.213693720006,0.0,80.527626,29.818365,75.8208962437,69.7282092044,3.20568,2.88700703929
 02/08  09:00:00,178.141357436,7.85500683513,12.3463475023,0.0,80.527626,75.0917375,44.0939881657,11.381306823,24.0426,8.67008134274
 02/08  10:00:00,189.639741479,7.87477132155,23.7057517953,0.0,80.527626,75.0917375,38.679524175,0.11244266079,24.0426,14.5244815142
 02/08  11:00:00,202.054174306,8.33161841345,31.6014930048,0.0,80.527626,79.0911225,49.4948248229,0.0,32.0568,17.4380248229
 02/08  12:00:00,220.006625086,9.71430789963,47.4285330252,0.0,80.527626,79.0911225,49.5309794696,0.0,32.0568,17.4741794696
 02/08  13:00:00,220.515226191,10.2057543309,48.1477463019,0.0,80.527626,79.0911225,52.4737781388,0.0,32.0568,20.4169781388
 02/08  14:00:00,213.273226007,10.440071164,44.6747850836,0.0,80.527626,75.0917375,36.4780696138,0.0134849015638,16.0284,20.4361847123
 02/08  15:00:00,213.651876966,10.7457109514,44.7511549961,0.0,80.527626,75.0917375,33.4536984163,0.0,16.0284,17.4252984163
 02/08  16:00:00,211.281176767,10.9585975423,44.173093984,0.0,80.527626,73.092045,17.7713134697,0.0222135477419,3.20568,14.543419922
 02/08  17:00:00,199.820000571,8.70119341312,35.0476585254,0.0,80.527626,73.092045,6.11931676632,0.026523859552,3.20568,2.88711290677
 02/08  18:00:00,150.338751175,7.85959394139,26.9071402481,0.0,80.527626,29.818365,6.09287766278,0.0,3.20568,2.88719766278
 02/08  19:00:00,151.07209372,7.85500683513,21.9731185307,0.0,80.527626,29.818365,8.98881481628,0.0171506054339,3.20568,5.76598421085
 02/08  20:00:00,147.157487979,7.85500683513,17.8471232896,0.0,80.527626,29.818365,10.706201212,1.72658994671,3.20568,5.7739312653
 02/08  21:00:00,145.029232013,7.85500683513,15.7566796591,0.0,80.527626,29.818365,14.3309401425,5.35473421869,3.20568,5.77052592384
 02/08  22:00:00,55.8226378272,0.0,0.0,0.0,15.863942322,29.242365,8.97619716426,0.0,3.20568,5.77051716426
 02/08  23:00:00,55.6726279779,0.0,0.0,0.0,15.863942322,29.242365,6.09422730396,0.0,3.20568,2.88854730396
 02/08  24:00:00,56.3845591454,0.0,0.0,0.0,15.863942322,29.242365,6.09196023708,0.0,3.20568,2.88628023708
 02/09  01:00:00,55.669073284,0.0,0.0,0.0,15.863942322,29.242365,6.08942418642,0.0,3.20568,2.88374418642
 02/09  02:00:00,55.6576558752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.6478373664,0.0,0.0,0.0,15.863942322,29.242365,6.08953704126,0.0,3.20568,2.88385704126
 02/09  04:00:00,55.638382747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.8625026704,0.0,0.0,0.0,15.863942322,29.242365,6.08944802815,0.0,3.20568,2.88376802815
 02/09  06:00:00,55.832900994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,63.436418556,7.85500683513,0.678403229383,0.0,15.863942322,29.818365,83.577953109,77.4885940264,3.20568,2.88367908265
 02/09  08:00:00,121.407362151,7.85500683513,1.02745490997,0.0,80.527626,29.818365,48.8871078004,42.794387928,3.20568,2.88703987237
 02/09  09:00:00,169.957523029,7.91689623604,4.18859649825,0.0,80.527626,75.0917375,45.8611472545,13.1491638134,24.0426,8.66938344104
 02/09  10:00:00,176.677440729,8.2988443153,10.4511252096,0.0,80.527626,75.0917375,43.5188631725,4.95423629509,24.0426,14.5220268774
 02/09  11:00:00,192.376499376,8.84573324834,21.5155737128,0.0,80.527626,79.0911225,46.5922127639,0.0,32.0568,14.5354127639
 02/09  12:00:00,206.310359295,9.50338025094,34.0146220813,0.0,80.527626,79.0911225,52.4349869515,0.0,32.0568,20.3781869515
 02/09  13:00:00,213.650046457,9.98875885301,41.5552135137,0.0,80.527626,79.0911225,52.4738729209,0.0,32.0568,20.4170729209
 02/09  14:00:00,211.630101127,10.6032168676,42.8897394684,0.0,80.527626,75.0917375,36.4772040357,0.0137643576869,16.0284,20.435039678
 02/09  15:00:00,209.432077461,10.6279844243,40.6783754406,0.0,80.527626,75.0917375,30.553819103,0.0,16.0284,14.525419103
 02/09  16:00:00,205.179318768,10.5794011021,38.5050725375,0.0,80.527626,73.092045,20.6697805992,0.0227493452007,3.20568,17.441351254
 02/09  17:00:00,193.293067506,8.73386667284,28.5918310042,0.0,80.527626,73.092045,6.11885570017,0.0266833372957,3.20568,2.88649236287
 02/09  18:00:00,143.713909058,7.85960272678,20.3329539091,0.0,80.527626,29.818365,6.0928350801,0.0,3.20568,2.8871550801
 02/09  19:00:00,145.818643927,7.85500683513,16.7694725235,0.0,80.527626,29.818365,6.15139435769,0.0523838491248,3.20568,2.89333050857
 02/09  20:00:00,143.887844598,7.85500683513,14.6130832922,0.0,80.527626,29.818365,11.8738712164,0.0168784023274,3.20568,8.65131281403
 02/09  21:00:00,142.607416355,7.85500683513,13.3696790685,0.0,80.527626,29.818365,10.0162294887,1.04082794213,3.20568,5.76972154656
 02/09  22:00:00,55.7998028736,0.0,0.0,0.0,15.863942322,29.242365,8.9753753755,0.0,3.20568,5.7696953755
 02/09  23:00:00,55.6618354516,0.0,0.0,0.0,15.863942322,29.242365,6.09393039295,0.0,3.20568,2.88825039295
 02/09  24:00:00,56.4022251752,0.0,0.0,0.0,15.863942322,29.242365,6.09213406662,0.0,3.20568,2.88645406662
 02/10  01:00:00,55.6850583045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.6812531663,0.0,0.0,0.0,15.863942322,29.242365,6.08946627596,0.0,3.20568,2.88378627596
 02/10  03:00:00,55.6725444991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.6654097139,0.0,0.0,0.0,15.863942322,29.242365,6.08937580268,0.0,3.20568,2.88369580268
 02/10  05:00:00,56.8602514952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.6589079809,0.0,0.0,0.0,15.863942322,29.242365,6.08948712559,0.0,3.20568,2.88380712559
 02/10  07:00:00,71.3201178197,7.85500683513,8.11558933802,0.0,15.863942322,29.818365,60.1635629006,56.9378829006,3.20568,0.02
 02/10  08:00:00,130.240413417,7.85500683513,9.7710879348,0.0,80.527626,29.818365,28.9833410198,22.8905955738,3.20568,2.88706544596
 02/10  09:00:00,181.744127755,7.9545017036,15.8269271955,0.0,80.527626,75.0917375,35.1881953867,2.47567172415,24.0426,8.66992366258
 02/10  10:00:00,192.252218496,8.82605346098,25.3789304988,0.0,80.527626,75.0917375,38.5638151818,0.0,24.0426,14.5212151818
 02/10  11:00:00,205.272368551,9.28361776335,33.8762291289,0.0,80.527626,79.0911225,49.4946045326,0.0,32.0568,17.4378045326
 02/10  12:00:00,222.953392031,10.5366932462,49.5436116106,0.0,80.527626,79.0911225,49.5327087975,0.00340361456951,32.0568,17.4725051829
 02/10  13:00:00,229.145243069,11.387579555,55.5772534926,0.0,80.527626,79.0911225,52.4837621859,0.0106541742851,32.0568,20.4163080116
 02/10  14:00:00,222.648394242,11.9859386342,52.4888299401,0.0,80.527626,75.0917375,36.4899531331,0.0262567393743,16.0284,20.4352963937
 02/10  15:00:00,217.104464977,11.7506931082,47.1962767406,0.0,80.527626,75.0917375,33.0991415066,0.0128200728229,16.0284,17.0579214338
 02/10  16:00:00,212.137099559,11.9118984635,44.0770028845,0.0,80.527626,73.092045,18.1511987893,0.0358854836422,3.20568,14.9096333057
 02/10  17:00:00,201.961026785,9.24207580138,36.6447720209,0.0,80.527626,73.092045,6.10864852602,0.0157751769412,3.20568,2.88719334908
 02/10  18:00:00,152.663747794,7.96385434011,29.1042193613,0.0,80.527626,29.818365,6.09277372969,0.0,3.20568,2.88709372969
 02/10  19:00:00,154.596081506,7.85571353603,25.4561212403,0.0,80.527626,29.818365,8.97142964414,0.0,3.20568,5.76574964414
 02/10  20:00:00,152.591183945,7.85500683513,23.476069643,0.0,80.527626,29.818365,8.97934800624,0.0,3.20568,5.77366800624
 02/10  21:00:00,150.479624461,7.85500683513,21.3872509461,0.0,80.527626,29.818365,8.97593324088,0.0,3.20568,5.77025324088
 02/10  22:00:00,55.6873043601,0.0,0.0,0.0,15.863942322,29.242365,8.97591433326,0.0,3.20568,5.77023433326
 02/10  23:00:00,55.7199775268,0.0,0.0,0.0,15.863942322,29.242365,6.09409127786,0.0,3.20568,2.88841127786
 02/10  24:00:00,56.4441998927,0.0,0.0,0.0,15.863942322,29.242365,6.09216014329,0.0,3.20568,2.88648014329
 02/11  01:00:00,55.7342258031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.7277012105,0.0,0.0,0.0,15.863942322,29.242365,6.08807426263,0.0,3.20568,2.88239426263
 02/11  03:00:00,55.722699771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.7182847031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.9695701388,0.0,0.0,0.0,15.863942322,29.242365,6.08805765376,0.0,3.20568,2.88237765376
 02/11  06:00:00,55.9452306728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,54.5157970819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,47.2995238364,0.0,0.0,0.0,15.863942322,29.242365,6.08817569428,0.0,3.20568,2.88249569428
 02/11  09:00:00,47.3061316442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.3181165587,0.0,0.0,0.0,15.863942322,29.242365,6.0894410729,0.0,3.20568,2.8837610729
 02/11  11:00:00,47.2969680829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.9714890249,0.0,0.0,0.0,15.863942322,29.242365,6.08934909121,0.0,3.20568,2.88366909121
 02/11  13:00:00,47.3105607416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.3764917348,0.0,0.0,0.0,15.863942322,29.242365,6.08810892333,0.0,3.20568,2.88242892333
 02/11  15:00:00,54.895898191,0.790766421187,6.71985361056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,55.2036888999,0.856663622953,6.97562172042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,54.2770950469,0.790766421187,6.22100509172,0.0,15.863942322,29.242365,6.08817363393,0.0,3.20568,2.88249363393
 02/11  18:00:00,54.4106199255,0.527177614125,3.79763768818,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.7633454981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.9697503484,0.0,0.0,0.0,15.863942322,29.242365,6.08807541838,0.0,3.20568,2.88239541838
 02/11  21:00:00,55.9180363696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.7659851685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.5877615324,0.0,0.0,0.0,15.863942322,29.242365,6.0880586879,0.0,3.20568,2.8823786879
 02/11  24:00:00,56.2617343955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.5582255078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.5444889624,0.0,0.0,0.0,15.863942322,29.242365,6.08817565696,0.0,3.20568,2.88249565696
 02/12  03:00:00,55.5326848655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.5215820432,0.0,0.0,0.0,15.863942322,29.242365,6.08815751126,0.0,3.20568,2.88247751126
 02/12  05:00:00,55.7248305826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6979662734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,52.8452015058,0.0,0.0,0.0,15.863942322,29.242365,6.08813928062,0.0,3.20568,2.88245928062
 02/12  08:00:00,47.0801541012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.1063501853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.1527501335,0.0,0.0,0.0,15.863942322,29.242365,6.08946765447,0.0,3.20568,2.88378765447
 02/12  11:00:00,47.1721815357,0.0,0.0,0.0,15.863942322,29.242365,6.08937396535,0.0,3.20568,2.88369396535
 02/12  12:00:00,47.8646301863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,47.1767651239,0.0,0.0,0.0,15.863942322,29.242365,6.08948175738,0.0,3.20568,2.88380175738
 02/12  14:00:00,47.2318344707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,47.2630604471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.2555376585,0.0,0.0,0.0,15.863942322,29.242365,6.08817503122,0.0,3.20568,2.88249503122
 02/12  17:00:00,47.15389788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,49.9704670356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.6465405557,0.0,0.0,0.0,15.863942322,29.242365,6.08815663816,0.0,3.20568,2.88247663816
 02/12  20:00:00,55.8469047698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.8169727643,0.0,0.0,0.0,15.863942322,29.242365,6.08813826987,0.0,3.20568,2.88245826987
 02/12  22:00:00,55.6841934596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.5134775547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.2016115413,0.0,0.0,0.0,15.863942322,29.242365,6.08811992117,0.0,3.20568,2.88243992117
 02/13  01:00:00,55.4833586201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.4688353089,0.0,0.0,0.0,15.863942322,29.242365,6.08944188389,0.0,3.20568,2.88376188389
 02/13  03:00:00,55.4533549261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  04:00:00,55.4377353601,0.0,0.0,0.0,15.863942322,29.242365,6.08934642147,0.0,3.20568,2.88366642147
 02/13  05:00:00,55.6363188435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.6043690344,0.0,0.0,0.0,15.863942322,29.242365,6.08945230188,0.0,3.20568,2.88377230188
 02/13  07:00:00,62.2720178201,7.85500683513,0.00175968118501,0.0,15.863942322,29.818365,585.935930438,582.710250438,3.20568,0.02
 02/13  08:00:00,121.094100165,7.85500683513,0.00404521875266,0.0,80.527626,29.818365,318.422194025,312.329497629,3.20568,2.88701639664
 02/13  09:00:00,165.916099795,7.85500683513,0.0139815449848,0.0,80.527626,75.0917375,146.973588696,114.262087372,24.0426,8.66890132365
 02/13  10:00:00,165.690597329,7.85500683513,0.00448105423712,0.0,80.527626,75.0917375,81.2032437744,42.6403012577,24.0426,14.5203425167
 02/13  11:00:00,171.840199576,8.22566578273,1.76733873933,0.0,80.527626,79.0911225,72.0865592269,22.5933509434,32.0568,17.4364082835
 02/13  12:00:00,176.291893915,8.88496223879,4.8228921798,0.0,80.527626,79.0911225,49.908629977,0.38098379116,32.0568,17.4708461859
 02/13  13:00:00,178.820732195,9.54336543813,7.38739352112,0.0,80.527626,79.0911225,52.4708588484,0.0,32.0568,20.4140588484
 02/13  14:00:00,180.142167631,10.7452439876,11.4762338866,0.0,80.527626,75.0917375,41.7609052839,5.29889048565,16.0284,20.4336147982
 02/13  15:00:00,185.695502555,11.9288894083,15.8336243002,0.0,80.527626,75.0917375,34.3337638329,3.78269175401,16.0284,14.5226720789
 02/13  16:00:00,184.063505256,12.1859979112,15.9639764623,0.0,80.527626,73.092045,27.9614241464,7.31072513395,3.20568,17.4450190125
 02/13  17:00:00,173.75718973,9.25522887082,8.71789894741,0.0,80.527626,73.092045,15.7372673526,9.64481367066,3.20568,2.88677368195
 02/13  18:00:00,127.388302687,7.99578138858,4.05953768309,0.0,80.527626,29.818365,21.861869068,15.7690650173,3.20568,2.88712405074
 02/13  19:00:00,129.141660047,7.85500683513,0.272933398667,0.0,80.527626,29.818365,35.3575557664,26.3861835641,3.20568,5.76569220239
 02/13  20:00:00,129.08148237,7.85500683513,0.0,0.0,80.527626,29.818365,51.7058037726,42.7263556036,3.20568,5.77376816905
 02/13  21:00:00,129.080669107,7.85500683513,0.0,0.0,80.527626,29.818365,68.3103874096,59.3352449406,3.20568,5.76946246897
 02/13  22:00:00,55.604439667,0.0,0.0,0.0,15.863942322,29.242365,8.97508547586,0.0,3.20568,5.76940547586
 02/13  23:00:00,55.4951409534,0.0,0.0,0.0,15.863942322,29.242365,6.09413026806,0.0,3.20568,2.88845026806
 02/13  24:00:00,56.2465303716,0.0,0.0,0.0,15.863942322,29.242365,6.0920986191,0.0,3.20568,2.8864186191
 02/14  01:00:00,55.5256934267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.5265686119,0.0,0.0,0.0,15.863942322,29.242365,6.0894983154,0.0,3.20568,2.8838183154
 02/14  03:00:00,55.5191727457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.5116697187,0.0,0.0,0.0,15.863942322,29.242365,6.08940093265,0.0,3.20568,2.88372093265
 02/14  05:00:00,56.5663082324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,56.3926271458,0.0,0.0,0.0,15.863942322,29.242365,6.08950469011,0.0,3.20568,2.88382469011
 02/14  07:00:00,61.8356478696,7.85500683513,0.0,0.0,15.863942322,29.818365,192.983694427,186.894287088,3.20568,2.88372733932
 02/14  08:00:00,120.89134633,7.85500683513,0.438929534987,0.0,80.527626,29.818365,85.3907718878,82.1650918878,3.20568,0.02
 02/14  09:00:00,174.52133754,7.85500683513,8.7550893806,0.0,80.527626,75.0917375,47.7267664869,14.7228836876,24.0426,8.96128279928
 02/14  10:00:00,183.675844167,8.06546011762,17.6060606623,0.0,80.527626,75.0917375,43.3140295837,2.14130645186,24.0426,17.1301231318
 02/14  11:00:00,192.996990853,8.21666739984,22.7351092517,0.0,80.527626,79.0911225,46.5898027822,0.0,32.0568,14.5330027822
 02/14  12:00:00,199.083583196,8.71297630122,27.5826716451,0.0,80.527626,79.0911225,49.531904723,0.0,32.0568,17.475104723
 02/14  13:00:00,204.490885941,9.48945187771,32.8989533232,0.0,80.527626,79.0911225,52.4691244559,0.0,32.0568,20.4123244559
 02/14  14:00:00,200.960651883,9.60227036285,33.2299023745,0.0,80.527626,75.0917375,36.4801147676,0.0181340762387,16.0284,20.4335806914
 02/14  15:00:00,202.38448025,9.98930465456,34.2695060163,0.0,80.527626,75.0917375,33.453848618,0.0,16.0284,17.425448618
 02/14  16:00:00,199.553490411,10.2833827413,33.14979003,0.0,80.527626,73.092045,17.7633685118,0.0177854942441,3.20568,14.5399030176
 02/14  17:00:00,191.593624503,8.57880018979,27.0468937134,0.0,80.527626,73.092045,6.12644012148,0.0338388369367,3.20568,2.88692128455
 02/14  18:00:00,144.015272231,7.8633914698,20.6401096357,0.0,80.527626,29.818365,6.09260893847,0.0,3.20568,2.88692893847
 02/14  19:00:00,145.995916924,7.85500683513,16.9465444482,0.0,80.527626,29.818365,10.6449699957,1.67320279544,3.20568,5.76608720029
 02/14  20:00:00,142.871780875,7.85500683513,13.8464253553,0.0,80.527626,29.818365,15.791811467,6.8121841351,3.20568,5.77394733192
 02/14  21:00:00,141.608416698,7.85500683513,12.5937521429,0.0,80.527626,29.818365,18.3097774117,9.33358362512,3.20568,5.77051378654
 02/14  22:00:00,55.6302202806,0.0,0.0,0.0,15.863942322,29.242365,8.97612180257,0.0,3.20568,5.77044180257
 02/14  23:00:00,55.6650519454,0.0,0.0,0.0,15.863942322,29.242365,6.09421497677,0.0,3.20568,2.88853497677
 02/14  24:00:00,56.3912399484,0.0,0.0,0.0,15.863942322,29.242365,6.09194858247,0.0,3.20568,2.88626858247
 02/15  01:00:00,55.684272249,0.0,0.0,0.0,15.863942322,29.242365,6.08941487663,0.0,3.20568,2.88373487663
 02/15  02:00:00,55.6826030968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.6828365328,0.0,0.0,0.0,15.863942322,29.242365,6.08951642035,0.0,3.20568,2.88383642035
 02/15  04:00:00,55.683439425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.9353920511,0.0,0.0,0.0,15.863942322,29.242365,6.089417079,0.0,3.20568,2.883737079
 02/15  06:00:00,55.9172640292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,80.7840508169,7.85500683513,19.3160473315,0.0,15.863942322,29.818365,31.0300476771,24.9405290111,3.20568,2.88383866596
 02/15  08:00:00,139.876393436,7.85500683513,19.3127394817,0.0,80.527626,29.818365,13.4402774769,7.34762936018,3.20568,2.8869681167
 02/15  09:00:00,191.504900563,7.99450850895,25.4682247918,0.0,80.527626,75.0917375,32.7193121514,0.00665889637324,24.0426,8.67005325502
 02/15  10:00:00,201.126667451,8.67467702067,34.3424081912,0.0,80.527626,75.0917375,38.5647523593,0.0,24.0426,14.5221523593
 02/15  11:00:00,215.470238137,9.54710115742,43.7901133048,0.0,80.527626,79.0911225,46.5879201148,0.0,32.0568,14.5311201148
 02/15  12:00:00,221.979961726,9.68634839258,49.4513622328,0.0,80.527626,79.0911225,52.4376664636,0.0,32.0568,20.3808664636
 02/15  13:00:00,222.590644158,9.96046643734,50.4852032283,0.0,80.527626,79.0911225,49.555135095,0.0,32.0568,17.498335095
 02/15  14:00:00,212.977358796,10.2129818079,44.6276071539,0.0,80.527626,75.0917375,39.3926931162,0.0146606873972,16.0284,23.3496324288
 02/15  15:00:00,213.566520193,10.3866350341,45.0473057824,0.0,80.527626,75.0917375,30.5541675632,0.0,16.0284,14.5257675632
 02/15  16:00:00,214.313771037,10.5256634255,47.6463912202,0.0,80.527626,73.092045,17.7626358037,0.0228693102292,3.20568,14.5340864935
 02/15  17:00:00,202.09152234,8.61094276365,37.3476811882,0.0,80.527626,73.092045,6.12362088056,0.0308480438735,3.20568,2.88709283668
 02/15  18:00:00,149.944008642,7.85535331379,26.5023921496,0.0,80.527626,29.818365,6.0928516141,0.0,3.20568,2.8871716141
 02/15  19:00:00,148.768703502,7.85500683513,19.6828993812,0.0,80.527626,29.818365,9.12045776634,0.149200788433,3.20568,5.76557697791
 02/15  20:00:00,141.829095333,7.85500683513,12.5580623365,0.0,80.527626,29.818365,13.4679575709,4.48838639003,3.20568,5.77389118091
 02/15  21:00:00,136.130537977,7.85500683513,6.94465330283,0.0,80.527626,29.818365,20.6395198972,11.664061522,3.20568,5.76977837523
 02/15  22:00:00,55.726854574,0.0,0.0,0.0,15.863942322,29.242365,8.97566181059,0.0,3.20568,5.76998181059
 02/15  23:00:00,55.5898402609,0.0,0.0,0.0,15.863942322,29.242365,6.09418502708,0.0,3.20568,2.88850502708
 02/15  24:00:00,56.3020342009,0.0,0.0,0.0,15.863942322,29.242365,6.09201873882,0.0,3.20568,2.88633873882
 02/16  01:00:00,55.5895165916,0.0,0.0,0.0,15.863942322,29.242365,6.08941809994,0.0,3.20568,2.88373809994
 02/16  02:00:00,55.5754398791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.5576786802,0.0,0.0,0.0,15.863942322,29.242365,6.08951734439,0.0,3.20568,2.88383734439
 02/16  04:00:00,55.539996055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.7369284466,0.0,0.0,0.0,15.863942322,29.242365,6.08941592019,0.0,3.20568,2.88373592019
 02/16  06:00:00,55.7039905593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,61.6389624771,7.85500683513,0.0,0.0,15.863942322,29.818365,303.560347383,297.470832138,3.20568,2.88383524523
 02/16  08:00:00,120.514303315,7.85500683513,0.00146313724795,0.0,80.527626,29.818365,169.31566765,163.222993725,3.20568,2.8869939255
 02/16  09:00:00,165.833572952,7.85500683513,0.00587799808308,0.0,80.527626,75.0917375,171.242704149,138.530565915,24.0426,8.66953823441
 02/16  10:00:00,165.876573712,7.91993141849,0.00375694737718,0.0,80.527626,75.0917375,141.007543881,102.443085681,24.0426,14.5218582
 02/16  11:00:00,170.329262191,8.4140238824,0.00208838630227,0.0,80.527626,79.0911225,132.911495083,83.4239896383,32.0568,17.4307054452
 02/16  12:00:00,171.480407053,8.87867085124,0.0,0.0,80.527626,79.0911225,107.200271344,57.6789595025,32.0568,17.4645118418
 02/16  13:00:00,171.215341339,9.35299179673,0.0,0.0,80.527626,79.0911225,99.3139453509,46.8425424867,32.0568,20.4146028643
 02/16  14:00:00,167.820958475,9.94601968036,0.0,0.0,80.527626,75.0917375,95.6557656434,59.1928797764,16.0284,20.4344858671
 02/16  15:00:00,168.326597639,10.4677693502,0.0,0.0,80.527626,75.0917375,82.7412138821,52.1877630192,16.0284,14.5250508629
 02/16  16:00:00,166.32599451,10.4982723025,0.0,0.0,80.527626,73.092045,70.7538416398,50.1102119604,3.20568,17.4379496794
 02/16  17:00:00,164.203992845,8.48997248637,0.0,0.0,80.527626,73.092045,57.984568929,51.8920141775,3.20568,2.88687475155
 02/16  18:00:00,123.208845029,7.85519423099,0.0,0.0,80.527626,29.818365,99.5528131542,96.3271331542,3.20568,0.02
 02/16  19:00:00,129.278024429,7.85500683513,0.0,0.0,80.527626,29.818365,177.791551919,168.819801103,3.20568,5.76607081526
 02/16  20:00:00,129.716283402,7.85500683513,0.0,0.0,80.527626,29.818365,159.239691137,150.260516715,3.20568,5.77349442177
 02/16  21:00:00,129.696779316,7.85500683513,0.0,0.0,80.527626,29.818365,171.967308142,162.991379932,3.20568,5.77024820997
 02/16  22:00:00,55.5029312933,0.0,0.0,0.0,15.863942322,29.242365,8.97605466814,0.0,3.20568,5.77037466814
 02/16  23:00:00,55.3933343429,0.0,0.0,0.0,15.863942322,29.242365,8.96213669907,0.0,3.20568,5.75645669907
 02/16  24:00:00,56.1838235928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  01:00:00,55.4179164861,0.0,0.0,0.0,15.863942322,29.242365,6.0894473674,0.0,3.20568,2.8837673674
 02/17  02:00:00,55.4158635234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.4054190941,0.0,0.0,0.0,15.863942322,29.242365,6.08934375278,0.0,3.20568,2.88366375278
 02/17  04:00:00,55.3975109534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,57.3322909657,0.246450791563,0.631857562108,0.0,15.863942322,29.242365,6.22871838871,0.13927761631,3.20568,2.8837607724
 02/17  06:00:00,62.8492533176,1.88164873663,4.68168068975,0.0,15.863942322,29.242365,7.29113080159,1.20179355713,3.20568,2.88365724446
 02/17  07:00:00,62.721124706,7.85500683513,0.0020933472201,0.0,15.863942322,29.818365,499.976993391,496.751313391,3.20568,0.02
 02/17  08:00:00,121.115054717,7.85500683513,0.00373793873821,0.0,80.527626,29.818365,377.836032555,371.743507827,3.20568,2.88684472752
 02/17  09:00:00,166.307265854,7.85500683513,0.0118340620922,0.0,80.527626,75.0917375,233.355695419,200.642964103,24.0426,8.67013131654
 02/17  10:00:00,165.887639479,7.85500683513,0.00394364534744,0.0,80.527626,75.0917375,136.673231708,98.110013774,24.0426,14.5206179337
 02/17  11:00:00,169.913932324,8.04265333097,0.00433343853062,0.0,80.527626,79.0911225,118.237472146,68.7491474985,32.0568,17.4315246479
 02/17  12:00:00,171.203852694,8.65484449195,0.0,0.0,80.527626,79.0911225,86.0614350795,36.5393487075,32.0568,17.4652863719
 02/17  13:00:00,170.941750426,9.12083257054,0.0,0.0,80.527626,79.0911225,69.2570722267,16.7849451819,32.0568,20.4153270448
 02/17  14:00:00,168.884319457,9.65838523879,1.36943795511,0.0,80.527626,75.0917375,56.5975267369,20.1369647491,16.0284,20.4321619878
 02/17  15:00:00,170.136699203,10.2300160033,2.04566100668,0.0,80.527626,75.0917375,49.5596452756,19.0057915851,16.0284,14.5254536905
 02/17  16:00:00,168.643153731,10.3411658953,2.46062482065,0.0,80.527626,73.092045,41.8477610754,21.2038052229,3.20568,17.4382758525
 02/17  17:00:00,165.68277118,8.53178643066,1.42722084531,0.0,80.527626,73.092045,27.0194394692,20.9267923781,3.20568,2.88696709112
 02/17  18:00:00,123.158450426,7.86484472341,0.0,0.0,80.527626,29.818365,40.7742363903,34.6817023658,3.20568,2.88685402447
 02/17  19:00:00,128.915931505,7.85500683513,0.0,0.0,80.527626,29.818365,82.9360836481,76.8374438694,3.20568,2.89295977865
 02/17  20:00:00,129.048794921,7.85500683513,0.0,0.0,80.527626,29.818365,134.770732955,125.791406102,3.20568,5.7736468531
 02/17  21:00:00,129.200221497,7.85500683513,0.0,0.0,80.527626,29.818365,150.733278787,141.757203271,3.20568,5.77039551636
 02/17  22:00:00,55.4106493371,0.0,0.0,0.0,15.863942322,29.242365,8.97599419134,0.0,3.20568,5.77031419134
 02/17  23:00:00,55.4534971737,0.0,0.0,0.0,15.863942322,29.242365,8.96227635564,0.0,3.20568,5.75659635564
 02/17  24:00:00,56.2188910866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  01:00:00,55.4784303221,0.0,0.0,0.0,15.863942322,29.242365,6.08811083074,0.0,3.20568,2.88243083074
 02/18  02:00:00,55.4746282782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.4654279143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.4569377177,0.0,0.0,0.0,15.863942322,29.242365,6.08808177877,0.0,3.20568,2.88240177877
 02/18  05:00:00,55.6632801078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.639631063,0.0,0.0,0.0,15.863942322,29.242365,6.08805253735,0.0,3.20568,2.88237253735
 02/18  07:00:00,52.7819956389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,47.0376602469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1233487728,0.0,0.0,0.0,15.863942322,29.242365,6.08815713331,0.0,3.20568,2.88247713331
 02/18  10:00:00,47.2157890579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.2506331005,0.0,0.0,0.0,15.863942322,29.242365,6.08932666632,0.0,3.20568,2.88364666632
 02/18  12:00:00,47.9474087836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.2649317763,0.0,0.0,0.0,15.863942322,29.242365,6.08942131571,0.0,3.20568,2.88374131571
 02/18  14:00:00,47.318418862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.340892992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.3318831522,0.0,0.0,0.0,15.863942322,29.242365,6.08804857962,0.0,3.20568,2.88236857962
 02/18  17:00:00,47.2228549904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,50.0546677905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.7436330466,0.0,0.0,0.0,15.863942322,29.242365,6.08815303703,0.0,3.20568,2.88247303703
 02/18  20:00:00,55.9765284461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.9621204308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.8250367767,0.0,0.0,0.0,15.863942322,29.242365,6.08812348641,0.0,3.20568,2.88244348641
 02/18  23:00:00,55.6439446308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.3258305733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.635599098,0.0,0.0,0.0,15.863942322,29.242365,6.08809315417,0.0,3.20568,2.88241315417
 02/19  02:00:00,55.6320273003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.6289214408,0.0,0.0,0.0,15.863942322,29.242365,6.08806183734,0.0,3.20568,2.88238183734
 02/19  04:00:00,55.6257518063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.8651249349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  06:00:00,55.8420018394,0.0,0.0,0.0,15.863942322,29.242365,6.08816416736,0.0,3.20568,2.88248416736
 02/19  07:00:00,53.0051649587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,47.2319344652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,47.2472326527,0.0,0.0,0.0,15.863942322,29.242365,6.08933665107,0.0,3.20568,2.88365665107
 02/19  10:00:00,47.2898389918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.3118365155,0.0,0.0,0.0,15.863942322,29.242365,6.08942869289,0.0,3.20568,2.88374869289
 02/19  12:00:00,48.013763802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.32763928,0.0,0.0,0.0,15.863942322,29.242365,6.08932060704,0.0,3.20568,2.88364060704
 02/19  14:00:00,47.3513352739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.3597058959,0.0,0.0,0.0,15.863942322,29.242365,6.08814138783,0.0,3.20568,2.88246138783
 02/19  16:00:00,47.3499619594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.2490842855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,48.6690994295,0.0,0.0,0.0,15.863942322,29.242365,6.08810970813,0.0,3.20568,2.88242970813
 02/19  19:00:00,55.8097104615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,56.0659361712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,56.0354268585,0.0,0.0,0.0,15.863942322,29.242365,6.08807802498,0.0,3.20568,2.88239802498
 02/19  22:00:00,55.883489422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.6919241437,0.0,0.0,0.0,15.863942322,29.242365,6.08804635039,0.0,3.20568,2.88236635039
 02/19  24:00:00,56.3716584583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.6810448799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.6758054315,0.0,0.0,0.0,15.863942322,29.242365,6.0881464821,0.0,3.20568,2.8824664821
 02/20  03:00:00,55.6703925711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.6652545156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.9084499743,0.0,0.0,0.0,15.863942322,29.242365,6.08811276035,0.0,3.20568,2.88243276035
 02/20  06:00:00,55.8818213623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,53.0250807052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.2301034729,0.0,0.0,0.0,15.863942322,29.242365,6.08807893603,0.0,3.20568,2.88239893603
 02/20  09:00:00,47.2308133313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.2581649458,0.0,0.0,0.0,15.863942322,29.242365,6.08930840775,0.0,3.20568,2.88362840775
 02/20  11:00:00,47.2715305343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,47.9553764445,0.0,0.0,0.0,15.863942322,29.242365,6.08939782393,0.0,3.20568,2.88371782393
 02/20  13:00:00,47.3009359276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,47.3718343505,0.0,0.0,0.0,15.863942322,29.242365,6.0894871323,0.0,3.20568,2.8838071323
 02/20  15:00:00,47.3995178554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,55.2725004353,0.790766421187,7.08220998566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,47.2992892179,0.0,0.0,0.0,15.863942322,29.242365,6.08815294227,0.0,3.20568,2.88247294227
 02/20  18:00:00,48.7079997022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.8261937771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.0565786306,0.0,0.0,0.0,15.863942322,29.242365,6.08814505496,0.0,3.20568,2.88246505496
 02/20  21:00:00,56.0125397419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.8580599629,0.0,0.0,0.0,15.863942322,29.242365,6.08811104664,0.0,3.20568,2.88243104664
 02/20  23:00:00,55.6727781569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.351957026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.6592147834,0.0,0.0,0.0,15.863942322,29.242365,6.08947687707,0.0,3.20568,2.88379687707
 02/21  02:00:00,55.6529628297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.6466022074,0.0,0.0,0.0,15.863942322,29.242365,6.08936366562,0.0,3.20568,2.88368366562
 02/21  04:00:00,55.6414096359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.8267766483,0.0,0.0,0.0,15.863942322,29.242365,6.08945018052,0.0,3.20568,2.88377018052
 02/21  06:00:00,56.6273539373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,68.9808464411,7.85500683513,7.2071401726,0.0,15.863942322,29.818365,44.8943172233,38.8048791915,3.20568,2.8837580318
 02/21  08:00:00,131.015545024,7.85500683513,10.5166931674,0.0,80.527626,29.818365,27.413596603,21.3207693451,3.20568,2.8871472579
 02/21  09:00:00,185.381298474,7.85888293491,19.5320439255,0.0,80.527626,75.0917375,36.2927920678,3.58130321445,24.0426,8.66888885333
 02/21  10:00:00,194.166818258,8.03558111929,28.0697441469,0.0,80.527626,75.0917375,38.7132685915,0.151423147409,24.0426,14.5192454441
 02/21  11:00:00,204.240962922,8.5743253419,33.5800361747,0.0,80.527626,79.0911225,46.5865170344,0.0,32.0568,14.5297170344
 02/21  12:00:00,221.871735483,9.58127956371,49.4498633231,0.0,80.527626,79.0911225,52.4573478739,0.0204713722421,32.0568,20.3800765017
 02/21  13:00:00,240.665865581,10.9060215772,67.5782807015,0.0,80.527626,79.0911225,49.5515471204,0.0,32.0568,17.4947471204
 02/21  14:00:00,244.092305372,13.6040056214,72.2930176902,0.0,80.527626,75.0917375,36.4953200302,0.0354149327017,16.0284,20.4315050975
 02/21  15:00:00,249.03318174,15.2804223077,75.5712069382,0.0,80.527626,75.0917375,33.4556126645,0.00353605325519,16.0284,17.4236766113
 02/21  16:00:00,245.370102951,15.0279783233,74.1726830923,0.0,80.527626,73.092045,17.7663505761,0.0224833228022,3.20568,14.5381872533
 02/21  17:00:00,220.306958927,11.2577019701,52.8815223133,0.0,80.527626,73.092045,6.1105461364,0.0178081621926,3.20568,2.88705797421
 02/21  18:00:00,161.080695958,8.43719968025,38.4262349059,0.0,80.527626,29.818365,6.09279332824,0.0,3.20568,2.88711332824
 02/21  19:00:00,163.374695759,8.01349730476,34.038240745,0.0,80.527626,29.818365,9.0100480588,0.0388034155757,3.20568,5.76556464323
 02/21  20:00:00,159.168853607,7.86633105179,30.0064213609,0.0,80.527626,29.818365,9.0140705724,0.0351128550751,3.20568,5.77327771733
 02/21  21:00:00,157.555773681,7.85500683513,28.4234988986,0.0,80.527626,29.818365,8.97547625973,0.0,3.20568,5.76979625973
 02/21  22:00:00,55.7190405896,0.0,0.0,0.0,15.863942322,29.242365,8.9753501047,0.0,3.20568,5.7696701047
 02/21  23:00:00,55.7434239741,0.0,0.0,0.0,15.863942322,29.242365,6.09385202404,0.0,3.20568,2.88817202404
 02/21  24:00:00,56.4498729982,0.0,0.0,0.0,15.863942322,29.242365,6.09191882444,0.0,3.20568,2.88623882444
 02/22  01:00:00,55.7392375202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  02:00:00,55.7347080653,0.0,0.0,0.0,15.863942322,29.242365,6.08945591807,0.0,3.20568,2.88377591807
 02/22  03:00:00,55.7317034992,0.0,0.0,0.0,15.863942322,29.242365,6.08934012126,0.0,3.20568,2.88366012126
 02/22  04:00:00,55.728834383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.987112829,0.0,0.0,0.0,15.863942322,29.242365,6.08942380685,0.0,3.20568,2.88374380685
 02/22  06:00:00,55.9656534039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
