Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  07:00:00,87.9227855735,7.85500683513,26.4170592174,0.0,15.863942322,29.818365,8.87197593367,2.78266784668,3.20568,2.88362808699
 02/22  08:00:00,150.82249725,7.85500683513,30.1802098577,0.0,80.527626,29.818365,7.29763758654,1.20508270917,3.20568,2.88687487737
 02/22  09:00:00,201.668648472,8.24571589584,35.300361243,0.0,80.527626,75.0917375,32.7183350752,0.00845826322914,24.0426,8.66727681193
 02/22  10:00:00,208.879153775,9.01309870473,41.7231288682,0.0,80.527626,75.0917375,38.5623274453,0.0,24.0426,14.5197274453
 02/22  11:00:00,217.257284063,9.41811753849,45.6863244086,0.0,80.527626,79.0911225,46.5892053389,0.0,32.0568,14.5324053389
 02/22  12:00:00,228.619165027,9.92523298109,55.8204676587,0.0,80.527626,79.0911225,49.5267323569,0.0,32.0568,17.4699323569
 02/22  13:00:00,236.484698583,10.8877638255,63.4208529427,0.0,80.527626,79.0911225,52.4660954693,0.0,32.0568,20.4092954693
 02/22  14:00:00,228.82966596,11.1076540666,59.5519368765,0.0,80.527626,75.0917375,36.4713963162,0.0144759075218,16.0284,20.4285204087
 02/22  15:00:00,227.311502116,11.2961254933,57.8528598337,0.0,80.527626,75.0917375,30.5502314113,0.0,16.0284,14.5218314113
 02/22  16:00:00,223.241450846,11.3230904715,55.761924314,0.0,80.527626,73.092045,20.669710447,0.0235303639809,3.20568,17.440500083
 02/22  17:00:00,209.133348944,8.97924503921,44.003099491,0.0,80.527626,73.092045,6.1187538722,0.0262593731276,3.20568,2.88681449907
 02/22  18:00:00,155.808122736,7.88335978926,33.66528431,0.0,80.527626,29.818365,6.09273023974,0.0,3.20568,2.88705023974
 02/22  19:00:00,160.4867053,7.85500683513,31.3104681193,0.0,80.527626,29.818365,6.09848548482,0.0,3.20568,2.89280548482
 02/22  20:00:00,157.671156158,7.85500683513,28.2515919797,0.0,80.527626,29.818365,11.8561877402,0.0,3.20568,8.65050774019
 02/22  21:00:00,153.769071793,7.85500683513,24.4036445372,0.0,80.527626,29.818365,8.97534263755,0.0,3.20568,5.76966263755
 02/22  22:00:00,55.8956243727,0.0,0.0,0.0,15.863942322,29.242365,8.97518706753,0.0,3.20568,5.76950706753
 02/22  23:00:00,55.7419799701,0.0,0.0,0.0,15.863942322,29.242365,6.09388511052,0.0,3.20568,2.88820511052
 02/22  24:00:00,56.4627659071,0.0,0.0,0.0,15.863942322,29.242365,6.09208476787,0.0,3.20568,2.88640476787
 02/23  01:00:00,55.7579179205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.7547513125,0.0,0.0,0.0,15.863942322,29.242365,6.08942558845,0.0,3.20568,2.88374558845
 02/23  03:00:00,55.7524758501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.7510024674,0.0,0.0,0.0,15.863942322,29.242365,6.08930708035,0.0,3.20568,2.88362708035
 02/23  05:00:00,56.0152348405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.9948414692,0.0,0.0,0.0,15.863942322,29.242365,6.08938782511,0.0,3.20568,2.88370782511
 02/23  07:00:00,89.1003938296,7.85500683513,28.9970946601,0.0,15.863942322,29.818365,5.24089902973,2.01521902973,3.20568,0.02
 02/23  08:00:00,149.655454817,7.85500683513,29.0059080094,0.0,80.527626,29.818365,7.08555815317,0.992991323942,3.20568,2.88688682923
 02/23  09:00:00,199.456990697,8.36399543658,32.9891786725,0.0,80.527626,75.0917375,32.7174007229,0.00673912103677,24.0426,8.66806160191
 02/23  10:00:00,208.399675286,9.10133275686,41.159835591,0.0,80.527626,75.0917375,38.5613691268,0.0,24.0426,14.5187691268
 02/23  11:00:00,223.062646253,9.52325798156,51.3753382947,0.0,80.527626,79.0911225,49.487703843,0.0,32.0568,17.430903843
 02/23  12:00:00,237.168618023,10.0140797702,64.2681256019,0.0,80.527626,79.0911225,49.5205887421,0.0,32.0568,17.4637887421
 02/23  13:00:00,243.75161586,10.6275963287,70.930881482,0.0,80.527626,79.0911225,52.4691615586,0.0,32.0568,20.4123615586
 02/23  14:00:00,239.455155981,11.1118114305,70.1526081605,0.0,80.527626,75.0917375,36.4737994828,0.014489467862,16.0284,20.430910015
 02/23  15:00:00,241.463484405,11.5614019017,71.7157961146,0.0,80.527626,75.0917375,30.5509659894,0.0,16.0284,14.5225659894
 02/23  16:00:00,244.679597694,12.486926405,76.006834132,0.0,80.527626,73.092045,17.7605461005,0.0226053894894,3.20568,14.532260711
 02/23  17:00:00,226.871966632,9.33165045539,61.3609206267,0.0,80.527626,73.092045,6.11932972805,0.0266099286676,3.20568,2.88703979939
 02/23  18:00:00,167.043185657,8.02634063732,44.7022407712,0.0,80.527626,29.818365,6.09277549937,0.0,3.20568,2.88709549937
 02/23  19:00:00,166.725484657,7.85703435806,37.4801719535,0.0,80.527626,29.818365,8.9715802368,0.0,3.20568,5.7659002368
 02/23  20:00:00,163.923593336,7.85500683513,34.4779120524,0.0,80.527626,29.818365,8.97905244956,0.0,3.20568,5.77337244956
 02/23  21:00:00,161.111264948,7.85500683513,31.7106988819,0.0,80.527626,29.818365,8.97488914338,0.0,3.20568,5.76920914338
 02/23  22:00:00,55.9221784354,0.0,0.0,0.0,15.863942322,29.242365,8.97531819382,0.0,3.20568,5.76963819382
 02/23  23:00:00,55.7567072586,0.0,0.0,0.0,15.863942322,29.242365,6.09388668534,0.0,3.20568,2.88820668534
 02/23  24:00:00,56.4568506397,0.0,0.0,0.0,15.863942322,29.242365,6.09205243705,0.0,3.20568,2.88637243705
 02/24  01:00:00,55.7482007039,0.0,0.0,0.0,15.863942322,29.242365,6.08932502142,0.0,3.20568,2.88364502142
 02/24  02:00:00,55.741685487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.7372104146,0.0,0.0,0.0,15.863942322,29.242365,6.08940259545,0.0,3.20568,2.88372259545
 02/24  04:00:00,55.7341632081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,57.0155802079,0.0,0.0,0.0,15.863942322,29.242365,6.08948013331,0.0,3.20568,2.88380013331
 02/24  06:00:00,56.8129103751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,89.1852897925,7.85500683513,28.685446855,0.0,15.863942322,29.818365,9.83552119897,3.7461623629,3.20568,2.88367883607
 02/24  08:00:00,151.066796436,7.85500683513,30.4280219603,0.0,80.527626,29.818365,7.78230888644,1.68968389315,3.20568,2.88694499328
 02/24  09:00:00,203.663323306,8.17694078872,37.3736490887,0.0,80.527626,75.0917375,32.7183320897,0.00772724935868,24.0426,8.66800484031
 02/24  10:00:00,214.404032072,8.99066723642,47.2690440259,0.0,80.527626,75.0917375,38.5617892302,0.0,24.0426,14.5191892302
 02/24  11:00:00,228.965030652,9.65117466533,57.1469962521,0.0,80.527626,79.0911225,46.5862611964,0.0,32.0568,14.5294611964
 02/24  12:00:00,234.742406944,10.0095299575,61.8632344657,0.0,80.527626,79.0911225,49.5279691215,0.0,32.0568,17.4711691215
 02/24  13:00:00,237.325016504,10.5968378441,64.5597544814,0.0,80.527626,79.0911225,52.4635668404,0.0,32.0568,20.4067668404
 02/24  14:00:00,244.046564755,11.8461396186,74.0150855634,0.0,80.527626,75.0917375,36.4908170506,0.0333512707423,16.0284,20.4290657799
 02/24  15:00:00,247.955046078,12.1298626371,77.6281392162,0.0,80.527626,75.0917375,30.5485911437,0.0,16.0284,14.5201911437
 02/24  16:00:00,245.434030726,12.7366974726,76.501884569,0.0,80.527626,73.092045,20.6688745373,0.0224905056405,3.20568,17.4407040316
 02/24  17:00:00,224.702872404,9.46399011479,59.0571956356,0.0,80.527626,73.092045,6.10898523819,0.0163706371346,3.20568,2.88693460105
 02/24  18:00:00,164.513274318,8.06237074828,42.1400636934,0.0,80.527626,29.818365,6.0924805996,0.0,3.20568,2.8868005996
 02/24  19:00:00,164.096062312,7.86556249506,34.8367007981,0.0,80.527626,29.818365,8.97113013732,0.0,3.20568,5.76545013732
 02/24  20:00:00,159.190208688,7.85500683513,30.0334241101,0.0,80.527626,29.818365,8.97915976642,0.0,3.20568,5.77347976642
 02/24  21:00:00,155.129088254,7.85500683513,26.0083863557,0.0,80.527626,29.818365,8.97545647855,0.0,3.20568,5.76977647855
 02/24  22:00:00,55.7110694476,0.0,0.0,0.0,15.863942322,29.242365,8.97527297184,0.0,3.20568,5.76959297184
 02/24  23:00:00,55.7407247501,0.0,0.0,0.0,15.863942322,29.242365,6.09393799731,0.0,3.20568,2.88825799731
 02/24  24:00:00,56.4530014142,0.0,0.0,0.0,15.863942322,29.242365,6.09213688768,0.0,3.20568,2.88645688768
 02/25  01:00:00,55.7473865355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.7455320859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.7453085966,0.0,0.0,0.0,15.863942322,29.242365,6.08802737779,0.0,3.20568,2.88234737779
 02/25  04:00:00,55.7457939317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,56.0107446982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.9923156244,0.0,0.0,0.0,15.863942322,29.242365,6.08811410085,0.0,3.20568,2.88243410085
 02/25  07:00:00,51.7053849967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.3432163624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.3500448664,0.0,0.0,0.0,15.863942322,29.242365,6.08806767744,0.0,3.20568,2.88238767744
 02/25  10:00:00,47.3773081337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.3652618861,0.0,0.0,0.0,15.863942322,29.242365,6.08934164297,0.0,3.20568,2.88366164297
 02/25  12:00:00,48.0581047792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.410682081,0.0,0.0,0.0,15.863942322,29.242365,6.08941612242,0.0,3.20568,2.88373612242
 02/25  14:00:00,47.4686049376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.4749549229,0.0,0.0,0.0,15.863942322,29.242365,6.08803717145,0.0,3.20568,2.88235717145
 02/25  16:00:00,53.140435404,0.44105091379,5.23911735671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.3549760507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,48.7691166965,0.0,0.0,0.0,15.863942322,29.242365,6.08812350841,0.0,3.20568,2.88244350841
 02/25  19:00:00,55.8948315235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,56.155816985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,56.1333373445,0.0,0.0,0.0,15.863942322,29.242365,6.08807689836,0.0,3.20568,2.88239689836
 02/25  22:00:00,55.9761726911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.7752907957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.4532339393,0.0,0.0,0.0,15.863942322,29.242365,6.08803031111,0.0,3.20568,2.88235031111
 02/26  01:00:00,55.7645482246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.760356887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.7565294996,0.0,0.0,0.0,15.863942322,29.242365,6.0881136558,0.0,3.20568,2.8824336558
 02/26  04:00:00,55.7519908837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,56.0144369049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.9890444621,0.0,0.0,0.0,15.863942322,29.242365,6.08806457264,0.0,3.20568,2.88238457264
 02/26  07:00:00,51.7006074018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.3647910759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.4152034524,0.0,0.0,0.0,15.863942322,29.242365,6.08940584315,0.0,3.20568,2.88372584315
 02/26  10:00:00,47.4640115313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.4774930563,0.0,0.0,0.0,15.863942322,29.242365,6.08927872323,0.0,3.20568,2.88359872323
 02/26  12:00:00,48.1494443034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,62.1814143841,1.02401822651,13.6894679278,0.0,15.863942322,29.242365,6.08935002522,0.0,3.20568,2.88367002522
 02/26  14:00:00,73.1681784209,2.04232327774,23.6324076112,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,69.5721827526,1.91554708237,20.1771852664,0.0,15.863942322,29.242365,6.08813044004,0.0,3.20568,2.88245044004
 02/26  16:00:00,70.9107597326,2.14473684438,21.2954678497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,57.2954209649,0.966492292562,8.90699309139,0.0,15.863942322,29.242365,6.08812770043,0.0,3.20568,2.88244770043
 02/26  18:00:00,48.7953546214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.9295270856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,56.1991609319,0.0,0.0,0.0,15.863942322,29.242365,6.08813086027,0.0,3.20568,2.88245086027
 02/26  21:00:00,56.1690098004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,56.0042549556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.8020653936,0.0,0.0,0.0,15.863942322,29.242365,6.08808151124,0.0,3.20568,2.88240151124
 02/26  24:00:00,56.4818570871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.7961433209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.7943089547,0.0,0.0,0.0,15.863942322,29.242365,6.08934866433,0.0,3.20568,2.88366866433
 02/27  03:00:00,55.7916888642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.7893023886,0.0,0.0,0.0,15.863942322,29.242365,6.08941637393,0.0,3.20568,2.88373637393
 02/27  05:00:00,56.0612849306,0.0,0.0,0.0,15.863942322,29.242365,6.08928610903,0.0,3.20568,2.88360610903
 02/27  06:00:00,56.0372362563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,102.134705964,7.88705113138,41.9300086181,0.0,15.863942322,29.818365,6.11178342538,0.0224294355943,3.20568,2.88367398979
 02/27  08:00:00,164.28715948,7.85500683513,43.5522150608,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/27  09:00:00,227.978688078,9.17718357428,60.6340810347,0.0,80.527626,75.0917375,32.7207537719,0.00918888236787,24.0426,8.66896488951
 02/27  10:00:00,246.607595957,10.5030380306,77.9160090516,0.0,80.527626,75.0917375,41.4597867602,0.0,24.0426,17.4171867602
 02/27  11:00:00,264.082424803,11.7070507616,90.1647250006,0.0,80.527626,79.0911225,46.5866124677,0.0,32.0568,14.5298124677
 02/27  12:00:00,278.830899851,13.2804640292,102.628401134,0.0,80.527626,79.0911225,49.5214454615,0.0,32.0568,17.4646454615
 02/27  13:00:00,284.394462732,14.0450542703,108.123857479,0.0,80.527626,79.0911225,52.4664640802,0.0,32.0568,20.4096640802
 02/27  14:00:00,274.548260488,13.9979131889,102.335070738,0.0,80.527626,75.0917375,36.474112145,0.0198683982475,16.0284,20.4258437467
 02/27  15:00:00,275.076567903,14.0987427089,102.763540391,0.0,80.527626,75.0917375,30.5504097519,0.0,16.0284,14.5220097519
 02/27  16:00:00,272.605487469,14.3369544662,102.050695941,0.0,80.527626,73.092045,17.7602379789,0.0233279101562,3.20568,14.5312300688
 02/27  17:00:00,256.048758204,10.6520975528,89.1802173369,0.0,80.527626,73.092045,6.10818067832,0.0154769766916,3.20568,2.88702370163
 02/27  18:00:00,189.603068824,8.54742333102,66.7007690255,0.0,80.527626,29.818365,6.09256380491,0.0,3.20568,2.88688380491
 02/27  19:00:00,187.727481744,8.18682391076,58.0574513132,0.0,80.527626,29.818365,8.97140834348,0.0,3.20568,5.76572834348
 02/27  20:00:00,184.392885403,8.00281370565,54.6308577636,0.0,80.527626,29.818365,8.97877417987,0.0,3.20568,5.77309417987
 02/27  21:00:00,182.586631576,7.88840749094,52.9568543389,0.0,80.527626,29.818365,8.97457995564,0.0,3.20568,5.76889995564
 02/27  22:00:00,56.0474944239,0.0,0.0,0.0,15.863942322,29.242365,8.97467745337,0.0,3.20568,5.76899745337
 02/27  23:00:00,55.8430838748,0.0,0.0,0.0,15.863942322,29.242365,6.09372348899,0.0,3.20568,2.88804348899
 02/27  24:00:00,56.5338914001,0.0,0.0,0.0,15.863942322,29.242365,6.0918876094,0.0,3.20568,2.88620760939
 02/28  01:00:00,55.8249409544,0.0,0.0,0.0,15.863942322,29.242365,6.08936243766,0.0,3.20568,2.88368243766
 02/28  02:00:00,55.8156910698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  03:00:00,55.8078875881,0.0,0.0,0.0,15.863942322,29.242365,6.08942668562,0.0,3.20568,2.88374668562
 02/28  04:00:00,55.8014060669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,57.1403131621,0.0,0.0,0.0,15.863942322,29.242365,6.08929325596,0.0,3.20568,2.88361325596
 02/28  06:00:00,56.9218312201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,101.876453424,7.85599262223,41.2715595255,0.0,15.863942322,29.818365,6.30377319216,0.214415523351,3.20568,2.88367766881
 02/28  08:00:00,164.542730585,7.85500683513,43.8070616263,0.0,80.527626,29.818365,6.09275120902,0.0,3.20568,2.88707120902
 02/28  09:00:00,230.221261916,9.0585481754,62.9900670761,0.0,80.527626,75.0917375,32.7186915078,0.00902633762593,24.0426,8.66706517013
 02/28  10:00:00,225.134232014,9.62436999047,57.3562009526,0.0,80.527626,75.0917375,38.5610250359,0.0,24.0426,14.5184250359
 02/28  11:00:00,216.55911479,9.86877343409,44.5694270952,0.0,80.527626,79.0911225,46.5840049099,0.0,32.0568,14.5272049099
 02/28  12:00:00,209.423313918,10.0488176618,36.5797161087,0.0,80.527626,79.0911225,49.5240515021,0.0,32.0568,17.4672515021
 02/28  13:00:00,202.062927919,10.1556701263,29.8227847874,0.0,80.527626,79.0911225,52.4627936245,0.0,32.0568,20.4059936245
 02/28  14:00:00,191.318657576,10.146665019,23.1116011151,0.0,80.527626,75.0917375,36.5564360568,0.102178867456,16.0284,20.4258571894
 02/28  15:00:00,188.277373227,10.15955339,20.0679668465,0.0,80.527626,75.0917375,30.5894394974,0.0399220809216,16.0284,14.5211174164
 02/28  16:00:00,186.132312321,10.2443583041,19.8370176473,0.0,80.527626,73.092045,21.8639124455,1.22418019824,3.20568,17.4340522472
 02/28  17:00:00,177.160729983,8.37395634031,12.8908117992,0.0,80.527626,73.092045,10.6640742788,4.57165688716,3.20568,2.88673739159
 02/28  18:00:00,130.340779098,7.85500683513,8.51290918336,0.0,80.527626,29.818365,12.6117642023,9.38608420229,3.20568,0.02
 02/28  19:00:00,135.29333135,7.85500683513,6.34022132521,0.0,80.527626,29.818365,22.2588796627,13.2877324887,3.20568,5.76546717407
 02/28  20:00:00,134.565520108,7.85500683513,5.62078968221,0.0,80.527626,29.818365,23.7728429004,14.7945572517,3.20568,5.77260564863
 02/28  21:00:00,134.46465252,7.85500683513,5.52314891806,0.0,80.527626,29.818365,24.9555989338,15.9806621344,3.20568,5.76925679945
 02/28  22:00:00,55.5598663165,0.0,0.0,0.0,15.863942322,29.242365,8.97457298903,0.0,3.20568,5.76889298903
 02/28  23:00:00,55.5859229952,0.0,0.0,0.0,15.863942322,29.242365,6.09389984061,0.0,3.20568,2.88821984061
 02/28  24:00:00,56.2996581002,0.0,0.0,0.0,15.863942322,29.242365,6.09206321986,0.0,3.20568,2.88638321986
 03/01  01:00:00,55.582404131,0.0,0.0,0.0,15.863942322,29.242365,6.08934097218,0.0,3.20568,2.88366097218
 03/01  02:00:00,55.5672765075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.5504335661,0.0,0.0,0.0,15.863942322,29.242365,6.08940166373,0.0,3.20568,2.88372166373
 03/01  04:00:00,55.5337991362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.7391954921,0.0,0.0,0.0,15.863942322,29.242365,6.08926498153,0.0,3.20568,2.88358498153
 03/01  06:00:00,55.7199335485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,60.1610855498,7.85500683513,0.0,0.0,15.863942322,29.818365,252.848491954,246.759166089,3.20568,2.88364586492
 03/01  08:00:00,120.660580805,7.85500683513,0.0,0.0,80.527626,29.818365,203.354913113,197.262366255,3.20568,2.8868668582
 03/01  09:00:00,165.799539451,7.85500683513,0.00725145330683,0.0,80.527626,75.0917375,144.758853682,112.048827357,24.0426,8.66742632539
 03/01  10:00:00,165.75911613,7.85500683513,0.00327895405604,0.0,80.527626,75.0917375,128.242549648,89.6831623358,24.0426,14.5167873122
 03/01  11:00:00,169.748338179,7.85640888965,0.00215382079151,0.0,80.527626,79.0911225,128.769949915,82.184591942,32.0568,14.5285579727
 03/01  12:00:00,170.471433252,7.87185015575,0.0,0.0,80.527626,79.0911225,111.011035203,61.4877363266,32.0568,17.466498876
 03/01  13:00:00,169.739218824,7.88761196912,0.0,0.0,80.527626,79.0911225,94.8616278425,42.3990204612,32.0568,20.4058073813
 03/01  14:00:00,165.891311157,8.02846318716,0.0,0.0,80.527626,75.0917375,83.4383107008,46.9842821856,16.0284,20.4256285151
 03/01  15:00:00,166.052473224,8.19121990849,0.0,0.0,80.527626,75.0917375,79.2261195785,48.6768725185,16.0284,14.52084706
 03/01  16:00:00,164.092018961,8.25976703251,0.0,0.0,80.527626,73.092045,73.682288676,53.0430480933,3.20568,17.4335605827
 03/01  17:00:00,163.563997332,7.85500683513,0.0,0.0,80.527626,73.092045,55.9393520712,52.7136720712,3.20568,0.02
 03/01  18:00:00,121.725919528,7.85500683513,0.0,0.0,80.527626,29.818365,74.6692477971,68.5764951251,3.20568,2.88707267208
 03/01  19:00:00,128.883541722,7.85500683513,0.0,0.0,80.527626,29.818365,86.0710904979,77.1000378479,3.20568,5.76537264994
 03/01  20:00:00,129.097096487,7.85500683513,0.0,0.0,80.527626,29.818365,88.2777276234,79.2987141329,3.20568,5.77333349047
 03/01  21:00:00,129.077534215,7.85500683513,0.0,0.0,80.527626,29.818365,90.2250661492,81.2502644082,3.20568,5.76912174101
 03/01  22:00:00,55.5684109812,0.0,0.0,0.0,15.863942322,29.242365,8.97494013978,0.0,3.20568,5.76926013978
 03/01  23:00:00,55.4489854406,0.0,0.0,0.0,15.863942322,29.242365,6.09383010722,0.0,3.20568,2.88815010722
 03/01  24:00:00,56.2181348935,0.0,0.0,0.0,15.863942322,29.242365,6.09199298756,0.0,3.20568,2.88631298756
 03/02  01:00:00,55.4845723124,0.0,0.0,0.0,15.863942322,29.242365,6.08927202176,0.0,3.20568,2.88359202176
 03/02  02:00:00,55.4895660124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.4852929936,0.0,0.0,0.0,15.863942322,29.242365,6.08932913998,0.0,3.20568,2.88364913998
 03/02  04:00:00,55.4793787912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.6882192524,0.0,0.0,0.0,15.863942322,29.242365,6.08938626468,0.0,3.20568,2.88370626468
 03/02  06:00:00,55.6544245753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,60.7329051584,7.85500683513,0.0,0.0,15.863942322,29.818365,421.667673785,415.578230438,3.20568,2.88376334684
 03/02  08:00:00,120.859998621,7.85500683513,0.00458141834262,0.0,80.527626,29.818365,218.552795573,212.46033832,3.20568,2.88677725262
 03/02  09:00:00,165.70293415,7.85500683513,0.01224277866,0.0,80.527626,75.0917375,100.046652147,67.3370078928,24.0426,8.66704425368
 03/02  10:00:00,166.282615459,7.88641311685,0.559165181038,0.0,80.527626,75.0917375,66.7207375124,28.1602358431,24.0426,14.5179016693
 03/02  11:00:00,174.946641807,8.52193418204,4.54920725925,0.0,80.527626,79.0911225,61.0250015876,14.4406863526,32.0568,14.5275152349
 03/02  12:00:00,179.320347964,9.24341619195,7.45826103428,0.0,80.527626,79.0911225,49.5226855666,0.0,32.0568,17.4658855666
 03/02  13:00:00,184.306145098,10.5052520549,11.8677655904,0.0,80.527626,79.0911225,52.4633973453,0.0,32.0568,20.4065973453
 03/02  14:00:00,189.602384082,12.1696961683,19.4604879134,0.0,80.527626,75.0917375,36.5083912073,0.0539034493957,16.0284,20.4260877579
 03/02  15:00:00,197.159371668,13.6323177825,25.5458532904,0.0,80.527626,75.0917375,30.5483761165,0.0,16.0284,14.5199761165
 03/02  16:00:00,200.08695408,14.5848062925,29.5347186412,0.0,80.527626,73.092045,17.7505095411,0.01358964966,3.20568,14.5312398915
 03/02  17:00:00,183.685613501,10.4278479063,17.4214350398,0.0,80.527626,73.092045,6.64926852104,0.556625540304,3.20568,2.88696298073
 03/02  18:00:00,130.411619406,8.24082085203,8.22534508973,0.0,80.527626,29.818365,12.3923299179,6.29983731166,3.20568,2.88681260625
 03/02  19:00:00,131.91987424,7.88378015248,2.99538799395,0.0,80.527626,29.818365,24.7561174091,15.7849519711,3.20568,5.76548543799
 03/02  20:00:00,129.090625575,7.85500683513,0.0,0.0,80.527626,29.818365,40.5126017036,31.5333079156,3.20568,5.77361378805
 03/02  21:00:00,129.090872877,7.85500683513,0.0,0.0,80.527626,29.818365,69.9829533274,61.0088006231,3.20568,5.76847270431
 03/02  22:00:00,55.5904762479,0.0,0.0,0.0,15.863942322,29.242365,8.97545549134,0.0,3.20568,5.76977549134
 03/02  23:00:00,55.4699426616,0.0,0.0,0.0,15.863942322,29.242365,6.09396284543,0.0,3.20568,2.88828284543
 03/02  24:00:00,56.2389146716,0.0,0.0,0.0,15.863942322,29.242365,6.09202738917,0.0,3.20568,2.88634738917
 03/03  01:00:00,55.5010581085,0.0,0.0,0.0,15.863942322,29.242365,6.0893739936,0.0,3.20568,2.8836939936
 03/03  02:00:00,55.5041623008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.4979851,0.0,0.0,0.0,15.863942322,29.242365,6.08942726847,0.0,3.20568,2.88374726847
 03/03  04:00:00,55.4908624535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  05:00:00,56.5456697477,0.0,0.0,0.0,15.863942322,29.242365,6.08928381824,0.0,3.20568,2.88360381824
 03/03  06:00:00,56.3602810861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,61.0206128429,7.85500683513,0.0,0.0,15.863942322,29.818365,376.762415023,370.673077736,3.20568,2.88365728697
 03/03  08:00:00,120.88327145,7.85500683513,0.00409142067103,0.0,80.527626,29.818365,212.764869519,206.67236653,3.20568,2.88682298875
 03/03  09:00:00,166.004569588,7.85500683513,0.326696082706,0.0,80.527626,75.0917375,77.4379673368,46.985830011,24.0426,6.40953732586
 03/03  10:00:00,173.42826566,8.09803792121,7.43407084623,0.0,80.527626,75.0917375,50.1965226546,9.36436198024,24.0426,16.7895606743
 03/03  11:00:00,188.119205322,9.00282388054,17.1510849719,0.0,80.527626,79.0911225,46.5851909648,0.0,32.0568,14.5283909648
 03/03  12:00:00,197.227862099,10.2059882883,24.2895252672,0.0,80.527626,79.0911225,49.5201830085,0.0,32.0568,17.4633830085
 03/03  13:00:00,207.321910912,12.0388490204,33.2387712474,0.0,80.527626,79.0911225,52.462544181,0.0,32.0568,20.405744181
 03/03  14:00:00,209.874142057,13.7937089977,38.0028321587,0.0,80.527626,75.0917375,36.4856520415,0.0335919705246,16.0284,20.4236600709
 03/03  15:00:00,213.007256655,15.2295835375,39.7068396713,0.0,80.527626,75.0917375,30.5489588765,0.0,16.0284,14.5205588765
 03/03  16:00:00,211.873027954,15.8667051944,39.9684272255,0.0,80.527626,73.092045,17.7574792397,0.0169216795116,3.20568,14.5348775602
 03/03  17:00:00,194.234854577,11.1723812724,27.1597664477,0.0,80.527626,73.092045,6.11326558076,0.0205979248607,3.20568,2.8869876559
 03/03  18:00:00,136.477735257,8.42934422122,14.0414492553,0.0,80.527626,29.818365,6.29594240217,0.203254562018,3.20568,2.88700784015
 03/03  19:00:00,136.551397986,7.9520191629,7.50290876005,0.0,80.527626,29.818365,16.1182592071,7.14752352173,3.20568,5.76505568542
 03/03  20:00:00,131.935345744,7.85500683513,3.02444421138,0.0,80.527626,29.818365,24.8892442144,15.9110728641,3.20568,5.77249135028
 03/03  21:00:00,129.09906633,7.85500683513,0.215852935907,0.0,80.527626,29.818365,32.8230313867,23.8484312999,3.20568,5.76892008675
 03/03  22:00:00,55.4910560535,0.0,0.0,0.0,15.863942322,29.242365,8.97431501106,0.0,3.20568,5.76863501106
 03/03  23:00:00,55.5247774188,0.0,0.0,0.0,15.863942322,29.242365,6.09382385028,0.0,3.20568,2.88814385028
 03/03  24:00:00,56.277354165,0.0,0.0,0.0,15.863942322,29.242365,6.09179086323,0.0,3.20568,2.88611086323
 03/04  01:00:00,55.5602118444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.5646553945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.5619502156,0.0,0.0,0.0,15.863942322,29.242365,6.08809884461,0.0,3.20568,2.88241884461
 03/04  04:00:00,55.559967305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.7764745581,0.0,0.0,0.0,15.863942322,29.242365,6.08803144852,0.0,3.20568,2.88235144852
 03/04  06:00:00,55.7405232827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,50.0152943732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.1495393579,0.0,0.0,0.0,15.863942322,29.242365,6.08809560037,0.0,3.20568,2.88241560037
 03/04  09:00:00,47.264850714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.35481416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,47.370885841,0.0,0.0,0.0,15.863942322,29.242365,6.08939725348,0.0,3.20568,2.88371725348
 03/04  12:00:00,48.0432980771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.365139746,0.0,0.0,0.0,15.863942322,29.242365,6.08925034361,0.0,3.20568,2.88357034361
 03/04  14:00:00,54.8402552682,0.80419063249,6.62038098059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,56.7417987505,1.01624830172,8.28865998704,0.0,15.863942322,29.242365,6.08807120917,0.0,3.20568,2.88239120917
 03/04  16:00:00,56.4162337135,0.988458026484,8.00775424894,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,55.0022263426,0.878629356875,6.81589811362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,52.4390760162,0.44105091379,3.28374018778,0.0,15.863942322,29.242365,6.08810405242,0.0,3.20568,2.88242405242
 03/04  19:00:00,55.8344291072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.0630175675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,56.0307744943,0.0,0.0,0.0,15.863942322,29.242365,6.08812356461,0.0,3.20568,2.88244356461
 03/04  22:00:00,55.8579052221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.665397167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.3574592087,0.0,0.0,0.0,15.863942322,29.242365,6.08805584356,0.0,3.20568,2.88237584356
 03/05  01:00:00,55.6729559684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.6771024686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.682212463,0.0,0.0,0.0,15.863942322,29.242365,6.08811628652,0.0,3.20568,2.88243628652
 03/05  04:00:00,55.6886668698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.9516916308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.9173510249,0.0,0.0,0.0,15.863942322,29.242365,6.08804560776,0.0,3.20568,2.88236560776
 03/05  07:00:00,50.1966169434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.2871338882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.3161170914,0.0,0.0,0.0,15.863942322,29.242365,6.0892823833,0.0,3.20568,2.8836023833
 03/05  10:00:00,47.3584942098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.3676117671,0.0,0.0,0.0,15.863942322,29.242365,6.08932811872,0.0,3.20568,2.88364811872
 03/05  12:00:00,48.0458185653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.3702452734,0.0,0.0,0.0,15.863942322,29.242365,6.08937380677,0.0,3.20568,2.88369380677
 03/05  14:00:00,47.4169818131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.4346603801,0.0,0.0,0.0,15.863942322,29.242365,6.08811213593,0.0,3.20568,2.88243213593
 03/05  16:00:00,47.4196615058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.3196562721,0.0,0.0,0.0,15.863942322,29.242365,6.08804121125,0.0,3.20568,2.88236121125
 03/05  18:00:00,47.3093965097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.8709680471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.1380552836,0.0,0.0,0.0,15.863942322,29.242365,6.08810169484,0.0,3.20568,2.88242169484
 03/05  21:00:00,56.1186841276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.9386039177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.7346040089,0.0,0.0,0.0,15.863942322,29.242365,6.08803069024,0.0,3.20568,2.88235069024
 03/05  24:00:00,56.4267625886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.7478052344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.7559852978,0.0,0.0,0.0,15.863942322,29.242365,6.08925700482,0.0,3.20568,2.88357700482
 03/06  03:00:00,55.7640531613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.7716014814,0.0,0.0,0.0,15.863942322,29.242365,6.08929860131,0.0,3.20568,2.88361860131
 03/06  05:00:00,56.0569894927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,56.0227301146,0.0,0.0,0.0,15.863942322,29.242365,6.08934023069,0.0,3.20568,2.88366023069
 03/06  07:00:00,96.0517577515,7.85500683513,37.3370963871,0.0,15.863942322,29.818365,3.60196670217,0.376286702165,3.20568,0.02
 03/06  08:00:00,159.735160392,7.85500683513,39.0308324694,0.0,80.527626,29.818365,6.0926520626,0.0,3.20568,2.8869720626
 03/06  09:00:00,223.383819855,8.83365571291,56.3865020621,0.0,80.527626,75.0917375,32.7220425386,0.0121301577301,24.0426,8.66731238085
 03/06  10:00:00,236.858856313,9.589475564,69.0832631007,0.0,80.527626,75.0917375,38.5569442365,0.0,24.0426,14.5143442365
 03/06  11:00:00,247.062322826,10.1119850731,74.759873285,0.0,80.527626,79.0911225,49.4830505395,0.0,32.0568,17.4262505395
 03/06  12:00:00,259.52277371,10.7267860643,85.9085992999,0.0,80.527626,79.0911225,49.5136359504,0.0,32.0568,17.4568359504
 03/06  13:00:00,266.49781764,11.299234988,93.0087540508,0.0,80.527626,79.0911225,49.5457532339,0.0,32.0568,17.4889532339
 03/06  14:00:00,262.708295158,11.8143516805,92.697227651,0.0,80.527626,75.0917375,36.4638410165,0.013879875816,16.0284,20.4215611407
 03/06  15:00:00,269.31940661,12.2807508973,98.8268134739,0.0,80.527626,75.0917375,30.5454043812,0.0,16.0284,14.5170043812
 03/06  16:00:00,263.576472111,12.4030291482,94.965477344,0.0,80.527626,73.092045,20.6649138112,0.0241266083949,3.20568,17.4351072028
 03/06  17:00:00,240.230491664,9.49903762062,74.5386314014,0.0,80.527626,73.092045,6.10859070503,0.0160132371513,3.20568,2.88689746788
 03/06  18:00:00,176.953879002,8.13944969776,55.9110312159,0.0,80.527626,29.818365,6.09240754135,0.0,3.20568,2.88672754135
 03/06  19:00:00,180.71726571,7.93811827681,51.3082572474,0.0,80.527626,29.818365,6.09799473892,0.0,3.20568,2.89231473892
 03/06  20:00:00,178.768035887,7.86157181642,49.1654245066,0.0,80.527626,29.818365,11.8550161277,0.0,3.20568,8.64933612773
 03/06  21:00:00,178.922820103,7.85512950918,49.3488288118,0.0,80.527626,29.818365,6.09963255446,0.0,3.20568,2.89395255446
 03/06  22:00:00,55.9792193093,0.0,0.0,0.0,15.863942322,29.242365,8.97519442269,0.0,3.20568,5.76951442269
 03/06  23:00:00,55.7689154802,0.0,0.0,0.0,15.863942322,29.242365,6.09374962037,0.0,3.20568,2.88806962037
 03/06  24:00:00,56.4486652157,0.0,0.0,0.0,15.863942322,29.242365,6.09200707957,0.0,3.20568,2.88632707957
 03/07  01:00:00,55.7358555712,0.0,0.0,0.0,15.863942322,29.242365,6.08875634979,0.0,3.20568,2.88307634979
 03/07  02:00:00,55.7213309664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.7075384968,0.0,0.0,0.0,15.863942322,29.242365,6.08926392482,0.0,3.20568,2.88358392482
 03/07  04:00:00,55.6932757491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.863793551,0.0,0.0,0.0,15.863942322,29.242365,6.08930147029,0.0,3.20568,2.88362147029
 03/07  06:00:00,56.6157527254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,58.846736036,7.85500683513,0.00646123080501,0.0,15.863942322,29.818365,56.9256561331,50.8363159336,3.20568,2.88366019951
 03/07  08:00:00,120.426003475,7.85500683513,0.0,0.0,80.527626,29.818365,71.2968406796,65.2045034459,3.20568,2.88665723365
 03/07  09:00:00,165.776824823,7.85794969883,0.00305120869885,0.0,80.527626,75.0917375,130.123021728,97.4134477834,24.0426,8.66697394441
 03/07  10:00:00,165.936101726,7.87740746445,0.00310902836815,0.0,80.527626,75.0917375,171.916169261,133.358813472,24.0426,14.5147557896
 03/07  11:00:00,170.04537652,7.91102030008,0.00225779006721,0.0,80.527626,79.0911225,171.857340194,125.274858751,32.0568,14.5256814429
 03/07  12:00:00,170.872120697,8.06538490856,0.0,0.0,80.527626,79.0911225,139.001660797,89.4831857634,32.0568,17.4616750333
 03/07  13:00:00,170.214800661,8.22960831504,0.0,0.0,80.527626,79.0911225,121.829483994,69.3686450636,32.0568,20.4040389308
 03/07  14:00:00,166.460224175,8.31039821077,0.0,0.0,80.527626,75.0917375,156.320164309,119.869416572,16.0284,20.4223477368
 03/07  15:00:00,166.576645923,8.05621040857,0.0,0.0,80.527626,75.0917375,178.734880172,148.187843773,16.0284,14.518636399
 03/07  16:00:00,164.353499164,7.87172082306,0.0,0.0,80.527626,73.092045,161.474228964,143.737326833,3.20568,14.531222131
 03/07  17:00:00,164.220619197,7.85500683513,0.0,0.0,80.527626,73.092045,151.539100108,145.446512012,3.20568,2.88690809644
 03/07  18:00:00,120.944990275,7.85500683513,0.0,0.0,80.527626,29.818365,160.404898634,154.312482993,3.20568,2.88673564116
 03/07  19:00:00,129.519564337,7.85500683513,0.0,0.0,80.527626,29.818365,175.094245844,166.123551679,3.20568,5.76501416501
 03/07  20:00:00,129.525870719,7.85500683513,0.0,0.0,80.527626,29.818365,191.443158607,182.464122566,3.20568,5.77335604038
 03/07  21:00:00,129.528259631,7.85500683513,0.0,0.0,80.527626,29.818365,205.956106939,196.980884963,3.20568,5.76954197584
 03/07  22:00:00,55.3434817747,0.0,0.0,0.0,15.863942322,29.242365,8.97487544975,0.0,3.20568,5.76919544975
 03/07  23:00:00,55.3811958752,0.0,0.0,0.0,15.863942322,29.242365,6.09379999082,0.0,3.20568,2.88811999082
 03/07  24:00:00,56.1751032632,0.0,0.0,0.0,15.863942322,29.242365,6.09199378772,0.0,3.20568,2.88631378772
 03/08  01:00:00,55.4160533403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.4196607521,0.0,0.0,0.0,15.863942322,29.242365,6.08934986928,0.0,3.20568,2.88366986928
 03/08  03:00:00,55.4172142768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4153833319,0.0,0.0,0.0,15.863942322,29.242365,6.0893831058,0.0,3.20568,2.8837031058
 03/08  05:00:00,55.6280642798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  06:00:00,56.7393517216,0.319959277194,0.819051515772,0.0,15.863942322,29.242365,6.35414659472,0.264925268678,3.20568,2.88354132604
 03/08  07:00:00,59.4422776383,7.85500683513,0.00187690217828,0.0,15.863942322,29.818365,454.045730044,450.820050044,3.20568,0.02
 03/08  08:00:00,121.092108642,7.85500683513,0.00112729505902,0.0,80.527626,29.818365,364.004401379,357.911768156,3.20568,2.8869532229
 03/08  09:00:00,166.288486565,7.85500683513,0.00721182463437,0.0,80.527626,75.0917375,256.805481535,224.097076317,24.0426,8.66580521722
 03/08  10:00:00,166.317161916,7.85500683513,0.00308920253925,0.0,80.527626,75.0917375,206.735524798,168.179338893,24.0426,14.5135859049
 03/08  11:00:00,170.321000146,7.85500683513,0.00183111465946,0.0,80.527626,79.0911225,190.975843028,144.394858646,32.0568,14.5241843817
 03/08  12:00:00,170.860923161,7.85500683513,0.0,0.0,80.527626,79.0911225,155.588953937,106.067439734,32.0568,17.4647142034
 03/08  13:00:00,170.220123148,8.06266725233,0.0,0.0,80.527626,79.0911225,150.40302709,97.9471913923,32.0568,20.3990356973
 03/08  14:00:00,166.154934034,8.12965627842,0.0,0.0,80.527626,75.0917375,130.435975793,93.9861597612,16.0284,20.421416032
 03/08  15:00:00,166.217104144,8.24296634681,0.0,0.0,80.527626,75.0917375,121.311399389,90.7654825745,16.0284,14.5175168146
 03/08  16:00:00,164.216935135,8.26373557061,0.0,0.0,80.527626,73.092045,115.62542678,97.8908620836,3.20568,14.5288846968
 03/08  17:00:00,163.689025895,7.85500683513,0.0,0.0,80.527626,73.092045,102.847901129,96.7553460781,3.20568,2.88687505076
 03/08  18:00:00,120.636967274,7.85500683513,0.0,0.0,80.527626,29.818365,145.28458819,139.192094063,3.20568,2.88681412698
 03/08  19:00:00,129.503134515,7.85500683513,0.0,0.0,80.527626,29.818365,159.180820775,150.209941539,3.20568,5.76519923616
 03/08  20:00:00,129.720317912,7.85500683513,0.0,0.0,80.527626,29.818365,168.633041376,159.654892886,3.20568,5.77246848954
 03/08  21:00:00,129.706774301,7.85500683513,0.0,0.0,80.527626,29.818365,199.477243339,190.502718464,3.20568,5.76884487566
 03/08  22:00:00,55.4808387081,0.0,0.0,0.0,15.863942322,29.242365,8.97466643878,0.0,3.20568,5.76898643878
 03/08  23:00:00,55.3714534918,0.0,0.0,0.0,15.863942322,29.242365,6.09377178692,0.0,3.20568,2.88809178692
 03/08  24:00:00,56.1730203453,0.0,0.0,0.0,15.863942322,29.242365,6.09173802307,0.0,3.20568,2.88605802307
 03/09  01:00:00,55.404682716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.4080709503,0.0,0.0,0.0,15.863942322,29.242365,6.08935306959,0.0,3.20568,2.88367306959
 03/09  03:00:00,55.4024113526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.3963033653,0.0,0.0,0.0,15.863942322,29.242365,6.08938202831,0.0,3.20568,2.88370202831
 03/09  05:00:00,58.7212869762,0.869231330452,2.2433637248,0.0,15.863942322,29.242365,3.80314183659,0.57746183659,3.20568,0.02
 03/09  06:00:00,60.5323310807,1.44703307141,3.49251613263,0.0,15.863942322,29.242365,7.38354526437,1.29423039014,3.20568,2.88363487423
 03/09  07:00:00,59.5214773034,7.85500683513,0.00176860074659,0.0,15.863942322,29.818365,507.153477747,503.927797747,3.20568,0.02
 03/09  08:00:00,121.115080661,7.85500683513,0.00253157670662,0.0,80.527626,29.818365,396.926814107,390.834765624,3.20568,2.8863684824
 03/09  09:00:00,166.279910266,7.85500683513,0.00700650386362,0.0,80.527626,75.0917375,275.21290387,242.503898446,24.0426,8.66640542385
 03/09  10:00:00,166.30498327,7.85500683513,0.00288435974637,0.0,80.527626,75.0917375,214.954733323,176.399082935,24.0426,14.5130503882
 03/09  11:00:00,170.321174839,7.85500683513,0.00374016468432,0.0,80.527626,79.0911225,196.205800168,149.626775013,32.0568,14.5222251546
 03/09  12:00:00,171.055834574,7.85563552365,0.0,0.0,80.527626,79.0911225,168.924087028,119.401204605,32.0568,17.4660824235
 03/09  13:00:00,170.34118157,7.919702847,0.0,0.0,80.527626,79.0911225,164.663033091,112.208890687,32.0568,20.3973424047
 03/09  14:00:00,166.490858725,8.24910740183,0.0,0.0,80.527626,75.0917375,145.373873763,108.926241076,16.0284,20.4192326873
 03/09  15:00:00,166.490583545,8.45909264876,0.0,0.0,80.527626,75.0917375,123.732766746,93.1870482786,16.0284,14.517318467
 03/09  16:00:00,164.531331488,8.52371754506,0.0,0.0,80.527626,73.092045,122.681484576,104.948623178,3.20568,14.5271813985
 03/09  17:00:00,163.739647972,7.85862036742,0.0,0.0,80.527626,73.092045,107.882820074,101.790229432,3.20568,2.88691064238
 03/09  18:00:00,120.564114814,7.85500683513,0.0,0.0,80.527626,29.818365,127.066394713,120.974347767,3.20568,2.8863669465
 03/09  19:00:00,129.334994713,7.85500683513,0.0,0.0,80.527626,29.818365,146.277193534,137.306699586,3.20568,5.76481394753
 03/09  20:00:00,129.717720756,7.85500683513,0.0,0.0,80.527626,29.818365,164.71573633,155.737361344,3.20568,5.77269498605
 03/09  21:00:00,129.699778222,7.85500683513,0.0,0.0,80.527626,29.818365,200.415199889,191.440460749,3.20568,5.76905914041
 03/09  22:00:00,55.4815726973,0.0,0.0,0.0,15.863942322,29.242365,8.97472847803,0.0,3.20568,5.76904847803
 03/09  23:00:00,55.3760127036,0.0,0.0,0.0,15.863942322,29.242365,6.09387540482,0.0,3.20568,2.88819540482
 03/09  24:00:00,56.1753680312,0.0,0.0,0.0,15.863942322,29.242365,6.09184087007,0.0,3.20568,2.88616087007
 03/10  01:00:00,55.4061914539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.4070768334,0.0,0.0,0.0,15.863942322,29.242365,6.08926232019,0.0,3.20568,2.88358232019
 03/10  03:00:00,55.4032325253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.4016255247,0.0,0.0,0.0,15.863942322,29.242365,6.08928701235,0.0,3.20568,2.88360701235
 03/10  05:00:00,56.463730276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,60.6042571129,1.24556107778,3.07120728932,0.0,15.863942322,29.242365,6.99556814865,0.906255219715,3.20568,2.88363292894
 03/10  07:00:00,59.820266942,7.85500683513,0.0028855728133,0.0,15.863942322,29.818365,464.362363131,461.136683131,3.20568,0.02
 03/10  08:00:00,121.109925872,7.85500683513,0.00336441351964,0.0,80.527626,29.818365,342.137623659,336.045063527,3.20568,2.88688013205
 03/10  09:00:00,166.304525179,7.85500683513,0.0085285760397,0.0,80.527626,75.0917375,219.981952854,187.272832661,24.0426,8.66652019318
 03/10  10:00:00,165.929814698,7.85500683513,0.00369238270119,0.0,80.527626,75.0917375,142.734416108,104.178861121,24.0426,14.5129549871
 03/10  11:00:00,169.810402635,7.91015650001,0.00438198890179,0.0,80.527626,79.0911225,122.373475885,75.7947096977,32.0568,14.5219661873
 03/10  12:00:00,171.007523897,8.44855474356,0.0,0.0,80.527626,79.0911225,85.5033585355,35.9810461385,32.0568,17.465512397
 03/10  13:00:00,170.722435991,8.89844431063,0.0,0.0,80.527626,79.0911225,70.754155997,18.3009743477,32.0568,20.3963816493
 03/10  14:00:00,167.206058135,9.36047059453,0.0,0.0,80.527626,75.0917375,64.1321860429,27.6858015956,16.0284,20.4179844473
 03/10  15:00:00,167.899461959,10.0530245393,0.0,0.0,80.527626,75.0917375,58.2809578411,27.7361446362,16.0284,14.5164132049
 03/10  16:00:00,166.171276509,10.350094409,0.0,0.0,80.527626,73.092045,51.6141510972,33.8801791435,3.20568,14.5282919537
 03/10  17:00:00,164.162403384,8.45418906403,0.0,0.0,80.527626,73.092045,45.8221672343,39.7296629199,3.20568,2.88682431446
 03/10  18:00:00,120.29840011,7.85500683513,0.0,0.0,80.527626,29.818365,68.0392620635,61.9467670908,3.20568,2.88681497276
 03/10  19:00:00,128.978208994,7.85500683513,0.0,0.0,80.527626,29.818365,121.50260912,112.531808633,3.20568,5.76512048683
 03/10  20:00:00,129.261632675,7.85500683513,0.0,0.0,80.527626,29.818365,163.260279986,154.2822829,3.20568,5.77231708611
 03/10  21:00:00,129.506795198,7.85500683513,0.0,0.0,80.527626,29.818365,162.679520196,153.705169824,3.20568,5.76867037189
 03/10  22:00:00,55.355781411,0.0,0.0,0.0,15.863942322,29.242365,8.97432357291,0.0,3.20568,5.76864357291
 03/10  23:00:00,55.3933601668,0.0,0.0,0.0,15.863942322,29.242365,6.09367890476,0.0,3.20568,2.88799890476
 03/10  24:00:00,56.1910412408,0.0,0.0,0.0,15.863942322,29.242365,6.09196733726,0.0,3.20568,2.88628733726
 03/11  01:00:00,55.429712673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.434044734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4301319165,0.0,0.0,0.0,15.863942322,29.242365,6.08798041899,0.0,3.20568,2.88230041899
 03/11  04:00:00,55.4262549379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.6375380987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.606940927,0.0,0.0,0.0,15.863942322,29.242365,6.08801849097,0.0,3.20568,2.88233849097
 03/11  07:00:00,49.8996935289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.0258064731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.0826331773,0.0,0.0,0.0,15.863942322,29.242365,6.0880563241,0.0,3.20568,2.8823763241
 03/11  10:00:00,47.1357632802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.1542527405,0.0,0.0,0.0,15.863942322,29.242365,6.0893746113,0.0,3.20568,2.8836946113
 03/11  12:00:00,47.843696202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.1654377955,0.0,0.0,0.0,15.863942322,29.242365,6.08920091273,0.0,3.20568,2.88352091273
 03/11  14:00:00,47.2197216852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.2443949629,0.0,0.0,0.0,15.863942322,29.242365,6.08800473343,0.0,3.20568,2.88232473343
 03/11  16:00:00,47.2402259466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.1478292736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.1336198749,0.0,0.0,0.0,15.863942322,29.242365,6.08804235222,0.0,3.20568,2.88236235222
 03/11  19:00:00,55.6589594622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
