Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  20:00:00,55.8312415827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7869811622,0.0,0.0,0.0,15.863942322,29.242365,6.08807992059,0.0,3.20568,2.88239992059
 03/11  22:00:00,55.6325207801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4558578638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.179211397,0.0,0.0,0.0,15.863942322,29.242365,6.08798735097,0.0,3.20568,2.88230735097
 03/12  01:00:00,55.442770957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.4376314066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.4337938052,0.0,0.0,0.0,15.863942322,29.242365,6.08802060517,0.0,3.20568,2.88234060517
 03/12  04:00:00,55.6446814062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.6277492864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.624589864,0.0,0.0,0.0,15.863942322,29.242365,6.08805456301,0.0,3.20568,2.88237456301
 03/12  07:00:00,49.8442613247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.0467714708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.1383091973,0.0,0.0,0.0,15.863942322,29.242365,6.08923870839,0.0,3.20568,2.88355870839
 03/12  10:00:00,47.1931385921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.9102549403,0.0,0.0,0.0,15.863942322,29.242365,6.08925453998,0.0,3.20568,2.88357453998
 03/12  12:00:00,47.2368891037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.2950784967,0.0,0.0,0.0,15.863942322,29.242365,6.08927038092,0.0,3.20568,2.88359038092
 03/12  14:00:00,47.3284482985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.3360930489,0.0,0.0,0.0,15.863942322,29.242365,6.08800630139,0.0,3.20568,2.88232630139
 03/12  16:00:00,47.2396093361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.2301898492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.2056453449,0.0,0.0,0.0,15.863942322,29.242365,6.08803984042,0.0,3.20568,2.88235984042
 03/12  19:00:00,55.9776085717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8952778104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.7294639234,0.0,0.0,0.0,15.863942322,29.242365,6.08807334033,0.0,3.20568,2.88239334033
 03/12  22:00:00,55.5450191453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.2331730346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.5314012002,0.0,0.0,0.0,15.863942322,29.242365,6.08797693439,0.0,3.20568,2.88229693439
 03/13  01:00:00,55.5337779379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.5379475242,0.0,0.0,0.0,15.863942322,29.242365,6.08921459492,0.0,3.20568,2.88353459492
 03/13  03:00:00,55.5449499705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.7747638133,0.0,0.0,0.0,15.863942322,29.242365,6.08922576892,0.0,3.20568,2.88354576892
 03/13  05:00:00,55.7726783562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,64.3403675341,7.85500683513,0.0847150757735,0.0,15.863942322,29.818365,89.1057117263,83.0164747362,3.20568,2.88355699016
 03/13  07:00:00,121.880483343,7.85500683513,0.00190814192157,0.0,80.527626,29.818365,79.7856936106,73.6932105316,3.20568,2.88680307892
 03/13  08:00:00,173.198149852,7.85500683513,7.43872383644,0.0,80.527626,75.0917375,47.3031410293,17.4771445846,24.0426,5.78339644473
 03/13  09:00:00,185.443849968,7.87043210257,19.5487539072,0.0,80.527626,75.0917375,40.3609856165,1.80560689311,24.0426,14.5127787234
 03/13  10:00:00,199.134593749,8.2175597804,28.8209541241,0.0,80.527626,79.0911225,49.4798149183,0.0,32.0568,17.4230149183
 03/13  11:00:00,210.16771194,8.83776374763,38.4975656429,0.0,80.527626,79.0911225,49.5085628586,0.0,32.0568,17.4517628586
 03/13  12:00:00,215.939837171,9.64421106466,44.1428103686,0.0,80.527626,79.0911225,49.5386587603,0.0,32.0568,17.4818587603
 03/13  13:00:00,215.486530471,10.606232598,46.7175552935,0.0,80.527626,75.0917375,36.4767368003,0.0340184915614,16.0284,20.4143183088
 03/13  14:00:00,216.89049096,10.8984175807,47.8309432814,0.0,80.527626,75.0917375,30.5442278148,0.0,16.0284,14.5158278148
 03/13  15:00:00,226.680646289,12.3627602378,58.1406634047,0.0,80.527626,73.092045,17.7564396025,0.0235937289239,3.20568,14.5271658736
 03/13  16:00:00,219.084556806,10.4809931074,52.4790988146,0.0,80.527626,73.092045,6.10877732369,0.0164746364219,3.20568,2.88662268727
 03/13  17:00:00,160.247800051,8.58930155413,38.8878590346,0.0,80.527626,29.818365,6.09245897975,0.0,3.20568,2.88677897975
 03/13  18:00:00,153.09659114,8.11958622428,32.2283095536,0.0,80.527626,29.818365,8.97060130534,0.0,3.20568,5.76492130534
 03/13  19:00:00,154.629344774,7.89535536132,25.1974076332,0.0,80.527626,29.818365,9.01867237907,0.0409876489557,3.20568,5.77200473012
 03/13  20:00:00,148.644520358,7.85500683513,19.3277887093,0.0,80.527626,29.818365,9.1477551331,0.173753131334,3.20568,5.76832200177
 03/13  21:00:00,55.8470595166,0.0,0.0,0.0,15.863942322,29.242365,8.97464850504,0.0,3.20568,5.76896850504
 03/13  22:00:00,55.6709267925,0.0,0.0,0.0,15.863942322,29.242365,6.09349554622,0.0,3.20568,2.88781554622
 03/13  23:00:00,56.374084094,0.0,0.0,0.0,15.863942322,29.242365,6.09178129307,0.0,3.20568,2.88610129307
 03/13  24:00:00,55.6639548897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.6590191358,0.0,0.0,0.0,15.863942322,29.242365,6.08927648298,0.0,3.20568,2.88359648298
 03/14  02:00:00,55.656601764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.6550643438,0.0,0.0,0.0,15.863942322,29.242365,6.08928286371,0.0,3.20568,2.88360286371
 03/14  04:00:00,56.8294598922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.655610531,0.0,0.0,0.0,15.863942322,29.242365,6.08928932535,0.0,3.20568,2.88360932535
 03/14  06:00:00,71.5210175394,7.85500683513,6.88714290003,0.0,15.863942322,29.818365,51.1557476539,47.9300676539,3.20568,0.02
 03/14  07:00:00,127.93466033,7.85500683513,6.02912450259,0.0,80.527626,29.818365,34.7020520036,28.6097763811,3.20568,2.88659562244
 03/14  08:00:00,181.846474046,7.8624664561,16.0113212688,0.0,80.527626,75.0917375,38.42926891,5.72117128612,24.0426,8.66549762388
 03/14  09:00:00,199.15754924,8.32285754018,32.742456476,0.0,80.527626,75.0917375,38.5570550067,0.0,24.0426,14.5144550067
 03/14  10:00:00,219.569296256,9.17593214261,48.2326763392,0.0,80.527626,79.0911225,46.5788128597,0.0,32.0568,14.5220128597
 03/14  11:00:00,237.546978431,10.5387699292,64.1139494364,0.0,80.527626,79.0911225,49.5147540916,0.0,32.0568,17.4579540916
 03/14  12:00:00,240.429191487,11.1902096141,67.0373648535,0.0,80.527626,79.0911225,52.4550662971,0.0,32.0568,20.3982662971
 03/14  13:00:00,235.864359861,11.5978402616,66.0580524,0.0,80.527626,75.0917375,33.543090319,0.0151206844182,16.0284,17.4995696346
 03/14  14:00:00,241.299493153,12.4257465043,70.6687539681,0.0,80.527626,75.0917375,30.545204329,0.00220840150452,16.0284,14.5145959275
 03/14  15:00:00,239.869915651,13.1006201437,70.5734842076,0.0,80.527626,73.092045,20.6622662971,0.0259924326969,3.20568,17.4305938644
 03/14  16:00:00,226.930430676,10.2316723862,60.5082771651,0.0,80.527626,73.092045,6.1076425885,0.0153055343108,3.20568,2.88665705419
 03/14  17:00:00,167.928414658,8.46506514322,46.6032443,0.0,80.527626,29.818365,6.09248326989,0.0,3.20568,2.88680326989
 03/14  18:00:00,160.897375681,8.14691993486,39.9628120584,0.0,80.527626,29.818365,6.09821331494,0.0,3.20568,2.89253331494
 03/14  19:00:00,164.362154866,7.93099021928,35.0874716417,0.0,80.527626,29.818365,8.97781401248,0.0,3.20568,5.77213401248
 03/14  20:00:00,161.819864411,7.85629038684,32.634944137,0.0,80.527626,29.818365,8.97430629618,0.0,3.20568,5.76862629618
 03/14  21:00:00,55.7559343078,0.0,0.0,0.0,15.863942322,29.242365,8.97420370162,0.0,3.20568,5.76852370162
 03/14  22:00:00,55.7452167202,0.0,0.0,0.0,15.863942322,29.242365,6.09354634288,0.0,3.20568,2.88786634288
 03/14  23:00:00,56.4382431436,0.0,0.0,0.0,15.863942322,29.242365,6.09170191365,0.0,3.20568,2.88602191365
 03/14  24:00:00,55.7247264535,0.0,0.0,0.0,15.863942322,29.242365,6.08919598043,0.0,3.20568,2.88351598043
 03/15  01:00:00,55.718606083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.7140192575,0.0,0.0,0.0,15.863942322,29.242365,6.08919587786,0.0,3.20568,2.88351587786
 03/15  03:00:00,55.7104803308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.9576045553,0.0,0.0,0.0,15.863942322,29.242365,6.08919764034,0.0,3.20568,2.88351764034
 03/15  05:00:00,55.938986452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,79.6596177316,7.85500683513,15.3572415799,0.0,15.863942322,29.818365,27.1567919716,21.0675925205,3.20568,2.88351945107
 03/15  07:00:00,132.858184553,7.85500683513,10.9146653499,0.0,80.527626,29.818365,22.7964813045,16.704254799,3.20568,2.88654650549
 03/15  08:00:00,186.823239745,7.96705919617,20.8578739235,0.0,80.527626,75.0917375,32.8428870657,3.01592205292,24.0426,5.78436501278
 03/15  09:00:00,204.884680763,8.72929607633,38.0429097202,0.0,80.527626,75.0917375,38.5559438022,0.0,24.0426,14.5133438022
 03/15  10:00:00,225.174303529,9.65287779417,53.3491331698,0.0,80.527626,79.0911225,49.4765458456,0.0,32.0568,17.4197458456
 03/15  11:00:00,247.150690893,11.4524303455,72.7859453777,0.0,80.527626,79.0911225,46.6090581821,0.0,32.0568,14.5522581821
 03/15  12:00:00,257.907003441,13.0581244393,82.6294193552,0.0,80.527626,79.0911225,52.4531387945,0.00510849173804,32.0568,20.3912303027
 03/15  13:00:00,254.822939936,13.4009591652,83.1995966948,0.0,80.527626,75.0917375,36.4807572183,0.0384096072438,16.0284,20.413947611
 03/15  14:00:00,263.822687637,15.3934469518,90.2072013413,0.0,80.527626,75.0917375,30.5580230438,0.0160584048667,16.0284,14.513564639
 03/15  15:00:00,260.530781213,15.7712525979,88.548920069,0.0,80.527626,73.092045,17.7723490273,0.0393877852962,3.20568,14.527281242
 03/15  16:00:00,247.4571544,12.7256505017,78.5298241437,0.0,80.527626,73.092045,6.10742078843,0.0151635366967,3.20568,2.88657725173
 03/15  17:00:00,189.94982292,9.99675719382,67.0305860781,0.0,80.527626,29.818365,6.09239883098,0.0,3.20568,2.88671883098
 03/15  18:00:00,176.995887936,9.02360201895,55.1255129443,0.0,80.527626,29.818365,8.97026060936,0.0,3.20568,5.76458060936
 03/15  19:00:00,170.496727683,8.32167157964,40.548110889,0.0,80.527626,29.818365,8.97763832842,0.0,3.20568,5.77195832842
 03/15  20:00:00,166.809692193,8.05401051656,37.1647744423,0.0,80.527626,29.818365,8.97374200262,0.0,3.20568,5.76806200262
 03/15  21:00:00,55.9765921916,0.0,0.0,0.0,15.863942322,29.242365,6.09990337341,0.0,3.20568,2.89422337341
 03/15  22:00:00,55.7782892882,0.0,0.0,0.0,15.863942322,29.242365,8.96148802673,0.0,3.20568,5.75580802673
 03/15  23:00:00,56.4728963837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.7652445957,0.0,0.0,0.0,15.863942322,29.242365,6.08919135579,0.0,3.20568,2.88351135579
 03/16  01:00:00,55.7641931359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.7651621281,0.0,0.0,0.0,15.863942322,29.242365,6.08918762096,0.0,3.20568,2.88350762096
 03/16  03:00:00,55.7667611355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,56.0346799505,0.0,0.0,0.0,15.863942322,29.242365,6.08918452035,0.0,3.20568,2.88350452035
 03/16  05:00:00,56.0226976151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,96.4878324864,7.85500683513,32.0816374899,0.0,15.863942322,29.818365,7.63322434635,1.54394570385,3.20568,2.8835986425
 03/16  07:00:00,153.179392582,7.85500683513,31.0979422243,0.0,80.527626,29.818365,6.50196592231,0.409542632633,3.20568,2.88674328968
 03/16  08:00:00,210.177538902,8.69464735811,43.3513454815,0.0,80.527626,75.0917375,32.7193666616,0.0116868378436,24.0426,8.66507982374
 03/16  09:00:00,224.255922948,9.50740466023,56.5867178045,0.0,80.527626,75.0917375,38.5531240921,0.0,24.0426,14.5105240921
 03/16  10:00:00,237.84328981,10.3527670563,65.2993318257,0.0,80.527626,79.0911225,46.5778249563,0.0,32.0568,14.5210249563
 03/16  11:00:00,251.343347594,11.5205965398,76.9094565223,0.0,80.527626,79.0911225,49.5069610974,0.0,32.0568,17.4501610974
 03/16  12:00:00,257.188735773,13.1824998142,81.7913906472,0.0,80.527626,79.0911225,49.5387900695,0.00259247399429,32.0568,17.4793975955
 03/16  13:00:00,250.475439081,14.1488915549,78.1138074271,0.0,80.527626,75.0917375,36.4672517047,0.025634528036,16.0284,20.4132171766
 03/16  14:00:00,256.021218702,14.9727615466,82.8365104615,0.0,80.527626,75.0917375,30.546488609,0.00500697911729,16.0284,14.5130816298
 03/16  15:00:00,257.0481611,15.6205945683,85.2109006616,0.0,80.527626,73.092045,17.7601603886,0.0284475375375,3.20568,14.526032851
 03/16  16:00:00,239.697772167,11.4168565881,72.0783025067,0.0,80.527626,73.092045,6.10847709101,0.0160693021279,3.20568,2.88672778889
 03/16  17:00:00,179.240288181,9.01038953353,57.3171318258,0.0,80.527626,29.818365,6.092366545,0.0,3.20568,2.886686545
 03/16  18:00:00,173.021241003,8.53879937152,51.6039157959,0.0,80.527626,29.818365,8.97021664686,0.0,3.20568,5.76453664686
 03/16  19:00:00,176.59897035,8.21125374174,46.7401655378,0.0,80.527626,29.818365,8.97819498558,0.0,3.20568,5.77251498558
 03/16  20:00:00,174.040133642,8.02203349748,44.3878961392,0.0,80.527626,29.818365,8.97427829891,0.0,3.20568,5.76859829891
 03/16  21:00:00,56.0060265713,0.0,0.0,0.0,15.863942322,29.242365,8.97374308652,0.0,3.20568,5.76806308652
 03/16  22:00:00,55.8044279719,0.0,0.0,0.0,15.863942322,29.242365,6.09372278335,0.0,3.20568,2.88804278335
 03/16  23:00:00,56.4956689491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  24:00:00,55.7888232887,0.0,0.0,0.0,15.863942322,29.242365,6.08926514092,0.0,3.20568,2.88358514092
 03/17  01:00:00,55.7894035894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.7917269744,0.0,0.0,0.0,15.863942322,29.242365,6.08925681262,0.0,3.20568,2.88357681262
 03/17  03:00:00,55.7948562486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,57.1439666359,0.0,0.0,0.0,15.863942322,29.242365,6.08924871287,0.0,3.20568,2.88356871287
 03/17  05:00:00,56.9584355004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,102.314545481,7.86266368825,37.4203136698,0.0,15.863942322,29.818365,6.39256758087,0.303248414187,3.20568,2.88363916668
 03/17  07:00:00,156.407617427,7.85500683513,34.2874582659,0.0,80.527626,29.818365,6.09231218222,0.0,3.20568,2.88663218222
 03/17  08:00:00,212.07614847,8.96458909608,44.9779182925,0.0,80.527626,75.0917375,32.717291063,0.00959757595888,24.0426,8.66509348703
 03/17  09:00:00,222.526203868,9.64555231151,54.7288881435,0.0,80.527626,75.0917375,38.551783684,0.0,24.0426,14.509183684
 03/17  10:00:00,233.080345249,10.1928656138,60.7214565726,0.0,80.527626,79.0911225,46.5770531744,0.0,32.0568,14.5202531744
 03/17  11:00:00,245.417994665,10.9915125874,71.5424792103,0.0,80.527626,79.0911225,49.5072035841,0.0,32.0568,17.4504035841
 03/17  12:00:00,259.367155649,12.4294985776,84.7285431251,0.0,80.527626,79.0911225,49.5362200979,0.0,32.0568,17.4794200979
 03/17  13:00:00,261.34041968,13.9759808414,89.1353971503,0.0,80.527626,75.0917375,36.4635618639,0.0247843025601,16.0284,20.4103775613
 03/17  14:00:00,273.624165492,17.717495371,97.6746187064,0.0,80.527626,75.0917375,30.5538310103,0.0125957157799,16.0284,14.5128352945
 03/17  15:00:00,277.974683096,19.6367972446,102.1023292,0.0,80.527626,73.092045,17.7685299342,0.0372578467977,3.20568,14.5255920874
 03/17  16:00:00,260.975941965,14.7650388802,89.973692715,0.0,80.527626,73.092045,6.11518135917,0.0227882846795,3.20568,2.88671307449
 03/17  17:00:00,200.189497397,11.3467195834,75.8912683916,0.0,80.527626,29.818365,6.09378930837,0.00144274356121,3.20568,2.88666656481
 03/17  18:00:00,190.774079382,10.0809375409,67.763765734,0.0,80.527626,29.818365,8.9701308569,0.0,3.20568,5.7644508569
 03/17  19:00:00,186.118770364,8.92121774136,55.7823513929,0.0,80.527626,29.818365,8.97806495973,0.0,3.20568,5.77238495973
 03/17  20:00:00,176.530202047,8.41906527757,46.7367434188,0.0,80.527626,29.818365,8.97413644144,0.0,3.20568,5.76845644144
 03/17  21:00:00,55.7958873285,0.0,0.0,0.0,15.863942322,29.242365,8.97358069756,0.0,3.20568,5.76790069756
 03/17  22:00:00,55.7830293118,0.0,0.0,0.0,15.863942322,29.242365,6.09364845703,0.0,3.20568,2.88796845703
 03/17  23:00:00,56.4735674586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.7605196984,0.0,0.0,0.0,15.863942322,29.242365,6.08919722875,0.0,3.20568,2.88351722875
 03/18  01:00:00,55.7534046522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.7481120235,0.0,0.0,0.0,15.863942322,29.242365,6.08805166283,0.0,3.20568,2.88237166283
 03/18  03:00:00,55.7450834598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,56.0004716523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.9827346522,0.0,0.0,0.0,15.863942322,29.242365,6.08805986703,0.0,3.20568,2.88237986703
 03/18  06:00:00,55.9602421435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,48.7148098529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.3252623075,0.0,0.0,0.0,15.863942322,29.242365,6.08793936931,0.0,3.20568,2.88225936931
 03/18  09:00:00,47.3813074552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.4108904184,0.0,0.0,0.0,15.863942322,29.242365,6.08919932365,0.0,3.20568,2.88351932365
 03/18  11:00:00,48.1000926453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.4189804021,0.0,0.0,0.0,15.863942322,29.242365,6.08918645917,0.0,3.20568,2.88350645917
 03/18  13:00:00,47.4519193491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,50.598633371,0.263679219903,2.88778157836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,60.0859967673,1.18614963178,11.4806783323,0.0,15.863942322,29.242365,6.08805085705,0.0,3.20568,2.88237085705
 03/18  16:00:00,58.7984968778,1.13151325029,10.3187649196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,61.9694337905,1.55073133328,13.1164828264,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.2620917857,0.0,0.0,0.0,15.863942322,29.242365,6.08805796575,0.0,3.20568,2.88237796575
 03/18  19:00:00,56.0182249983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9507997531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.7796638556,0.0,0.0,0.0,15.863942322,29.242365,6.08793719032,0.0,3.20568,2.88225719032
 03/18  22:00:00,55.5803147913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.263720952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.5510193054,0.0,0.0,0.0,15.863942322,29.242365,6.08794496323,0.0,3.20568,2.88226496323
 03/19  01:00:00,55.5451898996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.5401941559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.5362177999,0.0,0.0,0.0,15.863942322,29.242365,6.08794800187,0.0,3.20568,2.88226800187
 03/19  04:00:00,55.7471243009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.7307349299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.7285237511,0.0,0.0,0.0,15.863942322,29.242365,6.0879516907,0.0,3.20568,2.8822716907
 03/19  07:00:00,48.5213976163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.1312191698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.1961126922,0.0,0.0,0.0,15.863942322,29.242365,6.08921108202,0.0,3.20568,2.88353108202
 03/19  10:00:00,47.231181209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,47.9256859538,0.0,0.0,0.0,15.863942322,29.242365,6.08919311871,0.0,3.20568,2.88351311871
 03/19  12:00:00,47.241183064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.2882109809,0.0,0.0,0.0,15.863942322,29.242365,6.0891751985,0.0,3.20568,2.8834951985
 03/19  14:00:00,47.3133993091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.3096775584,0.0,0.0,0.0,15.863942322,29.242365,6.08803007628,0.0,3.20568,2.88235007628
 03/19  16:00:00,47.2129439959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,47.2124899996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,47.2016165563,0.0,0.0,0.0,15.863942322,29.242365,6.08803316924,0.0,3.20568,2.88235316924
 03/19  19:00:00,55.9734187413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.9073253568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.7467407182,0.0,0.0,0.0,15.863942322,29.242365,6.08803626508,0.0,3.20568,2.88235626508
 03/19  22:00:00,55.5536879114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.2378486464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.5238245325,0.0,0.0,0.0,15.863942322,29.242365,6.08803936702,0.0,3.20568,2.88235936702
 03/20  01:00:00,55.5184010703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.5136047758,0.0,0.0,0.0,15.863942322,29.242365,6.08915485672,0.0,3.20568,2.88347485672
 03/20  03:00:00,55.5092823999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.7197999903,0.0,0.0,0.0,15.863942322,29.242365,6.08913175294,0.0,3.20568,2.88345175294
 03/20  05:00:00,55.7024673312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,64.6171405572,7.85500683513,0.0,0.0,15.863942322,29.818365,371.216215979,365.126917004,3.20568,2.88361897509
 03/20  07:00:00,122.297914903,7.85500683513,0.00346012702165,0.0,80.527626,29.818365,232.329993793,229.104313793,3.20568,0.02
 03/20  08:00:00,165.861488753,7.85500683513,0.00817499497168,0.0,80.527626,75.0917375,148.675541697,115.96746073,24.0426,8.66548096724
 03/20  09:00:00,165.756582085,7.85500683513,0.00362134555079,0.0,80.527626,75.0917375,116.623232362,78.0720604627,24.0426,14.5085718994
 03/20  10:00:00,169.808579268,7.92402278136,0.00204980606713,0.0,80.527626,79.0911225,116.516037725,69.9412497898,32.0568,14.5179879353
 03/20  11:00:00,170.932951021,8.35914125638,0.0,0.0,80.527626,79.0911225,88.5772982463,39.0654916489,32.0568,17.4550065974
 03/20  12:00:00,170.629636894,8.79169390008,0.0,0.0,80.527626,79.0911225,75.6697223685,23.2184199971,32.0568,20.3945023714
 03/20  13:00:00,167.099138775,9.24938600356,0.0,0.0,80.527626,75.0917375,59.6938888036,26.172463544,16.0284,17.4930252596
 03/20  14:00:00,168.366674652,9.99275790254,0.524093388905,0.0,80.527626,75.0917375,48.3814333492,17.8416254895,16.0284,14.5114078597
 03/20  15:00:00,167.109023047,10.5286929978,0.755759774267,0.0,80.527626,73.092045,38.7389286443,21.0100977303,3.20568,14.523150914
 03/20  16:00:00,164.278317793,8.57334391698,0.0,0.0,80.527626,73.092045,28.708719939,22.6162630398,3.20568,2.88677689919
 03/20  17:00:00,120.31896295,7.89676160263,0.0,0.0,80.527626,29.818365,29.0622670086,22.9698697439,3.20568,2.88671726471
 03/20  18:00:00,120.276683323,7.85500683513,0.0,0.0,80.527626,29.818365,42.9920310761,34.0221644877,3.20568,5.76418658842
 03/20  19:00:00,129.088907321,7.85500683513,0.0,0.0,80.527626,29.818365,71.4528383006,62.4755466119,3.20568,5.77161168873
 03/20  20:00:00,129.13179401,7.85500683513,0.0,0.0,80.527626,29.818365,105.668627534,96.6951121333,3.20568,5.76783540065
 03/20  21:00:00,55.5763683601,0.0,0.0,0.0,15.863942322,29.242365,8.97361393347,0.0,3.20568,5.76793393347
 03/20  22:00:00,55.4507764894,0.0,0.0,0.0,15.863942322,29.242365,6.09363779597,0.0,3.20568,2.88795779597
 03/20  23:00:00,56.2184114512,0.0,0.0,0.0,15.863942322,29.242365,6.09182354959,0.0,3.20568,2.88614354959
 03/20  24:00:00,55.4672289012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.4697727452,0.0,0.0,0.0,15.863942322,29.242365,6.0892034693,0.0,3.20568,2.8835234693
 03/21  02:00:00,55.4623477219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.4535195069,0.0,0.0,0.0,15.863942322,29.242365,6.08917507042,0.0,3.20568,2.88349507042
 03/21  04:00:00,56.5068806354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.3327756487,0.0,0.0,0.0,15.863942322,29.242365,6.08914678634,0.0,3.20568,2.88346678634
 03/21  06:00:00,65.364779894,7.85500683513,0.0,0.0,15.863942322,29.818365,423.95210314,420.72642314,3.20568,0.02
 03/21  07:00:00,122.521369991,7.85500683513,0.00399636836195,0.0,80.527626,29.818365,319.344932296,313.252734119,3.20568,2.88651817664
 03/21  08:00:00,166.013032039,7.85500683513,0.0166194920377,0.0,80.527626,75.0917375,164.784798239,132.077040388,24.0426,8.66515785056
 03/21  09:00:00,165.708547259,7.85500683513,0.00762574627052,0.0,80.527626,75.0917375,89.2399957865,50.689507352,24.0426,14.5078884346
 03/21  10:00:00,169.829541925,7.87818643062,0.116654953841,0.0,80.527626,79.0911225,73.4809316234,26.9056933205,32.0568,14.5184383029
 03/21  11:00:00,173.034770894,8.36675283488,2.10317387249,0.0,80.527626,79.0911225,50.6672704359,1.16361315259,32.0568,17.4468572833
 03/21  12:00:00,175.908262973,8.9530873778,5.07957335448,0.0,80.527626,79.0911225,49.5313508778,0.0,32.0568,17.4745508778
 03/21  13:00:00,175.64177362,9.81690795759,7.91443120457,0.0,80.527626,75.0917375,43.3325296733,6.8945475045,16.0284,20.4095821688
 03/21  14:00:00,181.49209894,11.0386007676,12.5298248169,0.0,80.527626,75.0917375,34.5826271371,4.04285624346,16.0284,14.5113708937
 03/21  15:00:00,185.982404395,12.1078446491,17.9580720685,0.0,80.527626,73.092045,21.5572210381,3.82745014462,3.20568,14.5240908935
 03/21  16:00:00,178.84788089,9.67904902447,13.3660642362,0.0,80.527626,73.092045,8.89657150914,2.80413819486,3.20568,2.88675331428
 03/21  17:00:00,130.453935855,8.27946473704,9.65981664596,0.0,80.527626,29.818365,10.2371638845,4.14497021192,3.20568,2.88651367257
 03/21  18:00:00,126.3670154,7.931505887,5.94642860614,0.0,80.527626,29.818365,16.311234862,10.2131094208,3.20568,2.89244544119
 03/21  19:00:00,128.681913501,7.85500683513,1.22512684546,0.0,80.527626,29.818365,30.0238809587,21.0464983487,3.20568,5.77170261003
 03/21  20:00:00,128.872540152,7.85500683513,0.0,0.0,80.527626,29.818365,43.4684849426,34.4947063505,3.20568,5.76809859212
 03/21  21:00:00,55.4821881591,0.0,0.0,0.0,15.863942322,29.242365,8.97315774206,0.0,3.20568,5.76747774206
 03/21  22:00:00,55.5063513549,0.0,0.0,0.0,15.863942322,29.242365,6.09366771007,0.0,3.20568,2.88798771007
 03/21  23:00:00,56.254155665,0.0,0.0,0.0,15.863942322,29.242365,6.09172513097,0.0,3.20568,2.88604513097
 03/21  24:00:00,55.5157715519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.514267146,0.0,0.0,0.0,15.863942322,29.242365,6.08929124016,0.0,3.20568,2.88361124016
 03/22  02:00:00,55.5045045555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.4947882766,0.0,0.0,0.0,15.863942322,29.242365,6.08925747432,0.0,3.20568,2.88357747432
 03/22  04:00:00,55.6994120412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.6767077,0.0,0.0,0.0,15.863942322,29.242365,6.08922384546,0.0,3.20568,2.88354384546
 03/22  06:00:00,64.9599329718,7.85500683513,0.0,0.0,15.863942322,29.818365,349.118902977,345.893222977,3.20568,0.02
 03/22  07:00:00,121.078800864,7.85500683513,0.00145255827063,0.0,80.527626,29.818365,284.068687027,277.976354587,3.20568,2.88665244052
 03/22  08:00:00,166.01082402,7.85500683513,0.0151798804975,0.0,80.527626,75.0917375,157.31380613,124.607347744,24.0426,8.66385838615
 03/22  09:00:00,167.473686731,7.85720599083,1.76481671273,0.0,80.527626,75.0917375,65.0840546329,26.5328347368,24.0426,14.5086198961
 03/22  10:00:00,179.707551378,8.08455765718,9.6969049052,0.0,80.527626,79.0911225,51.0173029457,4.44274501864,32.0568,14.5177579271
 03/22  11:00:00,189.580344466,8.84597960239,18.0102811162,0.0,80.527626,79.0911225,49.5258028284,0.0180256891172,32.0568,17.4509771393
 03/22  12:00:00,199.33350271,9.97004096127,27.3214709648,0.0,80.527626,79.0911225,49.5349875808,0.0,32.0568,17.4781875808
 03/22  13:00:00,203.385994546,11.6559352203,33.6520498698,0.0,80.527626,75.0917375,36.4670689809,0.0330901843739,16.0284,20.4055787966
 03/22  14:00:00,213.586274815,13.648745883,41.8433251965,0.0,80.527626,75.0917375,30.5388927416,0.0,16.0284,14.5104927416
 03/22  15:00:00,211.673683023,14.7176040736,40.8953125842,0.0,80.527626,73.092045,17.750539523,0.0226108469859,3.20568,14.522248676
 03/22  16:00:00,193.145578293,10.5263497788,26.7070812514,0.0,80.527626,73.092045,6.1111055257,0.0188218212798,3.20568,2.88660370442
 03/22  17:00:00,140.442673292,8.67893992397,19.1487537437,0.0,80.527626,29.818365,6.09238512963,0.0,3.20568,2.88670512963
 03/22  18:00:00,133.802638083,8.13695845583,13.0873769179,0.0,80.527626,29.818365,9.11072890213,0.140825255457,3.20568,5.76422364667
 03/22  19:00:00,134.377002173,7.88327393176,6.59215304371,0.0,80.527626,29.818365,16.3998174566,7.42283814575,3.20568,5.77129931088
 03/22  20:00:00,131.685782239,7.85500683513,2.56890407873,0.0,80.527626,29.818365,21.9811195837,15.8816995827,3.20568,2.89374000101
 03/22  21:00:00,55.6884629803,0.0,0.0,0.0,15.863942322,29.242365,8.9741139233,0.0,3.20568,5.7684339233
 03/22  22:00:00,55.544753543,0.0,0.0,0.0,15.863942322,29.242365,6.09334188355,0.0,3.20568,2.88766188355
 03/22  23:00:00,56.2813406199,0.0,0.0,0.0,15.863942322,29.242365,6.09158505892,0.0,3.20568,2.88590505892
 03/22  24:00:00,55.5583161112,0.0,0.0,0.0,15.863942322,29.242365,6.0892138355,0.0,3.20568,2.8835338355
 03/23  01:00:00,55.5611953313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.5556112164,0.0,0.0,0.0,15.863942322,29.242365,6.08917323187,0.0,3.20568,2.88349323187
 03/23  03:00:00,55.5473966076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.7543632666,0.0,0.0,0.0,15.863942322,29.242365,6.0891343248,0.0,3.20568,2.8834543248
 03/23  05:00:00,55.73444512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.4290486968,7.85500683513,0.0,0.0,15.863942322,29.818365,205.94389728,199.854612866,3.20568,2.88360441371
 03/23  07:00:00,120.79007038,7.85500683513,0.00146663464939,0.0,80.527626,29.818365,213.740665684,207.648463182,3.20568,2.88652250187
 03/23  08:00:00,165.721841774,7.85500683513,0.0112460184791,0.0,80.527626,75.0917375,91.103227839,61.2771333036,24.0426,5.78349453537
 03/23  09:00:00,170.405792584,7.89992847214,4.63361136895,0.0,80.527626,75.0917375,51.3556240133,12.8045334799,24.0426,14.5084905335
 03/23  10:00:00,183.910124534,8.44962230512,13.5142211365,0.0,80.527626,79.0911225,47.2216136971,0.648458707437,32.0568,14.5163549897
 03/23  11:00:00,196.598779636,9.39923935117,24.4440565029,0.0,80.527626,79.0911225,49.5279414246,0.0185252450482,32.0568,17.4526161795
 03/23  12:00:00,207.495992641,10.5850430175,34.8411917649,0.0,80.527626,79.0911225,49.5363620692,0.0,32.0568,17.4795620692
 03/23  13:00:00,210.639348371,12.0953290179,40.4349087838,0.0,80.527626,75.0917375,36.4642843306,0.033538880234,16.0284,20.4023454503
 03/23  14:00:00,216.50458633,13.3125297461,45.0785954672,0.0,80.527626,75.0917375,30.5378008458,0.0,16.0284,14.5094008458
 03/23  15:00:00,217.133236109,14.685474985,46.3645567285,0.0,80.527626,73.092045,17.7505504475,0.0220136454196,3.20568,14.5228568021
 03/23  16:00:00,203.71007601,11.3296238336,36.4217300411,0.0,80.527626,73.092045,6.10769356766,0.015383415737,3.20568,2.88663015192
 03/23  17:00:00,146.616836331,8.91098189413,25.0459263533,0.0,80.527626,29.818365,6.09223059119,0.0,3.20568,2.88655059119
 03/23  18:00:00,139.618202572,8.28857675735,18.7020139014,0.0,80.527626,29.818365,8.96961035548,0.0,3.20568,5.76393035548
 03/23  19:00:00,141.464314763,7.95100348276,13.5249945227,0.0,80.527626,29.818365,8.97726681123,0.0,3.20568,5.77158681123
 03/23  20:00:00,139.981948261,7.85582755117,10.764975062,0.0,80.527626,29.818365,9.62224285894,0.648978977309,3.20568,5.76758388163
 03/23  21:00:00,55.793632193,0.0,0.0,0.0,15.863942322,29.242365,6.09992939144,0.0,3.20568,2.89424939144
 03/23  22:00:00,55.6481838417,0.0,0.0,0.0,15.863942322,29.242365,6.09347859161,0.0,3.20568,2.88779859161
 03/23  23:00:00,56.3913863562,0.0,0.0,0.0,15.863942322,29.242365,6.09172108375,0.0,3.20568,2.88604108375
 03/23  24:00:00,55.6842732394,0.0,0.0,0.0,15.863942322,29.242365,6.08916187006,0.0,3.20568,2.88348187006
 03/24  01:00:00,55.7012100572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.7097339213,0.0,0.0,0.0,15.863942322,29.242365,6.08911635815,0.0,3.20568,2.88343635815
 03/24  03:00:00,55.7163959963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,57.0017179423,0.0,0.0,0.0,15.863942322,29.242365,6.08926055225,0.0,3.20568,2.88358055225
 03/24  05:00:00,56.832415062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,89.8364108236,7.85500683513,25.0694300425,0.0,15.863942322,29.818365,9.22430761639,3.13509137354,3.20568,2.88353624285
 03/24  07:00:00,144.432560642,7.85500683513,23.8337032605,0.0,80.527626,29.818365,7.3662860284,1.27397727614,3.20568,2.88662875227
 03/24  08:00:00,196.863977576,8.20275353005,30.5830603428,0.0,80.527626,75.0917375,29.8339303659,0.00807103940456,24.0426,5.7832593265
 03/24  09:00:00,206.748295543,8.94560652993,39.6697065926,0.0,80.527626,75.0917375,38.5500001375,0.0,24.0426,14.5074001375
 03/24  10:00:00,220.013581922,9.40264421021,48.4562194558,0.0,80.527626,79.0911225,46.5728488418,0.0,32.0568,14.5160488418
 03/24  11:00:00,234.408675635,10.1163695849,61.415255282,0.0,80.527626,79.0911225,49.5081743133,0.0,32.0568,17.4513743133
 03/24  12:00:00,241.316491956,11.353663858,67.782311123,0.0,80.527626,79.0911225,49.5353491656,0.0,32.0568,17.4785491656
 03/24  13:00:00,243.584698323,13.328964347,72.0716571862,0.0,80.527626,75.0917375,36.4438577118,0.014076552677,16.0284,20.4013811591
 03/24  14:00:00,252.558874344,15.0109881293,79.3572414783,0.0,80.527626,75.0917375,30.5424243354,0.00378291911915,16.0284,14.5102414162
 03/24  15:00:00,254.17735836,16.3723370239,81.616785189,0.0,80.527626,73.092045,17.7564803637,0.0292383801752,3.20568,14.5215619835
 03/24  16:00:00,232.317552737,11.0622336074,65.078664824,0.0,80.527626,73.092045,6.10777212494,0.0154669924788,3.20568,2.88662513246
 03/24  17:00:00,169.740586418,8.789739147,48.0632517857,0.0,80.527626,29.818365,6.09239429818,0.0,3.20568,2.88671429818
 03/24  18:00:00,163.020756985,8.37026862616,41.8628373767,0.0,80.527626,29.818365,8.96982182477,0.0,3.20568,5.76414182477
 03/24  19:00:00,165.755171603,8.07572534394,37.7615314768,0.0,80.527626,29.818365,8.97680612806,0.0,3.20568,5.77112612806
 03/24  20:00:00,164.121324702,7.89850540086,34.8897109428,0.0,80.527626,29.818365,6.09932572804,0.0,3.20568,2.89364572804
 03/24  21:00:00,55.7737477374,0.0,0.0,0.0,15.863942322,29.242365,8.97388187704,0.0,3.20568,5.76820187704
 03/24  22:00:00,55.7746218821,0.0,0.0,0.0,15.863942322,29.242365,6.09307985456,0.0,3.20568,2.88739985456
 03/24  23:00:00,56.4719945076,0.0,0.0,0.0,15.863942322,29.242365,6.09148572046,0.0,3.20568,2.88580572046
 03/24  24:00:00,55.7672391999,0.0,0.0,0.0,15.863942322,29.242365,6.08911663889,0.0,3.20568,2.88343663889
 03/25  01:00:00,55.7696101891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.7737056276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.779413771,0.0,0.0,0.0,15.863942322,29.242365,6.08763419334,0.0,3.20568,2.88195419334
 03/25  04:00:00,56.0571796781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,56.0487923033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,56.0336168664,0.0,0.0,0.0,15.863942322,29.242365,6.08800271115,0.0,3.20568,2.88232271115
 03/25  07:00:00,47.3598257807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.3664386931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.4018317662,0.0,0.0,0.0,15.863942322,29.242365,6.08921770668,0.0,3.20568,2.88353770668
 03/25  10:00:00,47.4083373007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,48.0938005191,0.0,0.0,0.0,15.863942322,29.242365,6.08916803682,0.0,3.20568,2.88348803682
 03/25  12:00:00,47.4243874909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.476834193,0.0,0.0,0.0,15.863942322,29.242365,6.08800506729,0.0,3.20568,2.88232506729
 03/25  14:00:00,47.4985200827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.5045017482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,58.2931963463,0.790766421187,10.0763772341,0.0,15.863942322,29.242365,6.08802242569,0.0,3.20568,2.88234242569
 03/25  17:00:00,47.4074415793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.3605866127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,54.7314879491,0.0,0.0,0.0,15.863942322,29.242365,6.08795439403,0.0,3.20568,2.88227439403
 03/25  20:00:00,56.121914567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.9652586636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.74235069,0.0,0.0,0.0,15.863942322,29.242365,6.08792904537,0.0,3.20568,2.88224904537
 03/25  23:00:00,56.4018921166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.7090655956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.703383768,0.0,0.0,0.0,15.863942322,29.242365,6.08790105281,0.0,3.20568,2.88222105281
 03/26  02:00:00,55.69794243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.6931595392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.9352204932,0.0,0.0,0.0,15.863942322,29.242365,6.08799789291,0.0,3.20568,2.88231789291
 03/26  05:00:00,55.9151855334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.8930672458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,47.2120365663,0.0,0.0,0.0,15.863942322,29.242365,6.08796796154,0.0,3.20568,2.88228796154
 03/26  08:00:00,47.1863536732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.1884138406,0.0,0.0,0.0,15.863942322,29.242365,6.08909235435,0.0,3.20568,2.88341235435
 03/26  10:00:00,47.1715290492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,47.8270443311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.1301473441,0.0,0.0,0.0,15.863942322,29.242365,6.08922483246,0.0,3.20568,2.88354483246
 03/26  13:00:00,47.1716924406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.1865383259,0.0,0.0,0.0,15.863942322,29.242365,6.08793024784,0.0,3.20568,2.88225024784
 03/26  15:00:00,47.1729056716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.0739332312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,47.0763453645,0.0,0.0,0.0,15.863942322,29.242365,6.08790006814,0.0,3.20568,2.88222006814
 03/26  18:00:00,47.0790200459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,54.4429271602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.8527236005,0.0,0.0,0.0,15.863942322,29.242365,6.08799617072,0.0,3.20568,2.88231617072
 03/26  21:00:00,55.7242073278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.5399209344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2254269121,0.0,0.0,0.0,15.863942322,29.242365,6.08796586473,0.0,3.20568,2.88228586473
 03/26  24:00:00,55.5318271202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.5382265021,0.0,0.0,0.0,15.863942322,29.242365,6.08922371749,0.0,3.20568,2.88354371749
 03/27  02:00:00,55.5467504692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.5553385069,0.0,0.0,0.0,15.863942322,29.242365,6.08916281307,0.0,3.20568,2.88348281307
 03/27  04:00:00,55.7885168404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.7858093784,0.0,0.0,0.0,15.863942322,29.242365,6.08910205028,0.0,3.20568,2.88342205028
 03/27  06:00:00,64.8643467034,7.85500683513,0.604378384509,0.0,15.863942322,29.818365,92.4195258106,89.1938458106,3.20568,0.02
 03/27  07:00:00,120.437265628,7.85500683513,0.0,0.0,80.527626,29.818365,85.6761825886,79.5839638274,3.20568,2.88653876115
 03/27  08:00:00,165.654864269,7.85500683513,0.00483027448717,0.0,80.527626,75.0917375,79.9000863118,47.1943196449,24.0426,8.66316666694
 03/27  09:00:00,165.671787313,7.85500683513,0.0034745421683,0.0,80.527626,75.0917375,72.5073034593,36.8563656475,24.0426,11.6083378118
 03/27  10:00:00,171.220552448,7.86074703983,1.52366577028,0.0,80.527626,79.0911225,71.3925268241,24.8211174746,32.0568,14.5146093495
 03/27  11:00:00,175.281704857,7.88504614526,4.80753203499,0.0,80.527626,79.0911225,50.4884698083,0.980515609228,32.0568,17.4511541991
 03/27  12:00:00,177.197762819,8.10556290288,7.18402360785,0.0,80.527626,79.0911225,49.5340446067,0.0,32.0568,17.4772446067
 03/27  13:00:00,176.292200942,8.49778347003,9.85413360351,0.0,80.527626,75.0917375,39.0856393129,2.6597649003,16.0284,20.3974744126
 03/27  14:00:00,178.317193591,8.7915329982,11.5800764439,0.0,80.527626,75.0917375,32.155286998,1.61850988169,16.0284,14.5083771163
 03/27  15:00:00,177.708524374,8.98444837079,12.7939015266,0.0,80.527626,73.092045,21.4291366319,3.70235703092,3.20568,14.521099601
 03/27  16:00:00,175.067067494,7.87058374783,11.37568338,0.0,80.527626,73.092045,9.23316524709,3.14110852565,3.20568,2.88637672145
 03/27  17:00:00,132.039689905,7.85500683513,11.6423947536,0.0,80.527626,29.818365,9.41232907614,3.32020320988,3.20568,2.88644586626
 03/27  18:00:00,132.355194825,7.85500683513,11.9533450211,0.0,80.527626,29.818365,10.0311383182,3.93349792991,3.20568,2.89196038829
 03/27  19:00:00,139.490154644,7.85500683513,11.6913959741,0.0,80.527626,29.818365,17.8914612572,6.03885848232,3.20568,8.64692277487
 03/27  20:00:00,139.999516426,7.85500683513,10.7952301317,0.0,80.527626,29.818365,14.6925031853,8.59290582487,3.20568,2.89391736044
 03/27  21:00:00,55.7664700879,0.0,0.0,0.0,15.863942322,29.242365,8.97329230773,0.0,3.20568,5.76761230773
 03/27  22:00:00,55.6103486279,0.0,0.0,0.0,15.863942322,29.242365,6.09320839002,0.0,3.20568,2.88752839002
 03/27  23:00:00,56.3451436166,0.0,0.0,0.0,15.863942322,29.242365,6.09166407752,0.0,3.20568,2.88598407752
 03/27  24:00:00,55.6402725014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.6504202217,0.0,0.0,0.0,15.863942322,29.242365,6.08923802638,0.0,3.20568,2.88355802638
 03/28  02:00:00,55.6560986274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.6624519154,0.0,0.0,0.0,15.863942322,29.242365,6.08917146388,0.0,3.20568,2.88349146388
 03/28  04:00:00,56.8943306881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.7248566333,0.0,0.0,0.0,15.863942322,29.242365,6.08910505933,0.0,3.20568,2.88342505933
 03/28  06:00:00,80.7578684943,7.85500683513,16.0561526876,0.0,15.863942322,29.818365,38.7435401346,35.5178601346,3.20568,0.02
 03/28  07:00:00,134.425470202,7.85500683513,13.8987475092,0.0,80.527626,29.818365,24.1862119008,18.0939169707,3.20568,2.88661493016
 03/28  08:00:00,180.858131502,7.86443863679,15.0215147519,0.0,80.527626,75.0917375,39.404376069,6.69878359106,24.0426,8.66299247796
 03/28  09:00:00,184.952372008,8.13303569285,18.8066410681,0.0,80.527626,75.0917375,43.2812078514,4.73417502679,24.0426,14.5044328246
 03/28  10:00:00,194.947352457,8.63359127685,24.2764616256,0.0,80.527626,79.0911225,46.9069335788,0.336615772913,32.0568,14.5135178058
 03/28  11:00:00,207.659189272,9.26023387261,35.588374035,0.0,80.527626,79.0911225,49.520970603,0.0203708438342,32.0568,17.4437997592
 03/28  12:00:00,221.337668125,9.91554531534,49.2741935595,0.0,80.527626,79.0911225,49.5233439593,0.0,32.0568,17.4665439593
 03/28  13:00:00,226.039348981,10.6476571905,57.2244983064,0.0,80.527626,75.0917375,33.548950289,0.0332323651404,16.0284,17.4873179239
 03/28  14:00:00,238.218766503,12.2684686374,67.7755825076,0.0,80.527626,75.0917375,30.5360781836,0.0,16.0284,14.5076781836
 03/28  15:00:00,236.031842634,12.9936264225,66.870834907,0.0,80.527626,73.092045,17.7459670625,0.022391887482,3.20568,14.517895175
 03/28  16:00:00,218.855900511,9.97571339354,52.7265376011,0.0,80.527626,73.092045,6.10776406556,0.0157318496628,3.20568,2.8863522159
 03/28  17:00:00,159.046370294,8.38050477167,37.8752329567,0.0,80.527626,29.818365,6.09209754917,0.0,3.20568,2.88641754917
 03/28  18:00:00,151.506523729,8.07458097145,30.7023146784,0.0,80.527626,29.818365,8.96976599419,0.0,3.20568,5.76408599419
 03/28  19:00:00,151.255074734,7.86988569956,23.557788033,0.0,80.527626,29.818365,9.01343127697,0.0362518515555,3.20568,5.77149942541
 03/28  20:00:00,147.247471859,7.85500683513,18.1787630507,0.0,80.527626,29.818365,10.9856568189,2.01255647201,3.20568,5.76742034687
 03/28  21:00:00,55.6625368808,0.0,0.0,0.0,15.863942322,29.242365,6.09908815878,0.0,3.20568,2.89340815878
 03/28  22:00:00,55.6631715723,0.0,0.0,0.0,15.863942322,29.242365,6.09340673866,0.0,3.20568,2.88772673866
 03/28  23:00:00,56.365630537,0.0,0.0,0.0,15.863942322,29.242365,6.09164402394,0.0,3.20568,2.88596402394
 03/28  24:00:00,55.661307,0.0,0.0,0.0,15.863942322,29.242365,6.08909263661,0.0,3.20568,2.88341263661
 03/29  01:00:00,55.6621405617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.6640259644,0.0,0.0,0.0,15.863942322,29.242365,6.08920534722,0.0,3.20568,2.88352534722
 03/29  03:00:00,55.6671829976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.9153428596,0.0,0.0,0.0,15.863942322,29.242365,6.08913320669,0.0,3.20568,2.88345320669
 03/29  05:00:00,55.9076613119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,76.9073094529,7.85500683513,12.620350688,0.0,15.863942322,29.818365,39.1681816917,33.0791205109,3.20568,2.8833811808
 03/29  07:00:00,130.27323289,7.85500683513,9.7708064499,0.0,80.527626,29.818365,27.2765237648,21.1844473521,3.20568,2.88639641266
 03/29  08:00:00,175.627087501,7.86794616984,9.81874297016,0.0,80.527626,75.0917375,41.2036832935,11.3785348792,24.0426,5.78254841431
 03/29  09:00:00,179.500114894,8.19904637553,13.3243481616,0.0,80.527626,75.0917375,48.8895446775,10.3420779557,24.0426,14.5048667217
 03/29  10:00:00,188.515896078,8.61768512208,17.9003729296,0.0,80.527626,79.0911225,53.0966309903,6.52624127559,32.0568,14.5135897147
