Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  11:00:00,194.422133408,8.94308178335,22.7464072561,0.0,80.527626,79.0911225,49.5010079541,0.0,32.0568,17.4442079541
 03/29  12:00:00,198.710409503,9.1903598517,27.4524584436,0.0,80.527626,79.0911225,49.5252594735,0.0,32.0568,17.4684594735
 03/29  13:00:00,200.411411115,9.49361459141,32.8264182886,0.0,80.527626,75.0917375,35.6301670694,0.0380335856225,16.0284,19.5637334838
 03/29  14:00:00,207.418440164,9.84342581544,39.4657825987,0.0,80.527626,75.0917375,28.4709171049,0.0,16.0284,12.4425171049
 03/29  15:00:00,213.377712811,10.1706956943,47.0785543824,0.0,80.527626,73.092045,18.4352486353,0.0,3.20568,15.2295686353
 03/29  16:00:00,206.711050296,8.59930252404,42.0317668991,0.0,80.527626,73.092045,5.40489626311,0.0160747577645,3.20568,2.18314150534
 03/29  17:00:00,155.442302744,7.85780819629,34.8277245725,0.0,80.527626,29.818365,6.09219371037,0.0,3.20568,2.88651371037
 03/29  18:00:00,152.169157469,7.85500683513,31.5796887505,0.0,80.527626,29.818365,8.96900977753,0.0,3.20568,5.76332977753
 03/29  19:00:00,156.370457616,7.85500683513,28.4056983274,0.0,80.527626,29.818365,8.97600862968,0.0,3.20568,5.77032862968
 03/29  20:00:00,155.812172583,7.85500683513,26.4553588195,0.0,80.527626,29.818365,8.97291773362,0.0,3.20568,5.76723773362
 03/29  21:00:00,55.8965034895,0.0,0.0,0.0,15.863942322,29.242365,8.97266608568,0.0,3.20568,5.76698608568
 03/29  22:00:00,55.7335979838,0.0,0.0,0.0,15.863942322,29.242365,6.09328733901,0.0,3.20568,2.88760733901
 03/29  23:00:00,56.4436809144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.7452458284,0.0,0.0,0.0,15.863942322,29.242365,6.08910368883,0.0,3.20568,2.88342368883
 03/30  01:00:00,55.7498073794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.7554819337,0.0,0.0,0.0,15.863942322,29.242365,6.08921062288,0.0,3.20568,2.88353062288
 03/30  03:00:00,55.7627668003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,56.0425413246,0.0,0.0,0.0,15.863942322,29.242365,6.0891327339,0.0,3.20568,2.8834527339
 03/30  05:00:00,56.0362227042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,103.566800936,7.85500683513,40.5456181452,0.0,15.863942322,29.818365,8.3912497595,2.30219479116,3.20568,2.88337496834
 03/30  07:00:00,159.661743656,7.85500683513,38.9517176157,0.0,80.527626,29.818365,6.78485290326,0.692612469307,3.20568,2.88656043395
 03/30  08:00:00,217.896049982,8.64746505531,51.093792078,0.0,80.527626,75.0917375,29.8365599904,0.0117002122028,24.0426,5.78225977819
 03/30  09:00:00,225.045501509,9.3244887686,57.5605514943,0.0,80.527626,75.0917375,38.5457709316,0.0,24.0426,14.5031709316
 03/30  10:00:00,239.637515362,9.97209921143,67.4901039236,0.0,80.527626,79.0911225,46.56938355,0.0,32.0568,14.51258355
 03/30  11:00:00,259.979896657,10.9264128679,86.1591207153,0.0,80.527626,79.0911225,49.4996237911,0.0,32.0568,17.4428237911
 03/30  12:00:00,267.274182005,11.5890728268,93.4855169833,0.0,80.527626,79.0911225,49.5245471347,0.0,32.0568,17.4677471347
 03/30  13:00:00,245.392148944,11.7771118825,75.4488820911,0.0,80.527626,75.0917375,33.5325223134,0.0161359565887,16.0284,17.4879863568
 03/30  14:00:00,238.89156892,11.941326409,68.797648919,0.0,80.527626,75.0917375,30.5344722524,0.0,16.0284,14.5060722524
 03/30  15:00:00,235.911669377,12.1405375335,67.6140855778,0.0,80.527626,73.092045,17.7467134219,0.0232658547468,3.20568,14.5177675671
 03/30  16:00:00,219.211430791,9.49477058177,53.5663366771,0.0,80.527626,73.092045,6.10797860497,0.015791340834,3.20568,2.88650726413
 03/30  17:00:00,163.239010238,8.19839927958,42.1678885996,0.0,80.527626,29.818365,6.09223810064,0.0,3.20568,2.88655810064
 03/30  18:00:00,159.829193139,7.98665292183,38.9755304257,0.0,80.527626,29.818365,8.9693268254,0.0,3.20568,5.7636468254
 03/30  19:00:00,162.77534516,7.86066779579,34.6724332066,0.0,80.527626,29.818365,8.97724994895,0.0,3.20568,5.77156994895
 03/30  20:00:00,159.174154612,7.85500683513,29.7849668178,0.0,80.527626,29.818365,8.97313546583,0.0,3.20568,5.76745546583
 03/30  21:00:00,55.9278651745,0.0,0.0,0.0,15.863942322,29.242365,6.09908640865,0.0,3.20568,2.89340640865
 03/30  22:00:00,55.7513795644,0.0,0.0,0.0,15.863942322,29.242365,6.09342888423,0.0,3.20568,2.88774888423
 03/30  23:00:00,56.4453059194,0.0,0.0,0.0,15.863942322,29.242365,6.09166382143,0.0,3.20568,2.88598382143
 03/30  24:00:00,55.7437154053,0.0,0.0,0.0,15.863942322,29.242365,6.08911560428,0.0,3.20568,2.88343560428
 03/31  01:00:00,55.7457875817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.750544594,0.0,0.0,0.0,15.863942322,29.242365,6.08901153797,0.0,3.20568,2.88333153797
 03/31  03:00:00,55.7569061352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,57.074836979,0.0,0.0,0.0,15.863942322,29.242365,6.08913209977,0.0,3.20568,2.88345209977
 03/31  05:00:00,56.8968716357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,92.0898940184,7.85500683513,28.692558314,0.0,15.863942322,29.818365,8.8102368613,2.72118830088,3.20568,2.88336856043
 03/31  07:00:00,146.848964288,7.85500683513,26.2135348947,0.0,80.527626,29.818365,7.22260413374,1.13057224012,3.20568,2.88635189362
 03/31  08:00:00,200.898400821,8.64777636035,34.1474929212,0.0,80.527626,75.0917375,29.8363027403,0.0114777368121,24.0426,5.78222500347
 03/31  09:00:00,211.307619673,9.55958179506,43.6015925219,0.0,80.527626,75.0917375,38.5458923675,0.0,24.0426,14.5032923675
 03/31  10:00:00,227.082888094,10.7769563392,54.1403073311,0.0,80.527626,79.0911225,46.5684627387,0.0,32.0568,14.5116627387
 03/31  11:00:00,238.515478962,12.136909883,63.4995437362,0.0,80.527626,79.0911225,49.4970069223,0.0,32.0568,17.4402069223
 03/31  12:00:00,247.057729513,13.8605989743,71.0107283219,0.0,80.527626,79.0911225,49.5267177225,0.00525793164556,32.0568,17.4646597909
 03/31  13:00:00,254.792564586,16.2415379133,80.3466350649,0.0,80.527626,75.0917375,33.543362798,0.0305802165464,16.0284,17.4843825815
 03/31  14:00:00,263.822968797,18.8900150789,86.7216970836,0.0,80.527626,75.0917375,30.5415514095,0.00784948486506,16.0284,14.5053019246
 03/31  15:00:00,263.231666976,20.651967496,86.3708041454,0.0,80.527626,73.092045,17.7573791612,0.0348164303889,3.20568,14.5168827309
 03/31  16:00:00,242.848833949,15.1947910538,71.4584946522,0.0,80.527626,73.092045,6.12530697253,0.0331127880181,3.20568,2.88651418451
 03/31  17:00:00,175.168031333,10.9967582806,51.2978510788,0.0,80.527626,29.818365,6.10134926333,0.00928276138555,3.20568,2.88638650195
 03/31  18:00:00,159.250393394,9.57225834144,36.9270176891,0.0,80.527626,29.818365,8.96886537876,0.0,3.20568,5.76318537876
 03/31  19:00:00,161.065384439,8.72317556946,32.4531555932,0.0,80.527626,29.818365,8.97612223698,0.0,3.20568,5.77044223698
 03/31  20:00:00,155.542606896,8.26215489616,25.9940915553,0.0,80.527626,29.818365,6.14655718972,0.047236976085,3.20568,2.89364021363
 03/31  21:00:00,55.6927928599,0.0,0.0,0.0,15.863942322,29.242365,8.97315471599,0.0,3.20568,5.76747471599
 03/31  22:00:00,55.7065459387,0.0,0.0,0.0,15.863942322,29.242365,6.09325959459,0.0,3.20568,2.88757959459
 03/31  23:00:00,56.4221342086,0.0,0.0,0.0,15.863942322,29.242365,6.09140308592,0.0,3.20568,2.88572308592
 03/31  24:00:00,55.7080260522,0.0,0.0,0.0,15.863942322,29.242365,6.089106384,0.0,3.20568,2.883426384
 04/01  01:00:00,55.6932015818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.6789047259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.6666747721,0.0,0.0,0.0,15.863942322,29.242365,6.08788372435,0.0,3.20568,2.88220372435
 04/01  04:00:00,55.8862559902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.8500736012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,54.3998933798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.1884784813,0.0,0.0,0.0,15.863942322,29.242365,6.08794783441,0.0,3.20568,2.88226783441
 04/01  08:00:00,47.2105836718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.25107829,0.0,0.0,0.0,15.863942322,29.242365,6.08909571919,0.0,3.20568,2.88341571919
 04/01  10:00:00,47.2792128952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.9798772376,0.0,0.0,0.0,15.863942322,29.242365,6.08919101237,0.0,3.20568,2.88351101237
 04/01  12:00:00,47.2958053772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.3527137729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,49.6767121357,0.240274439903,2.04194324584,0.0,15.863942322,29.242365,6.08795787731,0.0,3.20568,2.88227787731
 04/01  15:00:00,57.0770004999,1.05456329901,8.6086230694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,58.5630566194,1.23259841044,9.98992347576,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,60.3300730638,1.45934776293,11.5408865879,0.0,15.863942322,29.242365,6.08795941711,0.0,3.20568,2.88227941711
 04/01  18:00:00,56.2108070764,1.05435522825,7.84393572094,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,54.6582318076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,56.0315380356,0.0,0.0,0.0,15.863942322,29.242365,6.08796020957,0.0,3.20568,2.88228020957
 04/01  21:00:00,55.8595740048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6616863141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.3355391481,0.0,0.0,0.0,15.863942322,29.242365,6.08789911081,0.0,3.20568,2.88221911081
 04/01  24:00:00,55.6347464749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.6223345431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.6089802892,0.0,0.0,0.0,15.863942322,29.242365,6.08795829201,0.0,3.20568,2.88227829201
 04/02  03:00:00,55.5962549756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.8029192119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7617245574,0.0,0.0,0.0,15.863942322,29.242365,6.08789257941,0.0,3.20568,2.88221257941
 04/02  06:00:00,54.3241948651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.1439410543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.2020853857,0.0,0.0,0.0,15.863942322,29.242365,6.08909547441,0.0,3.20568,2.88341547441
 04/02  09:00:00,47.2666778916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.2974275939,0.0,0.0,0.0,15.863942322,29.242365,6.08918438112,0.0,3.20568,2.88350438112
 04/02  11:00:00,47.9997969686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.3282621585,0.0,0.0,0.0,15.863942322,29.242365,6.08908915273,0.0,3.20568,2.88340915273
 04/02  13:00:00,47.3873151358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,49.77911783,0.263588807062,2.1107871899,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,56.5741637848,1.05435522825,8.10794049963,0.0,15.863942322,29.242365,6.0879142277,0.0,3.20568,2.8822342277
 04/02  16:00:00,57.3269026592,1.14144793435,8.82410432273,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,57.7050158082,1.17363540685,9.19174033024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,50.5165288395,0.380160642862,2.8177545582,0.0,15.863942322,29.242365,6.08797268288,0.0,3.20568,2.88229268288
 04/02  19:00:00,54.6699100458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.0327961528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.8421002542,0.0,0.0,0.0,15.863942322,29.242365,6.08790572269,0.0,3.20568,2.88222572269
 04/02  22:00:00,55.6409049439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.308576205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.601019844,0.0,0.0,0.0,15.863942322,29.242365,6.08796359353,0.0,3.20568,2.88228359353
 04/03  01:00:00,55.5844633183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.5682887709,0.0,0.0,0.0,15.863942322,29.242365,6.08907824066,0.0,3.20568,2.88339824066
 04/03  03:00:00,55.5521593946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.7506912907,0.0,0.0,0.0,15.863942322,29.242365,6.08916065606,0.0,3.20568,2.88348065606
 04/03  05:00:00,55.7093399354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,63.1218507993,7.85500683513,0.0,0.0,15.863942322,29.818365,311.152355817,305.063296346,3.20568,2.88337947196
 04/03  07:00:00,120.379989086,7.85500683513,0.00146960384408,0.0,80.527626,29.818365,67.7346382816,64.5089582816,3.20568,0.02
 04/03  08:00:00,169.22019757,7.85500683513,3.52402435978,0.0,80.527626,75.0917375,48.6188508077,15.9140868477,24.0426,8.66216396005
 04/03  09:00:00,175.283983707,7.97105067718,9.39121606731,0.0,80.527626,75.0917375,44.5493571955,6.00581180627,24.0426,14.5009453893
 04/03  10:00:00,186.578119503,8.56389751893,16.0395208476,0.0,80.527626,79.0911225,46.567502936,0.0,32.0568,14.510702936
 04/03  11:00:00,194.643443302,9.15538509746,22.7390155707,0.0,80.527626,79.0911225,46.5946151936,0.0,32.0568,14.5378151936
 04/03  12:00:00,195.843790992,9.562020071,24.2380657005,0.0,80.527626,79.0911225,49.5280871635,0.0,32.0568,17.4712871635
 04/03  13:00:00,193.728766326,10.0172643609,25.6425691091,0.0,80.527626,75.0917375,36.4301766931,0.0136533181375,16.0284,20.3881233749
 04/03  14:00:00,199.377184071,10.7002310299,30.5915398684,0.0,80.527626,75.0917375,30.5319087579,0.0,16.0284,14.5035087579
 04/03  15:00:00,201.769173757,11.5674407087,34.133254661,0.0,80.527626,73.092045,17.7439139699,0.0214724285359,3.20568,14.5167615413
 04/03  16:00:00,193.848254487,9.4090468169,28.4882890015,0.0,80.527626,73.092045,6.10730792563,0.0152852955904,3.20568,2.88634263004
 04/03  17:00:00,144.058301109,8.19363229126,23.1962387443,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/03  18:00:00,140.813536298,7.98342204158,20.1750288394,0.0,80.527626,29.818365,8.96940437619,0.0,3.20568,5.76372437619
 04/03  19:00:00,142.943347618,7.86193639922,15.0686629098,0.0,80.527626,29.818365,9.03470489251,0.0585629233978,3.20568,5.77046196911
 04/03  20:00:00,140.373496973,7.85503138203,11.1495983114,0.0,80.527626,29.818365,10.4785915373,1.50648964732,3.20568,5.76642189002
 04/03  21:00:00,55.7778610332,0.0,0.0,0.0,15.863942322,29.242365,8.97257192554,0.0,3.20568,5.76689192554
 04/03  22:00:00,55.6457398496,0.0,0.0,0.0,15.863942322,29.242365,6.09328430229,0.0,3.20568,2.88760430229
 04/03  23:00:00,56.3945012715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  24:00:00,55.6822437499,0.0,0.0,0.0,15.863942322,29.242365,6.08913496262,0.0,3.20568,2.88345496262
 04/04  01:00:00,55.688196782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.6859592174,0.0,0.0,0.0,15.863942322,29.242365,6.0890268175,0.0,3.20568,2.8833468175
 04/04  03:00:00,55.6841723023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.8843870705,0.0,0.0,0.0,15.863942322,29.242365,6.08910278005,0.0,3.20568,2.88342278005
 04/04  05:00:00,56.6663251154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,72.4345134537,7.85500683513,9.22927596331,0.0,15.863942322,29.818365,34.7727628028,28.683767165,3.20568,2.88331563777
 04/04  07:00:00,134.329340032,7.85500683513,13.8029015931,0.0,80.527626,29.818365,17.6334443088,11.5413472714,3.20568,2.8864170374
 04/04  08:00:00,188.431531849,8.03995507421,22.3833192694,0.0,80.527626,75.0917375,31.1561235421,1.33213781073,24.0426,5.78138573139
 04/04  09:00:00,200.999760608,8.79939847049,34.1245355191,0.0,80.527626,75.0917375,38.5434665496,0.0,24.0426,14.5008665496
 04/04  10:00:00,216.354822715,9.32802581206,44.9116003315,0.0,80.527626,79.0911225,46.567060127,0.0,32.0568,14.510260127
 04/04  11:00:00,231.20879757,9.89245934814,58.4686293837,0.0,80.527626,79.0911225,46.590796291,0.0,32.0568,14.533996291
 04/04  12:00:00,245.522508948,11.0584793471,72.2968392447,0.0,80.527626,79.0911225,52.428229603,0.0,32.0568,20.371429603
 04/04  13:00:00,246.957509355,12.6561932214,76.1119553515,0.0,80.527626,75.0917375,33.537884329,0.0335545786391,16.0284,17.4759297504
 04/04  14:00:00,252.675950515,14.1846224637,80.2958968951,0.0,80.527626,75.0917375,30.5307787273,0.0,16.0284,14.5023787273
 04/04  15:00:00,249.892336709,15.3999134822,78.3096808788,0.0,80.527626,73.092045,17.7511326143,0.0301846170868,3.20568,14.5152679972
 04/04  16:00:00,234.432182349,11.7301622934,66.5345002242,0.0,80.527626,73.092045,6.10729689313,0.0154212776347,3.20568,2.8861956155
 04/04  17:00:00,178.502706844,9.43146936374,56.1802156632,0.0,80.527626,29.818365,6.09188942047,0.0,3.20568,2.88620942047
 04/04  18:00:00,171.976091196,9.03615594961,50.132044274,0.0,80.527626,29.818365,6.09714385128,0.0,3.20568,2.89146385128
 04/04  19:00:00,169.753556812,8.46454559268,41.3718483269,0.0,80.527626,29.818365,8.97641241661,0.0,3.20568,5.77073241661
 04/04  20:00:00,170.418343603,8.20229593805,40.8802466391,0.0,80.527626,29.818365,8.98907839905,0.0166705102096,3.20568,5.76672788884
 04/04  21:00:00,55.7703602461,0.0,0.0,0.0,15.863942322,29.242365,8.97279452402,0.0,3.20568,5.76711452402
 04/04  22:00:00,55.7786810687,0.0,0.0,0.0,15.863942322,29.242365,6.09301218743,0.0,3.20568,2.88733218743
 04/04  23:00:00,56.4855676719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.7779398474,0.0,0.0,0.0,15.863942322,29.242365,6.08907810806,0.0,3.20568,2.88339810806
 04/05  01:00:00,55.7748174531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.771937207,0.0,0.0,0.0,15.863942322,29.242365,6.08914706699,0.0,3.20568,2.88346706699
 04/05  03:00:00,55.7701092374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,56.0322290192,0.0,0.0,0.0,15.863942322,29.242365,6.0890338087,0.0,3.20568,2.8833538087
 04/05  05:00:00,55.9943740647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,77.8155007143,7.85662253173,14.9341756192,0.0,15.863942322,29.818365,10.016631532,3.92752822691,3.20568,2.88342330509
 04/05  07:00:00,135.664667293,7.85500683513,15.1348553774,0.0,80.527626,29.818365,6.09185716448,0.0,3.20568,2.88617716448
 04/05  08:00:00,187.360782789,8.92005658783,20.4389136476,0.0,80.527626,75.0917375,29.8338383134,0.00978764664794,24.0426,5.78145066679
 04/05  09:00:00,188.929349897,9.53366474108,21.3620533252,0.0,80.527626,75.0917375,38.5432260786,0.0,24.0426,14.5006260786
 04/05  10:00:00,192.969484377,9.92794942242,21.0131808209,0.0,80.527626,79.0911225,46.5665837495,0.0,32.0568,14.5097837495
 04/05  11:00:00,195.699648175,10.2990502771,22.6520154512,0.0,80.527626,79.0911225,46.5901201299,0.0,32.0568,14.5333201299
 04/05  12:00:00,196.816094614,10.6536000478,24.112723353,0.0,80.527626,79.0911225,52.4293955264,0.0,32.0568,20.3725955264
 04/05  13:00:00,193.032476082,11.0423976519,23.9235516145,0.0,80.527626,75.0917375,33.5201593329,0.01570653153,16.0284,17.4760528013
 04/05  14:00:00,193.385319877,11.2932582147,24.0362876702,0.0,80.527626,75.0917375,30.5480467176,0.0186094480471,16.0284,14.5010372695
 04/05  15:00:00,193.092131223,11.4856213296,25.5763877121,0.0,80.527626,73.092045,17.7377602794,0.0173694450039,3.20568,14.5147108344
 04/05  16:00:00,186.359159233,9.19593480885,21.2518319661,0.0,80.527626,73.092045,6.12087212288,0.0288894561302,3.20568,2.88630266675
 04/05  17:00:00,137.739525683,7.9763918519,17.1458720013,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/05  18:00:00,137.48256341,7.85957065125,17.0055837593,0.0,80.527626,29.818365,8.96920770779,0.0,3.20568,5.76352770779
 04/05  19:00:00,143.346402785,7.8550134191,15.4866382409,0.0,80.527626,29.818365,8.97584158981,0.0,3.20568,5.77016158981
 04/05  20:00:00,143.703429363,7.85500683513,14.44829884,0.0,80.527626,29.818365,9.41050483572,0.437992430254,3.20568,5.76683240547
 04/05  21:00:00,55.8164581572,0.0,0.0,0.0,15.863942322,29.242365,8.9721786549,0.0,3.20568,5.7664986549
 04/05  22:00:00,55.6694180912,0.0,0.0,0.0,15.863942322,29.242365,6.09310503687,0.0,3.20568,2.88742503687
 04/05  23:00:00,56.3949677841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  24:00:00,55.6786091476,0.0,0.0,0.0,15.863942322,29.242365,6.08915256716,0.0,3.20568,2.88347256716
 04/06  01:00:00,55.6705297628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.6577546227,0.0,0.0,0.0,15.863942322,29.242365,6.08903180152,0.0,3.20568,2.88335180152
 04/06  03:00:00,55.6441520627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.856205614,0.0,0.0,0.0,15.863942322,29.242365,6.08909466498,0.0,3.20568,2.88341466498
 04/06  05:00:00,55.8044070655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,62.7989897979,7.85500683513,0.00525253259166,0.0,15.863942322,29.818365,109.408701372,103.31972591,3.20568,2.88329546249
 04/06  07:00:00,120.437109739,7.85500683513,0.0,0.0,80.527626,29.818365,87.7299295667,81.638069647,3.20568,2.88617991963
 04/06  08:00:00,165.738677327,7.86216337966,0.0046187886707,0.0,80.527626,75.0917375,94.2172749115,64.393518814,24.0426,5.78115609754
 04/06  09:00:00,165.837165344,7.93496567671,0.00442847398402,0.0,80.527626,75.0917375,103.624700845,65.0838391727,24.0426,14.4982616727
 04/06  10:00:00,170.089129252,8.18079469123,0.0030583231457,0.0,80.527626,79.0911225,111.689498185,65.1235563972,32.0568,14.5091417878
 04/06  11:00:00,170.984670031,8.36297268597,0.0,0.0,80.527626,79.0911225,103.400188392,56.8091048927,32.0568,14.5342834994
 04/06  12:00:00,170.464802077,8.55062340463,0.0,0.0,80.527626,79.0911225,100.341331018,50.8173036042,32.0568,17.4672274141
 04/06  13:00:00,166.688081213,8.76115449725,0.0,0.0,80.527626,75.0917375,90.330772174,53.9140911237,16.0284,20.3882810503
 04/06  14:00:00,166.817368166,8.89897706983,0.0,0.0,80.527626,75.0917375,66.4457759163,38.8114556926,16.0284,11.6059202237
 04/06  15:00:00,166.849215324,9.08855737927,1.85819340457,0.0,80.527626,73.092045,40.6229353724,22.9034186136,3.20568,14.5138367588
 04/06  16:00:00,169.911226807,7.96417693181,6.12608975977,0.0,80.527626,73.092045,22.1850725394,16.0929501227,3.20568,2.88644241673
 04/06  17:00:00,126.755248295,7.85500683513,6.35286372928,0.0,80.527626,29.818365,21.8801100197,15.7881004366,3.20568,2.88632958313
 04/06  18:00:00,124.286282992,7.85500683513,3.89806277641,0.0,80.527626,29.818365,27.5343840116,18.5653066574,3.20568,5.76339735416
 04/06  19:00:00,128.189263555,7.85500683513,0.454195116874,0.0,80.527626,29.818365,34.1092194702,25.1332029861,3.20568,5.77033648413
 04/06  20:00:00,129.134573049,7.85500683513,0.0,0.0,80.527626,29.818365,45.844795412,39.745921653,3.20568,2.89319375898
 04/06  21:00:00,55.6580542385,0.0,0.0,0.0,15.863942322,29.242365,8.97267221684,0.0,3.20568,5.76699221684
 04/06  22:00:00,55.5242768165,0.0,0.0,0.0,15.863942322,29.242365,6.0931629558,0.0,3.20568,2.8874829558
 04/06  23:00:00,56.2629429291,0.0,0.0,0.0,15.863942322,29.242365,6.09130173745,0.0,3.20568,2.88562173745
 04/06  24:00:00,55.5427107056,0.0,0.0,0.0,15.863942322,29.242365,6.08901162717,0.0,3.20568,2.88333162717
 04/07  01:00:00,55.5372847886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.5310222592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.5253978445,0.0,0.0,0.0,15.863942322,29.242365,6.08906487899,0.0,3.20568,2.88338487899
 04/07  04:00:00,56.5803954092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.4004139925,0.0,0.0,0.0,15.863942322,29.242365,6.08912112468,0.0,3.20568,2.88344112468
 04/07  06:00:00,63.8409436283,7.85500683513,0.0,0.0,15.863942322,29.818365,334.102522041,330.876842041,3.20568,0.02
 04/07  07:00:00,120.806226714,7.85500683513,0.00178400271379,0.0,80.527626,29.818365,175.063687372,168.971999342,3.20568,2.88600803007
 04/07  08:00:00,165.751525123,7.85500683513,0.0131478330119,0.0,80.527626,75.0917375,95.6458208924,62.9412439983,24.0426,8.66197689419
 04/07  09:00:00,166.575049237,7.92084954133,0.76556948082,0.0,80.527626,75.0917375,62.1791142399,23.6390297394,24.0426,14.4974845006
 04/07  10:00:00,175.557421466,8.28701205124,5.35142376096,0.0,80.527626,79.0911225,55.980500209,12.3144529956,32.0568,11.6092472134
 04/07  11:00:00,181.270110928,9.20287668692,9.41283959582,0.0,80.527626,79.0911225,49.4955281423,0.0,32.0568,17.4387281423
 04/07  12:00:00,185.89376225,10.2329541172,13.6859663385,0.0,80.527626,79.0911225,49.5175799055,0.0,32.0568,17.4607799055
 04/07  13:00:00,189.695489622,11.6485606104,20.0343332992,0.0,80.527626,75.0917375,33.5402224625,0.0326466736557,16.0284,17.4791757889
 04/07  14:00:00,200.684797088,13.5642646076,29.0943269666,0.0,80.527626,75.0917375,30.5303571,0.0,16.0284,14.5019571
 04/07  15:00:00,208.340331177,15.5075757813,36.8121472306,0.0,80.527626,73.092045,17.7354403512,0.0169295571339,3.20568,14.512830794
 04/07  16:00:00,196.648441365,11.8849784123,28.8636169867,0.0,80.527626,73.092045,6.10801300255,0.016057661672,3.20568,2.88627534088
 04/07  17:00:00,139.977223026,9.28466510471,18.0994741606,0.0,80.527626,29.818365,6.09194880969,0.0,3.20568,2.88626880968
 04/07  18:00:00,133.148094056,8.55386003816,12.0362029093,0.0,80.527626,29.818365,6.45774552407,0.360287188176,3.20568,2.89177833589
 04/07  19:00:00,131.81331177,8.03162236619,5.55762005563,0.0,80.527626,29.818365,17.547834128,8.5724841179,3.20568,5.76967001011
 04/07  20:00:00,129.597317464,7.8564169372,0.709790141591,0.0,80.527626,29.818365,28.7632056166,19.7910471424,3.20568,5.76647847414
 04/07  21:00:00,55.4954926103,0.0,0.0,0.0,15.863942322,29.242365,8.97280883588,0.0,3.20568,5.76712883588
 04/07  22:00:00,55.5376774711,0.0,0.0,0.0,15.863942322,29.242365,6.09321113893,0.0,3.20568,2.88753113893
 04/07  23:00:00,56.294287692,0.0,0.0,0.0,15.863942322,29.242365,6.09138368061,0.0,3.20568,2.88570368061
 04/07  24:00:00,55.5807018054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5902754228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.5927827497,0.0,0.0,0.0,15.863942322,29.242365,6.08786556429,0.0,3.20568,2.88218556429
 04/08  03:00:00,55.5935882832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.8158622842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7830310016,0.0,0.0,0.0,15.863942322,29.242365,6.08788982942,0.0,3.20568,2.88220982942
 04/08  06:00:00,52.9224388922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.1678704716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.2271705675,0.0,0.0,0.0,15.863942322,29.242365,6.08791370738,0.0,3.20568,2.88223370738
 04/08  09:00:00,47.3109179146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.3432297044,0.0,0.0,0.0,15.863942322,29.242365,6.08903568372,0.0,3.20568,2.88335568372
 04/08  11:00:00,48.0369621491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.3639877468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.4243705047,0.0,0.0,0.0,15.863942322,29.242365,6.08789746276,0.0,3.20568,2.88221746276
 04/08  14:00:00,57.2042656643,1.07540415851,8.68740216045,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,60.5673313763,1.41419835478,11.7015744434,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,59.747651275,1.32880724849,10.9820099141,0.0,15.863942322,29.242365,6.08792172232,0.0,3.20568,2.88224172232
 04/08  17:00:00,63.6157711017,1.75742657589,14.468895536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,59.9311758337,1.41745605362,11.1475263956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,53.2936009043,0.0,0.0,0.0,15.863942322,29.242365,6.08788388053,0.0,3.20568,2.88220388053
 04/08  20:00:00,56.0736324889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.8742563382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.6759037214,0.0,0.0,0.0,15.863942322,29.242365,6.08784585003,0.0,3.20568,2.88216585003
 04/08  23:00:00,56.355308518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.658266988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.6507940194,0.0,0.0,0.0,15.863942322,29.242365,6.08786660207,0.0,3.20568,2.88218660207
 04/09  02:00:00,55.6443543182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.6384448488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.8616794003,0.0,0.0,0.0,15.863942322,29.242365,6.08788518286,0.0,3.20568,2.88220518286
 04/09  05:00:00,55.8203067335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,52.9659724764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.2074447747,0.0,0.0,0.0,15.863942322,29.242365,6.08790329947,0.0,3.20568,2.88222329947
 04/09  08:00:00,47.2538631591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.3177672931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.343231041,0.0,0.0,0.0,15.863942322,29.242365,6.08907304651,0.0,3.20568,2.88339304651
 04/09  11:00:00,48.0449276617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.3685337875,0.0,0.0,0.0,15.863942322,29.242365,6.08911602432,0.0,3.20568,2.88343602432
 04/09  13:00:00,47.4114463626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,54.9458096299,0.790766421187,6.73539893088,0.0,15.863942322,29.242365,6.08785806829,0.0,3.20568,2.88217806829
 04/09  15:00:00,57.7383579534,1.07696158393,9.23044510384,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,63.0706483003,1.65682334372,13.9745263263,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,63.071727674,1.706862643,13.9838157474,0.0,15.863942322,29.242365,6.08792519712,0.0,3.20568,2.88224519712
 04/09  18:00:00,61.8896791904,1.64966987969,12.887423861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,54.2441869797,0.116571835799,0.852646485373,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,56.0599539635,0.0,0.0,0.0,15.863942322,29.242365,6.08789340464,0.0,3.20568,2.88221340464
 04/09  21:00:00,55.8686150046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.6768324484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.3629433596,0.0,0.0,0.0,15.863942322,29.242365,6.08791101628,0.0,3.20568,2.88223101628
 04/09  24:00:00,55.6710195404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.6704428606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.6703384657,0.0,0.0,0.0,15.863942322,29.242365,6.08908414452,0.0,3.20568,2.88340414452
 04/10  03:00:00,55.670840221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.9107385913,0.0,0.0,0.0,15.863942322,29.242365,6.08894028036,0.0,3.20568,2.88326028036
 04/10  05:00:00,55.8769736995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,64.8286982687,7.85500683513,3.47614275015,0.0,15.863942322,29.818365,35.982431964,29.8934553555,3.20568,2.88329660855
 04/10  07:00:00,124.497369624,7.85500683513,4.05132907046,0.0,80.527626,29.818365,24.359931087,18.2681381902,3.20568,2.88611289686
 04/10  08:00:00,176.179795321,8.13796504125,10.1031582067,0.0,80.527626,75.0917375,36.3488618083,6.52573624301,24.0426,5.78052556529
 04/10  09:00:00,184.596620661,8.91317980952,17.6824428218,0.0,80.527626,75.0917375,39.7462509303,1.20680369443,24.0426,14.4968472359
 04/10  10:00:00,194.869591995,9.66671406497,23.1688767703,0.0,80.527626,79.0911225,46.5618294138,0.0,32.0568,14.5050294138
 04/10  11:00:00,202.295868434,10.3317914284,29.1842805573,0.0,80.527626,79.0911225,46.5915632444,0.0,32.0568,14.5347632444
 04/10  12:00:00,211.023755323,11.9239277086,36.9985885709,0.0,80.527626,79.0911225,49.5160549238,0.0,32.0568,17.4592549238
 04/10  13:00:00,213.315795463,13.6332552673,41.5559640272,0.0,80.527626,75.0917375,33.5246017922,0.0206752794259,16.0284,17.4755265128
 04/10  14:00:00,222.273144901,15.5517608558,48.5866498607,0.0,80.527626,75.0917375,30.5332506749,0.00501069388962,16.0284,14.499839981
 04/10  15:00:00,226.916263892,17.7342258157,53.0441146171,0.0,80.527626,73.092045,17.7426903764,0.0258336317215,3.20568,14.5111767447
 04/10  16:00:00,212.637144816,13.5182710503,43.087519426,0.0,80.527626,73.092045,6.11134079652,0.019346851246,3.20568,2.88631394527
 04/10  17:00:00,155.863362782,10.5104680655,32.6418354043,0.0,80.527626,29.818365,6.09196521194,0.0,3.20568,2.88628521194
 04/10  18:00:00,149.345114385,9.63043267499,27.0313305052,0.0,80.527626,29.818365,6.09706678018,0.0,3.20568,2.89138678018
 04/10  19:00:00,146.187383047,8.63273604618,18.9493305177,0.0,80.527626,29.818365,9.03238577145,0.0564213326461,3.20568,5.7702844388
 04/10  20:00:00,142.675935928,8.12430534028,13.1565520365,0.0,80.527626,29.818365,10.6399586025,1.6680999319,3.20568,5.76617867057
 04/10  21:00:00,55.7904001892,0.0,0.0,0.0,15.863942322,29.242365,8.97205727257,0.0,3.20568,5.76637727257
 04/10  22:00:00,55.6491242837,0.0,0.0,0.0,15.863942322,29.242365,6.09308994283,0.0,3.20568,2.88740994283
 04/10  23:00:00,56.3865438118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.6823565066,0.0,0.0,0.0,15.863942322,29.242365,6.08899118811,0.0,3.20568,2.88331118811
 04/11  01:00:00,55.6845153459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.6835142617,0.0,0.0,0.0,15.863942322,29.242365,6.08901961475,0.0,3.20568,2.88333961475
 04/11  03:00:00,55.6834628053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.8761428709,0.0,0.0,0.0,15.863942322,29.242365,6.08904901909,0.0,3.20568,2.88336901909
 04/11  05:00:00,56.667706805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  06:00:00,70.8413796479,7.85500683513,9.06591086528,0.0,15.863942322,29.818365,31.3891157562,25.3000372981,3.20568,2.88339845807
 04/11  07:00:00,133.028473947,7.85500683513,12.5084926507,0.0,80.527626,29.818365,15.0479430412,11.8222630412,3.20568,0.02
 04/11  08:00:00,190.141987961,8.16847188271,23.9467470557,0.0,80.527626,75.0917375,33.4835007255,0.779582827519,24.0426,8.66131789802
 04/11  09:00:00,204.919168245,9.24532403256,37.5493521551,0.0,80.527626,75.0917375,38.5381748305,0.0,24.0426,14.4955748305
 04/11  10:00:00,217.232721327,10.1583824851,44.9279998446,0.0,80.527626,79.0911225,43.6649817167,0.0,32.0568,11.6081817167
 04/11  11:00:00,225.976214653,10.9872844257,52.1287879587,0.0,80.527626,79.0911225,49.492896647,0.0,32.0568,17.436096647
 04/11  12:00:00,231.37687177,12.3444607853,56.8712075443,0.0,80.527626,79.0911225,49.5150640658,0.00158126789122,32.0568,17.4566827979
 04/11  13:00:00,234.969278577,14.5759404538,62.2249977052,0.0,80.527626,75.0917375,33.5206349362,0.018531549336,16.0284,17.4737033869
 04/11  14:00:00,244.016291609,16.4196301858,69.4201709491,0.0,80.527626,75.0917375,30.5323164882,0.00462918308569,16.0284,14.4992873051
 04/11  15:00:00,245.525732237,17.9701659263,71.3826453853,0.0,80.527626,73.092045,17.743877544,0.0277186937765,3.20568,14.5104788502
 04/11  16:00:00,227.029981753,13.3625655242,57.5111491714,0.0,80.527626,73.092045,6.11055759315,0.0186714001842,3.20568,2.88620619297
 04/11  17:00:00,165.07090124,9.83118909979,42.4521427797,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/11  18:00:00,158.074394975,9.12387029346,36.2059460799,0.0,80.527626,29.818365,8.96865575266,0.0,3.20568,5.76297575266
 04/11  19:00:00,155.42442397,8.55908043202,28.4424594051,0.0,80.527626,29.818365,8.97497113971,0.0,3.20568,5.76929113971
 04/11  20:00:00,153.217485891,8.17302470941,23.7965751683,0.0,80.527626,29.818365,8.98890426117,0.0167058591518,3.20568,5.76651840202
 04/11  21:00:00,55.6871921114,0.0,0.0,0.0,15.863942322,29.242365,6.09849849141,0.0,3.20568,2.89281849141
 04/11  22:00:00,55.7051034481,0.0,0.0,0.0,15.863942322,29.242365,6.09297970632,0.0,3.20568,2.88729970632
 04/11  23:00:00,56.4328215627,0.0,0.0,0.0,15.863942322,29.242365,6.09120175804,0.0,3.20568,2.88552175804
 04/11  24:00:00,55.7292766256,0.0,0.0,0.0,15.863942322,29.242365,6.08903337903,0.0,3.20568,2.88335337903
 04/12  01:00:00,55.7285880889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.7286042442,0.0,0.0,0.0,15.863942322,29.242365,6.0890533578,0.0,3.20568,2.8833733578
 04/12  03:00:00,55.7293588961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.982759015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.9477651553,0.0,0.0,0.0,15.863942322,29.242365,6.08907595688,0.0,3.20568,2.88339595688
 04/12  06:00:00,79.9964090051,7.85500683513,18.5384064727,0.0,15.863942322,29.818365,12.6335638814,9.4078838814,3.20568,0.02
 04/12  07:00:00,145.503969271,7.85500683513,24.905904969,0.0,80.527626,29.818365,6.97716779569,0.885151921542,3.20568,2.88633587415
 04/12  08:00:00,205.813692601,8.67278308659,39.0407005275,0.0,80.527626,75.0917375,32.7155568039,0.0125622790344,24.0426,8.66039452482
 04/12  09:00:00,216.068369635,9.43347529598,48.4985522184,0.0,80.527626,75.0917375,35.6424951412,0.0,24.0426,11.5998951412
 04/12  10:00:00,226.048178435,9.95416596437,53.9471901662,0.0,80.527626,79.0911225,46.5618432601,0.0,32.0568,14.5050432601
 04/12  11:00:00,239.542887013,10.6686441441,66.016489669,0.0,80.527626,79.0911225,49.4881082231,0.0,32.0568,17.4313082231
 04/12  12:00:00,249.481399446,11.9769051803,75.3351092018,0.0,80.527626,79.0911225,49.5083639968,0.0,32.0568,17.4515639968
 04/12  13:00:00,252.715575945,13.6707830818,80.8620474452,0.0,80.527626,75.0917375,33.5104207871,0.0139892631105,16.0284,17.468031524
 04/12  14:00:00,250.991444978,14.036383283,78.7740217515,0.0,80.527626,75.0917375,27.6303716058,0.0,16.0284,11.6019716058
 04/12  15:00:00,248.381069544,14.5695603457,77.6363869886,0.0,80.527626,73.092045,17.7386613811,0.0231652327616,3.20568,14.5098161484
 04/12  16:00:00,233.570274659,10.7868725006,66.6139309254,0.0,80.527626,73.092045,6.1074138687,0.0156671011857,3.20568,2.88606676751
 04/12  17:00:00,175.325927967,8.82822239151,53.6066356302,0.0,80.527626,29.818365,6.09170639336,0.0,3.20568,2.88602639336
 04/12  18:00:00,171.89088503,8.50763549759,50.4981886464,0.0,80.527626,29.818365,8.96811138493,0.0,3.20568,5.76243138493
 04/12  19:00:00,170.912534365,8.24424429831,43.8841073955,0.0,80.527626,29.818365,8.97472334323,0.0,3.20568,5.76904334323
 04/12  20:00:00,168.278258037,8.04207261889,38.6469497669,0.0,80.527626,29.818365,6.09886884144,0.0,3.20568,2.89318884144
 04/12  21:00:00,55.9393645892,0.0,0.0,0.0,15.863942322,29.242365,8.97170477688,0.0,3.20568,5.76602477688
 04/12  22:00:00,55.7659434178,0.0,0.0,0.0,15.863942322,29.242365,6.09285286527,0.0,3.20568,2.88717286527
 04/12  23:00:00,56.4842961279,0.0,0.0,0.0,15.863942322,29.242365,6.09119449457,0.0,3.20568,2.88551449457
 04/12  24:00:00,55.7840777707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.7888758908,0.0,0.0,0.0,15.863942322,29.242365,6.08903327933,0.0,3.20568,2.88335327933
 04/13  02:00:00,55.7954514731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.8037502373,0.0,0.0,0.0,15.863942322,29.242365,6.08904901547,0.0,3.20568,2.88336901547
 04/13  04:00:00,56.0866683217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,56.058283371,0.0,0.0,0.0,15.863942322,29.242365,6.08906482106,0.0,3.20568,2.88338482106
 04/13  06:00:00,103.269265695,7.95598544562,41.570902649,0.0,15.863942322,29.818365,3.24107219562,0.0153921956172,3.20568,0.02
 04/13  07:00:00,161.806065024,7.85500683513,41.0847463821,0.0,80.527626,29.818365,6.09189877867,0.0,3.20568,2.88621877867
 04/13  08:00:00,234.284092291,9.64790426554,66.472662977,0.0,80.527626,75.0917375,30.8177344299,0.00900280097842,24.0426,6.76613162891
 04/13  09:00:00,254.068935925,11.1520122775,84.7253270509,0.0,80.527626,75.0917375,37.5449770503,0.0,24.0426,13.5023770503
 04/13  10:00:00,270.69149764,13.19937424,95.2806273058,0.0,80.527626,79.0911225,46.5607921955,0.0,32.0568,14.5039921955
 04/13  11:00:00,284.066896987,14.5416133428,106.608073888,0.0,80.527626,79.0911225,46.5858379127,0.0,32.0568,14.5290379127
 04/13  12:00:00,292.402092468,16.238984796,113.946059219,0.0,80.527626,79.0911225,49.5149580273,0.0,32.0568,17.4581580273
 04/13  13:00:00,290.905331993,17.7599752565,114.922341203,0.0,80.527626,75.0917375,33.5017648175,0.0,16.0284,17.4733648175
 04/13  14:00:00,301.420191291,19.4245850399,123.762808914,0.0,80.527626,75.0917375,30.5264626669,0.0,16.0284,14.4980626669
 04/13  15:00:00,314.974090397,22.8067616314,135.915791904,0.0,80.527626,73.092045,17.7360123194,0.0216520576818,3.20568,14.5086802617
 04/13  16:00:00,302.233752464,17.0654648536,128.911533457,0.0,80.527626,73.092045,6.10779440129,0.016019390455,3.20568,2.88609501083
 04/13  17:00:00,233.66799287,12.8276128559,107.871721828,0.0,80.527626,29.818365,6.09172445932,0.0,3.20568,2.88604445932
 04/13  18:00:00,219.601083736,11.6018852181,95.0518911986,0.0,80.527626,29.818365,6.09674794134,0.0,3.20568,2.89106794134
 04/13  19:00:00,209.94787345,10.1929706538,80.8358971351,0.0,80.527626,29.818365,8.97516876431,0.0,3.20568,5.76948876431
 04/13  20:00:00,199.644678899,9.28006614206,68.6370996653,0.0,80.527626,29.818365,8.97168853457,0.0,3.20568,5.76600853457
 04/13  21:00:00,56.074351371,0.0,0.0,0.0,15.863942322,29.242365,6.09855506318,0.0,3.20568,2.89287506318
 04/13  22:00:00,55.8503857065,0.0,0.0,0.0,15.863942322,29.242365,6.0930625874,0.0,3.20568,2.8873825874
 04/13  23:00:00,56.5377796146,0.0,0.0,0.0,15.863942322,29.242365,6.09128187605,0.0,3.20568,2.88560187605
 04/13  24:00:00,55.8354437332,0.0,0.0,0.0,15.863942322,29.242365,6.08893647935,0.0,3.20568,2.88325647935
 04/14  01:00:00,55.8374559471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.8416177421,0.0,0.0,0.0,15.863942322,29.242365,6.08894336984,0.0,3.20568,2.88326336984
 04/14  03:00:00,55.8474819316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,57.2461386595,0.0,0.0,0.0,15.863942322,29.242365,6.08895238971,0.0,3.20568,2.88327238971
 04/14  05:00:00,57.0226418991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,116.345854185,8.34819769331,53.7567180288,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/14  07:00:00,175.323561781,7.85500683513,54.5695190549,0.0,80.527626,29.818365,6.0918746555,0.0,3.20568,2.8861946555
 04/14  08:00:00,255.909986335,10.2816771032,87.4435603965,0.0,80.527626,75.0917375,32.7024993951,0.0,24.0426,8.65989939513
 04/14  09:00:00,272.436054973,11.4689686327,102.762693093,0.0,80.527626,75.0917375,35.6413712044,0.0,24.0426,11.5987712044
 04/14  10:00:00,285.277176428,12.5932582464,110.466941174,0.0,80.527626,79.0911225,46.5599740701,0.0,32.0568,14.5031740701
 04/14  11:00:00,297.735533559,13.6439389031,121.175676499,0.0,80.527626,79.0911225,49.4851659041,0.0,32.0568,17.4283659041
 04/14  12:00:00,303.694610968,14.7904562909,126.685822683,0.0,80.527626,79.0911225,46.6044134757,0.0,32.0568,14.5476134757
 04/14  13:00:00,299.416849633,15.7628075086,125.432412797,0.0,80.527626,75.0917375,36.4048599459,0.0,16.0284,20.3764599459
 04/14  14:00:00,303.053821737,16.4468622218,128.383169212,0.0,80.527626,75.0917375,27.6309795192,0.0,16.0284,11.6025795192
 04/14  15:00:00,299.032400742,16.5478581058,126.26289913,0.0,80.527626,73.092045,17.7391395373,0.0240473621988,3.20568,14.5094121751
 04/14  16:00:00,279.162768252,12.0640582036,110.885031584,0.0,80.527626,73.092045,6.11728969456,0.0255434401301,3.20568,2.88606625443
 04/14  17:00:00,216.105402275,9.46037900874,93.7094417549,0.0,80.527626,29.818365,6.09169015582,0.0,3.20568,2.88601015582
 04/14  18:00:00,209.920289912,9.0488432375,87.9405747077,0.0,80.527626,29.818365,6.09675135489,0.0,3.20568,2.89107135489
 04/14  19:00:00,207.779323556,8.73058107232,80.4112880576,0.0,80.527626,29.818365,8.97478275297,0.0,3.20568,5.76910275297
 04/14  20:00:00,208.616767081,8.53430240416,78.5845001961,0.0,80.527626,29.818365,8.97145479683,0.0,3.20568,5.76577479683
 04/14  21:00:00,55.9088365623,0.0,0.0,0.0,15.863942322,29.242365,8.97187241982,0.0,3.20568,5.76619241982
 04/14  22:00:00,55.8865639808,0.0,0.0,0.0,15.863942322,29.242365,6.09281482796,0.0,3.20568,2.88713482796
 04/14  23:00:00,56.5788716685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.8435658076,0.0,0.0,0.0,15.863942322,29.242365,6.08894709033,0.0,3.20568,2.88326709033
 04/15  01:00:00,55.8003927943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.790018106,0.0,0.0,0.0,15.863942322,29.242365,6.08786837843,0.0,3.20568,2.88218837843
 04/15  03:00:00,55.7798970473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,56.0305048118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.981119034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,53.091020791,0.0,0.0,0.0,15.863942322,29.242365,6.08785091842,0.0,3.20568,2.88217091842
 04/15  07:00:00,47.3004374964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.2994188576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3226580266,0.0,0.0,0.0,15.863942322,29.242365,6.08904900785,0.0,3.20568,2.88336900785
 04/15  10:00:00,47.3360434433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.0237502073,0.0,0.0,0.0,15.863942322,29.242365,6.08905113133,0.0,3.20568,2.88337113133
 04/15  12:00:00,47.3512354959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.3879936793,0.0,0.0,0.0,15.863942322,29.242365,6.08784314143,0.0,3.20568,2.88216314143
 04/15  14:00:00,47.3975645861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,49.8671511292,0.240274439903,2.22457905791,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,60.6222102263,1.36926368188,11.8598572699,0.0,15.863942322,29.242365,6.08786556183,0.0,3.20568,2.88218556183
 04/15  17:00:00,60.0521408132,1.39257804904,11.3420796156,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,53.5654000318,0.717257935556,5.5470756234,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,53.2279151665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,56.0328067756,0.0,0.0,0.0,15.863942322,29.242365,6.08780683059,0.0,3.20568,2.88212683059
 04/15  21:00:00,55.8509864608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.6558424728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.3367482795,0.0,0.0,0.0,15.863942322,29.242365,6.08778868244,0.0,3.20568,2.88210868244
 04/15  24:00:00,55.6402682596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
