Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  01:00:00,55.6337241629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.6281353801,0.0,0.0,0.0,15.863942322,29.242365,6.08788624937,0.0,3.20568,2.88220624937
 04/16  03:00:00,55.6230140002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.8441534123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.8036795163,0.0,0.0,0.0,15.863942322,29.242365,6.08786278634,0.0,3.20568,2.88218278634
 04/16  06:00:00,52.9391475745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.1940591437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.2600482023,0.0,0.0,0.0,15.863942322,29.242365,6.08892530898,0.0,3.20568,2.88324530898
 04/16  09:00:00,47.3272645066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.346935347,0.0,0.0,0.0,15.863942322,29.242365,6.08892062131,0.0,3.20568,2.88324062131
 04/16  11:00:00,48.0447522316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.3681925677,0.0,0.0,0.0,15.863942322,29.242365,6.08891596207,0.0,3.20568,2.88323596207
 04/16  13:00:00,47.4009705783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,49.9124836046,0.263588807062,2.23679385749,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,58.4320137606,1.2039205472,9.80766319316,0.0,15.863942322,29.242365,6.08786498426,0.0,3.20568,2.88218498426
 04/16  16:00:00,59.798866052,1.37089301499,11.0124554433,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,62.5517484041,1.72826728711,13.4746754662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,59.2777909077,1.40510514667,10.5439403523,0.0,15.863942322,29.242365,6.08787072997,0.0,3.20568,2.88219072997
 04/16  19:00:00,53.24781694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.0333372427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.8415964317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.6479480258,0.0,0.0,0.0,15.863942322,29.242365,6.08784590185,0.0,3.20568,2.88216590185
 04/16  23:00:00,56.3269970813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.6267845711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.6187511017,0.0,0.0,0.0,15.863942322,29.242365,6.08902815328,0.0,3.20568,2.88334815328
 04/17  02:00:00,55.6115860443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.603970903,0.0,0.0,0.0,15.863942322,29.242365,6.08901630457,0.0,3.20568,2.88333630457
 04/17  04:00:00,55.8151392892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.7775444951,0.0,0.0,0.0,15.863942322,29.242365,6.08900455558,0.0,3.20568,2.88332455558
 04/17  06:00:00,59.9753637222,7.85500683513,0.00439906381556,0.0,15.863942322,29.818365,129.373300634,126.147620634,3.20568,0.02
 04/17  07:00:00,120.426937684,7.85500683513,0.00187133666994,0.0,80.527626,29.818365,66.4813809685,60.3895787602,3.20568,2.88612220829
 04/17  08:00:00,177.110581302,7.87602721025,11.2968430402,0.0,80.527626,75.0917375,40.9259690425,8.22388763068,24.0426,8.6594814118
 04/17  09:00:00,189.572090681,8.39980940095,23.1265539581,0.0,80.527626,75.0917375,35.6402093999,0.0,24.0426,11.5976093999
 04/17  10:00:00,199.429355002,9.1255246145,28.2276475408,0.0,80.527626,79.0911225,46.5579996885,0.0,32.0568,14.5011996885
 04/17  11:00:00,208.694176714,9.83901645528,36.0385695916,0.0,80.527626,79.0911225,46.5846783152,0.0,32.0568,14.5278783152
 04/17  12:00:00,213.63656764,10.7249560643,40.7832236855,0.0,80.527626,79.0911225,49.5093076552,0.000723090356161,32.0568,17.4517845648
 04/17  13:00:00,210.126946367,11.5938910094,40.4000507275,0.0,80.527626,75.0917375,33.5143715694,0.0193585161319,16.0284,17.4666130533
 04/17  14:00:00,212.990266277,12.2973440497,42.5668517167,0.0,80.527626,75.0917375,30.5270932436,0.00514275613785,16.0284,14.4935504875
 04/17  15:00:00,210.365138324,12.4702539371,41.7784432501,0.0,80.527626,73.092045,14.8348436292,0.0201328366253,3.20568,11.6090307925
 04/17  16:00:00,198.314639862,9.51809223801,32.7772337766,0.0,80.527626,73.092045,6.11287044367,0.021131151713,3.20568,2.88605929195
 04/17  17:00:00,147.916279878,8.17766140221,27.0380453352,0.0,80.527626,29.818365,6.09166122548,0.0,3.20568,2.88598122548
 04/17  18:00:00,148.142218498,8.05727586886,27.3783637047,0.0,80.527626,29.818365,8.9677141748,0.0,3.20568,5.7620341748
 04/17  19:00:00,150.592085347,7.88771698674,24.0389797728,0.0,80.527626,29.818365,6.77961926128,0.0,3.20568,3.57393926128
 04/17  20:00:00,151.479180815,7.85518601206,22.1434026857,0.0,80.527626,29.818365,8.29172404472,0.0,3.20568,5.08604404472
 04/17  21:00:00,55.8626101427,0.0,0.0,0.0,15.863942322,29.242365,8.97162986189,0.0,3.20568,5.76594986189
 04/17  22:00:00,55.7070551758,0.0,0.0,0.0,15.863942322,29.242365,6.09284379733,0.0,3.20568,2.88716379733
 04/17  23:00:00,56.443141035,0.0,0.0,0.0,15.863942322,29.242365,6.09109305531,0.0,3.20568,2.88541305531
 04/17  24:00:00,55.7458960338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.7531701125,0.0,0.0,0.0,15.863942322,29.242365,6.08899852004,0.0,3.20568,2.88331852004
 04/18  02:00:00,55.7609867422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.76981121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,57.1033450471,0.0,0.0,0.0,15.863942322,29.242365,6.08897976786,0.0,3.20568,2.88329976786
 04/18  05:00:00,56.893330426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,92.7612872925,7.85657348535,32.2190686809,0.0,15.863942322,29.818365,6.70423918378,0.615276965446,3.20568,2.88328221833
 04/18  07:00:00,153.455892347,7.85500683513,32.7847071581,0.0,80.527626,29.818365,6.09167222118,0.0,3.20568,2.88599222118
 04/18  08:00:00,212.873526765,9.11089118114,45.6403264442,0.0,80.527626,75.0917375,29.831810381,0.00977519387069,24.0426,5.77943518712
 04/18  09:00:00,227.025625556,10.0406946342,58.8358753543,0.0,80.527626,75.0917375,38.5344966902,0.0,24.0426,14.4918966902
 04/18  10:00:00,251.207150196,11.4314083402,77.5918420171,0.0,80.527626,79.0911225,43.6611070375,0.0,32.0568,11.6043070375
 04/18  11:00:00,268.64474527,12.431315478,93.3084395464,0.0,80.527626,79.0911225,49.4839477918,0.0,32.0568,17.4271477918
 04/18  12:00:00,270.902050915,13.3865385068,95.3133614348,0.0,80.527626,79.0911225,49.5019969926,0.0,32.0568,17.4451969926
 04/18  13:00:00,266.23008605,14.1804515623,93.8510939701,0.0,80.527626,75.0917375,33.5090067156,0.0224463148755,16.0284,17.4581604008
 04/18  14:00:00,270.837506246,14.7719797275,97.8660636465,0.0,80.527626,75.0917375,27.6282438406,0.0,16.0284,11.5998438406
 04/18  15:00:00,268.204662883,15.0560421089,96.9505781566,0.0,80.527626,73.092045,17.7345073497,0.0237399763037,3.20568,14.5050873734
 04/18  16:00:00,252.15059234,11.1322020776,84.8270020916,0.0,80.527626,73.092045,6.10724468539,0.0156573812804,3.20568,2.88590730411
 04/18  17:00:00,190.942451634,8.97575613466,69.0583926997,0.0,80.527626,29.818365,6.09181670982,0.0,3.20568,2.88613670982
 04/18  18:00:00,185.438858141,8.62962503436,63.9092094421,0.0,80.527626,29.818365,6.09670693005,0.0,3.20568,2.89102693005
 04/18  19:00:00,184.008957663,8.36374954344,57.041579037,0.0,80.527626,29.818365,8.97483301014,0.0,3.20568,5.76915301014
 04/18  20:00:00,185.571180699,8.19748644002,55.9139437359,0.0,80.527626,29.818365,8.9712533839,0.0,3.20568,5.7655733839
 04/18  21:00:00,55.8137643633,0.0,0.0,0.0,15.863942322,29.242365,6.09827997043,0.0,3.20568,2.89259997043
 04/18  22:00:00,55.8134888674,0.0,0.0,0.0,15.863942322,29.242365,6.09284862098,0.0,3.20568,2.88716862098
 04/18  23:00:00,56.51959114,0.0,0.0,0.0,15.863942322,29.242365,6.09106238046,0.0,3.20568,2.88538238046
 04/18  24:00:00,55.8216894057,0.0,0.0,0.0,15.863942322,29.242365,6.08889912929,0.0,3.20568,2.88321912929
 04/19  01:00:00,55.8259079245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.8320869909,0.0,0.0,0.0,15.863942322,29.242365,6.08887077926,0.0,3.20568,2.88319077926
 04/19  03:00:00,55.8396944143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.1296090375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,56.1000825626,0.0,0.0,0.0,15.863942322,29.242365,6.08884521663,0.0,3.20568,2.88316521663
 04/19  06:00:00,114.938519193,8.29796760597,54.2717066432,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/19  07:00:00,175.152256037,7.85500683513,54.3980863468,0.0,80.527626,29.818365,6.09181626343,0.0,3.20568,2.88613626343
 04/19  08:00:00,250.679381708,10.1619503597,82.3330478144,0.0,80.527626,75.0917375,32.7018545462,0.0,24.0426,8.65925454617
 04/19  09:00:00,262.632792225,11.3056865239,93.1288912435,0.0,80.527626,75.0917375,35.6403234581,0.0,24.0426,11.5977234581
 04/19  10:00:00,278.563873111,12.510116707,103.846036426,0.0,80.527626,79.0911225,46.5563532289,0.0,32.0568,14.4995532289
 04/19  11:00:00,299.800719647,14.7137359556,122.166140193,0.0,80.527626,79.0911225,46.5822328872,0.0,32.0568,14.5254328872
 04/19  12:00:00,309.277395758,16.3271162611,130.71481271,0.0,80.527626,79.0911225,49.5066407081,0.0,32.0568,17.4498407081
 04/19  13:00:00,309.967110091,17.8610582172,133.856005265,0.0,80.527626,75.0917375,33.4911284287,0.0,16.0284,17.4627284287
 04/19  14:00:00,321.594003206,21.4026768672,141.941285066,0.0,80.527626,75.0917375,28.6372837034,0.0,16.0284,12.6088837034
 04/19  15:00:00,317.766776221,21.4298090923,140.094662548,0.0,80.527626,73.092045,16.7242315404,0.0239203438433,3.20568,13.4946311966
 04/19  16:00:00,297.12532194,14.8623687037,126.030843683,0.0,80.527626,73.092045,6.10810906862,0.0163911091712,3.20568,2.88603795945
 04/19  17:00:00,228.117090726,10.5517481835,104.627530954,0.0,80.527626,29.818365,6.09162194594,0.0,3.20568,2.88594194594
 04/19  18:00:00,217.939621304,9.6875068398,95.3238791944,0.0,80.527626,29.818365,6.09686518553,0.0,3.20568,2.89118518553
 04/19  19:00:00,216.390688008,9.20968989234,88.2576813036,0.0,80.527626,29.818365,8.97476039256,0.0,3.20568,5.76908039256
 04/19  20:00:00,211.461098301,8.86207170766,80.8416880832,0.0,80.527626,29.818365,8.97133188475,0.0,3.20568,5.76565188475
 04/19  21:00:00,56.1037409014,0.0,0.0,0.0,15.863942322,29.242365,8.97157765546,0.0,3.20568,5.76589765546
 04/19  22:00:00,55.8949707893,0.0,0.0,0.0,15.863942322,29.242365,6.09271869443,0.0,3.20568,2.88703869443
 04/19  23:00:00,56.6012458199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  24:00:00,55.8813627048,0.0,0.0,0.0,15.863942322,29.242365,6.08888538461,0.0,3.20568,2.88320538461
 04/20  01:00:00,55.8515289236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.8547645282,0.0,0.0,0.0,15.863942322,29.242365,6.08885222355,0.0,3.20568,2.88317222355
 04/20  03:00:00,55.8578960061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.1455588985,0.0,0.0,0.0,15.863942322,29.242365,6.08899421981,0.0,3.20568,2.88331421981
 04/20  05:00:00,56.1122207925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,116.28929885,8.46260496418,55.4548645196,0.0,15.863942322,29.818365,6.08896159158,0.0,3.20568,2.88328159158
 04/20  07:00:00,178.265948821,7.85500683513,57.5053829035,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/20  08:00:00,263.772342569,10.9158168659,94.6612004706,0.0,80.527626,75.0917375,32.7008976506,0.0,24.0426,8.65829765056
 04/20  09:00:00,274.276801638,12.4876719192,103.58647493,0.0,80.527626,75.0917375,35.6388581713,0.0,24.0426,11.5962581713
 04/20  10:00:00,287.122810751,13.9824498459,110.926763369,0.0,80.527626,79.0911225,46.5554489278,0.0,32.0568,14.4986489278
 04/20  11:00:00,307.713325875,16.5496600232,128.235803278,0.0,80.527626,79.0911225,46.5801116103,0.0,32.0568,14.5233116103
 04/20  12:00:00,315.259587094,18.2916927739,134.730302509,0.0,80.527626,79.0911225,49.5086620078,0.0,32.0568,17.4518620078
 04/20  13:00:00,317.022026683,21.6465652773,137.129249164,0.0,80.527626,75.0917375,33.4932566484,0.000417548913095,16.0284,17.4644390995
 04/20  14:00:00,323.728454441,23.8301284087,141.645716082,0.0,80.527626,75.0917375,30.5210836989,0.0,16.0284,14.4926836989
 04/20  15:00:00,322.683695627,25.9878488715,140.446984705,0.0,80.527626,73.092045,14.8134241656,0.0,3.20568,11.6077441656
 04/20  16:00:00,303.167256062,19.0580717403,127.875019087,0.0,80.527626,73.092045,6.10810900267,0.0162765982531,3.20568,2.88615240442
 04/20  17:00:00,235.863206484,13.3628644905,109.558489372,0.0,80.527626,29.818365,6.09162153184,0.0,3.20568,2.88594153184
 04/20  18:00:00,224.66449509,11.6014489074,100.133981719,0.0,80.527626,29.818365,8.96744838352,0.0,3.20568,5.76176838352
 04/20  19:00:00,216.584268691,10.3132718519,87.3593219261,0.0,80.527626,29.818365,6.09969711582,0.0,3.20568,2.89401711582
 04/20  20:00:00,210.913740568,9.51389991421,79.6577743262,0.0,80.527626,29.818365,8.97118447387,0.0,3.20568,5.76550447387
 04/20  21:00:00,56.0936661612,0.0,0.0,0.0,15.863942322,29.242365,8.97107371333,0.0,3.20568,5.76539371333
 04/20  22:00:00,55.8875861409,0.0,0.0,0.0,15.863942322,29.242365,6.09296566937,0.0,3.20568,2.88728566937
 04/20  23:00:00,56.5975561808,0.0,0.0,0.0,15.863942322,29.242365,6.09112699114,0.0,3.20568,2.88544699114
 04/20  24:00:00,55.8763216732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.8527434052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.8558515789,0.0,0.0,0.0,15.863942322,29.242365,6.08892284129,0.0,3.20568,2.88324284129
 04/21  03:00:00,55.8596041051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.2613296085,0.0,0.0,0.0,15.863942322,29.242365,6.08888320305,0.0,3.20568,2.88320320305
 04/21  05:00:00,57.0339120329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,115.652094172,8.47442226691,54.3641200647,0.0,15.863942322,29.818365,6.09725914174,0.00841548084735,3.20568,2.8831636609
 04/21  07:00:00,175.331748249,7.85500683513,54.5735851818,0.0,80.527626,29.818365,6.09164019469,0.0,3.20568,2.88596019469
 04/21  08:00:00,254.329366841,10.7887123744,85.3536401769,0.0,80.527626,75.0917375,29.8214104179,0.0,24.0426,5.77881041794
 04/21  09:00:00,263.586326617,12.1173743472,93.2676430935,0.0,80.527626,75.0917375,38.5305207052,0.0,24.0426,14.4879207052
 04/21  10:00:00,277.776305749,13.7234694633,101.838045826,0.0,80.527626,79.0911225,43.6591122147,0.0,32.0568,11.6023122147
 04/21  11:00:00,298.98275249,16.6206792403,119.44059742,0.0,80.527626,79.0911225,46.5778963082,0.0,32.0568,14.5210963082
 04/21  12:00:00,305.709334035,18.1570795768,125.328426613,0.0,80.527626,79.0911225,49.5081005369,0.0,32.0568,17.4513005369
 04/21  13:00:00,301.2958737,19.7903477141,123.280131053,0.0,80.527626,75.0917375,33.4918898792,0.0,16.0284,17.4634898792
 04/21  14:00:00,311.180651603,22.3930447234,130.550784655,0.0,80.527626,75.0917375,30.5237957027,0.00348294090397,16.0284,14.4919127618
 04/21  15:00:00,307.308932416,22.3535620933,128.716713215,0.0,80.527626,73.092045,14.8383988041,0.0257825049772,3.20568,11.6069362991
 04/21  16:00:00,286.121329749,16.6347508125,113.25260343,0.0,80.527626,73.092045,6.10726050426,0.0154817830237,3.20568,2.88609872123
 04/21  17:00:00,223.727201675,12.3371911957,98.4409937314,0.0,80.527626,29.818365,6.09171303103,0.0,3.20568,2.88603303103
 04/21  18:00:00,213.601782898,11.1393765302,89.5302472688,0.0,80.527626,29.818365,8.96716340028,0.0,3.20568,5.76148340028
 04/21  19:00:00,200.396993658,9.83610367134,71.9387305252,0.0,80.527626,29.818365,6.10026054118,0.0,3.20568,2.89458054118
 04/21  20:00:00,190.646287404,9.08342708003,60.1006377869,0.0,80.527626,29.818365,8.97083405556,0.0,3.20568,5.76515405556
 04/21  21:00:00,55.8813462399,0.0,0.0,0.0,15.863942322,29.242365,8.97039019548,0.0,3.20568,5.76471019548
 04/21  22:00:00,55.844481064,0.0,0.0,0.0,15.863942322,29.242365,6.09278180877,0.0,3.20568,2.88710180877
 04/21  23:00:00,56.5381784915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.8369818941,0.0,0.0,0.0,15.863942322,29.242365,6.08896307846,0.0,3.20568,2.88328307846
 04/22  01:00:00,55.8397491437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.8444055852,0.0,0.0,0.0,15.863942322,29.242365,6.08774939343,0.0,3.20568,2.88206939343
 04/22  03:00:00,55.85146478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,56.1440107403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,56.1143932854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,51.8147881687,0.0,0.0,0.0,15.863942322,29.242365,6.08780722801,0.0,3.20568,2.88212722801
 04/22  07:00:00,47.4451689126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.4508732904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.4611310655,0.0,0.0,0.0,15.863942322,29.242365,6.08893079092,0.0,3.20568,2.88325079092
 04/22  10:00:00,47.4757694043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,48.1753330702,0.0,0.0,0.0,15.863942322,29.242365,6.08888425137,0.0,3.20568,2.88320425137
 04/22  12:00:00,62.4021906592,1.01318358529,13.8908279786,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,56.4461541551,0.673152844177,8.27616307611,0.0,15.863942322,29.242365,6.08781780291,0.0,3.20568,2.88213780291
 04/22  14:00:00,66.6382766084,1.45265392368,17.686915059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,52.1643940564,0.366290050579,4.29597941368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,63.2061891964,1.25380706863,14.455435572,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,59.0507027479,0.952940330783,10.6087754889,0.0,15.863942322,29.242365,6.08783536282,0.0,3.20568,2.88215536282
 04/22  18:00:00,54.8785223462,0.612777701346,6.79527571322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,53.4199602804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.2465146259,0.0,0.0,0.0,15.863942322,29.242365,6.0877740893,0.0,3.20568,2.8820940893
 04/22  21:00:00,56.0473767482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.8246023137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.5058802617,0.0,0.0,0.0,15.863942322,29.242365,6.08783106459,0.0,3.20568,2.88215106459
 04/22  24:00:00,55.8187752247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.8164163551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.8145880128,0.0,0.0,0.0,15.863942322,29.242365,6.08776503078,0.0,3.20568,2.88208503078
 04/23  03:00:00,55.8131395069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,56.0850444401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,56.0445332736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,51.7308983246,0.0,0.0,0.0,15.863942322,29.242365,6.08781633708,0.0,3.20568,2.88213633708
 04/23  07:00:00,47.3689748037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.3751657677,0.0,0.0,0.0,15.863942322,29.242365,3.62191109792,0.0,3.20568,0.416231097918
 04/23  09:00:00,47.3827533239,0.0,0.0,0.0,15.863942322,29.242365,5.69243496345,0.0,3.20568,2.48675496345
 04/23  10:00:00,47.3726735813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,48.0489067935,0.0,0.0,0.0,15.863942322,29.242365,6.08891831157,0.0,3.20568,2.88323831157
 04/23  12:00:00,47.3654528289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.4002491447,0.0,0.0,0.0,15.863942322,29.242365,6.08886475791,0.0,3.20568,2.88318475791
 04/23  14:00:00,47.4004789157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.4073028321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.3626026329,0.0,0.0,0.0,15.863942322,29.242365,6.08777645681,0.0,3.20568,2.88209645681
 04/23  17:00:00,61.1120023733,1.12898924198,12.6484728171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.334555078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,53.2797007071,0.0,0.0,0.0,15.863942322,29.242365,6.0878269266,0.0,3.20568,2.8821469266
 04/23  20:00:00,56.0738971354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.8822958346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.6809766619,0.0,0.0,0.0,15.863942322,29.242365,6.08775984313,0.0,3.20568,2.88207984313
 04/23  23:00:00,56.3611111347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.665143086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.6579839812,0.0,0.0,0.0,15.863942322,29.242365,6.08879758067,0.0,3.20568,2.88311758067
 04/24  02:00:00,55.6513087568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.6455672602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.8714817211,0.0,0.0,0.0,15.863942322,29.242365,6.08890935109,0.0,3.20568,2.88322935109
 04/24  05:00:00,55.8281470432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,59.9203193906,7.85500683513,0.00499164635289,0.0,15.863942322,29.818365,58.7132921601,52.6243562074,3.20568,2.88325595267
 04/24  07:00:00,126.662666812,7.85500683513,6.19578489581,0.0,80.527626,29.818365,26.6668516796,20.5755673419,3.20568,2.88560433775
 04/24  08:00:00,182.600434881,8.09741233991,16.5231027444,0.0,80.527626,75.0917375,31.4953809078,1.67409042715,24.0426,5.77869048065
 04/24  09:00:00,192.740445817,9.05994448246,25.6224238213,0.0,80.527626,75.0917375,38.5288620089,0.0,24.0426,14.4862620089
 04/24  10:00:00,203.563764685,9.90815427119,31.5584003776,0.0,80.527626,79.0911225,43.657205783,0.0,32.0568,11.600405783
 04/24  11:00:00,215.719736567,11.0908439819,41.7976763127,0.0,80.527626,79.0911225,46.5790511521,0.00237776105902,32.0568,14.5198733911
 04/24  12:00:00,225.116552366,12.8764347263,50.0921725833,0.0,80.527626,79.0911225,49.5113491402,0.00844272673245,32.0568,17.4461064134
 04/24  13:00:00,229.163317309,15.2734701995,55.7284671193,0.0,80.527626,75.0917375,33.5098912673,0.0231252709463,16.0284,17.4583659963
 04/24  14:00:00,242.098749451,18.1362066612,65.7895671121,0.0,80.527626,75.0917375,27.6272024941,0.00309178767022,16.0284,11.5957107064
 04/24  15:00:00,250.004955153,20.620212233,73.2020355633,0.0,80.527626,73.092045,17.736329876,0.0279163743532,3.20568,14.5027335017
 04/24  16:00:00,235.956443401,15.7410696194,64.080338993,0.0,80.527626,73.092045,6.11856687236,0.0268911054262,3.20568,2.88599576693
 04/24  17:00:00,176.722721123,12.0172735063,51.9192225154,0.0,80.527626,29.818365,6.09774502233,0.00620081494193,3.20568,2.88586420739
 04/24  18:00:00,167.063660682,10.801028496,43.5014902163,0.0,80.527626,29.818365,6.10061185432,0.00402849051753,3.20568,2.8909033638
 04/24  19:00:00,157.692731258,9.39946353077,31.0296376867,0.0,80.527626,29.818365,9.01470306126,0.0404295386307,3.20568,5.76859352263
 04/24  20:00:00,150.306676537,8.57577794148,20.272731372,0.0,80.527626,29.818365,9.10189601776,0.131321000018,3.20568,5.76489501774
 04/24  21:00:00,55.8220935803,0.0,0.0,0.0,15.863942322,29.242365,6.09787245215,0.0,3.20568,2.89219245215
 04/24  22:00:00,55.6716660711,0.0,0.0,0.0,15.863942322,29.242365,6.09287956288,0.0,3.20568,2.88719956288
 04/24  23:00:00,56.4006885361,0.0,0.0,0.0,15.863942322,29.242365,6.09100319,0.0,3.20568,2.88532319
 04/24  24:00:00,55.6913770587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.6852172376,0.0,0.0,0.0,15.863942322,29.242365,6.08890300116,0.0,3.20568,2.88322300116
 04/25  02:00:00,55.6792979996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.6749224571,0.0,0.0,0.0,15.863942322,29.242365,6.08883524379,0.0,3.20568,2.88315524379
 04/25  04:00:00,56.829806107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.6174174711,0.0,0.0,0.0,15.863942322,29.242365,6.08893942732,0.0,3.20568,2.88325942732
 04/25  06:00:00,61.5660941919,7.85500683513,1.27431918914,0.0,15.863942322,29.818365,43.8399125333,40.6142325333,3.20568,0.02
 04/25  07:00:00,133.488735678,7.85500683513,12.9771167165,0.0,80.527626,29.818365,18.085041919,11.9934481316,3.20568,2.88591378745
 04/25  08:00:00,198.088064203,8.23030661916,31.7877807238,0.0,80.527626,75.0917375,29.833097455,0.0118322685601,24.0426,5.77866518649
 04/25  09:00:00,213.921264733,9.09165174416,46.6832337287,0.0,80.527626,75.0917375,38.5301869554,0.0,24.0426,14.4875869554
 04/25  10:00:00,229.815860328,9.65429115648,57.9872050498,0.0,80.527626,79.0911225,43.6568469012,0.0,32.0568,11.6000469012
 04/25  11:00:00,248.748457536,10.53639364,75.3082285403,0.0,80.527626,79.0911225,49.4762650703,0.0,32.0568,17.4194650703
 04/25  12:00:00,264.020934994,12.0063050599,89.7973062432,0.0,80.527626,79.0911225,46.5999072776,0.0,32.0568,14.5431072776
 04/25  13:00:00,267.625211316,13.7091852946,95.685622917,0.0,80.527626,75.0917375,33.5092552422,0.0213736690817,16.0284,17.4594815731
 04/25  14:00:00,272.579116388,14.6959095198,99.649053449,0.0,80.527626,75.0917375,30.5170807412,0.0,16.0284,14.4886807412
 04/25  15:00:00,266.606435187,15.1858243878,95.1980584629,0.0,80.527626,73.092045,14.8385488559,0.0274762082801,3.20568,11.6053926476
 04/25  16:00:00,253.018715608,12.0660483308,84.7413872167,0.0,80.527626,73.092045,6.10662611986,0.014989269655,3.20568,2.88595685021
 04/25  17:00:00,195.901683198,9.63221245112,73.3379385999,0.0,80.527626,29.818365,6.09164985774,0.0,3.20568,2.88596985774
 04/25  18:00:00,189.676577437,9.06117998537,67.6962030773,0.0,80.527626,29.818365,6.09641410456,0.0,3.20568,2.89073410456
 04/25  19:00:00,185.706921375,8.68351731866,59.8649744163,0.0,80.527626,29.818365,8.97355412561,0.0,3.20568,5.76787412561
 04/25  20:00:00,186.45970483,8.42890227323,56.6320079488,0.0,80.527626,29.818365,8.97064080164,0.0,3.20568,5.76496080164
 04/25  21:00:00,55.8097903229,0.0,0.0,0.0,15.863942322,29.242365,8.97034981696,0.0,3.20568,5.76466981696
 04/25  22:00:00,55.8130548725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  23:00:00,56.523376077,0.0,0.0,0.0,15.863942322,29.242365,6.09106885243,0.0,3.20568,2.88538885243
 04/25  24:00:00,55.8191728293,0.0,0.0,0.0,15.863942322,29.242365,6.08891102092,0.0,3.20568,2.88323102092
 04/26  01:00:00,55.8191082701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.8200697992,0.0,0.0,0.0,15.863942322,29.242365,6.08883343299,0.0,3.20568,2.88315343299
 04/26  03:00:00,55.8217662743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,56.1002998716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,56.0645735037,0.0,0.0,0.0,15.863942322,29.242365,6.08893000634,0.0,3.20568,2.88325000634
 04/26  06:00:00,100.695841731,7.97701618083,41.8367479894,0.0,15.863942322,29.818365,3.24428778285,0.0186077828531,3.20568,0.02
 04/26  07:00:00,168.720201015,7.85500683513,47.9804611985,0.0,80.527626,29.818365,6.09160015988,0.0,3.20568,2.88592015988
 04/26  08:00:00,244.189236331,9.88968721754,76.1126457674,0.0,80.527626,75.0917375,32.699754652,0.0,24.0426,8.65715465199
 04/26  09:00:00,260.525136339,11.7770400322,90.5418065206,0.0,80.527626,75.0917375,35.6350374166,0.0,24.0426,11.5924374166
 04/26  10:00:00,277.079017678,13.1131852633,101.736851128,0.0,80.527626,79.0911225,43.6573286328,0.0,32.0568,11.6005286328
 04/26  11:00:00,296.808197463,15.364330681,118.495750309,0.0,80.527626,79.0911225,49.4771143368,0.000486352743791,32.0568,17.419827984
 04/26  12:00:00,311.385656233,18.256508109,130.87709354,0.0,80.527626,79.0911225,46.6014872941,0.00537161937001,32.0568,14.5393156748
 04/26  13:00:00,313.976873117,20.5764257221,135.137050295,0.0,80.527626,75.0917375,33.488840048,0.00132702313769,16.0284,17.4591130249
 04/26  14:00:00,320.16021328,23.0796990342,138.814995674,0.0,80.527626,75.0917375,30.5186003473,0.00183470391222,16.0284,14.4883656434
 04/26  15:00:00,321.14532209,25.2652449598,139.623487091,0.0,80.527626,73.092045,14.8123701241,0.0017280292173,3.20568,11.6049620949
 04/26  16:00:00,304.842180185,19.4514377278,129.141793144,0.0,80.527626,73.092045,6.11010422974,0.018477775562,3.20568,2.88594645417
 04/26  17:00:00,237.93861499,14.0965028606,110.87693406,0.0,80.527626,29.818365,6.0916314504,0.0,3.20568,2.8859514504
 04/26  18:00:00,224.394312916,12.3722719277,99.0679374383,0.0,80.527626,29.818365,6.09636847646,0.0,3.20568,2.89068847646
 04/26  19:00:00,211.28198278,10.7113203152,83.0667415849,0.0,80.527626,29.818365,8.97341211189,0.0,3.20568,5.76773211189
 04/26  20:00:00,201.853337191,9.63824481384,70.4692860766,0.0,80.527626,29.818365,8.97047577201,0.0,3.20568,5.76479577201
 04/26  21:00:00,56.0869746486,0.0,0.0,0.0,15.863942322,29.242365,6.09811426887,0.0,3.20568,2.89243426887
 04/26  22:00:00,55.8388387957,0.0,0.0,0.0,15.863942322,29.242365,6.09278497099,0.0,3.20568,2.88710497099
 04/26  23:00:00,56.5345055237,0.0,0.0,0.0,15.863942322,29.242365,6.09098895478,0.0,3.20568,2.88530895478
 04/26  24:00:00,55.8256818493,0.0,0.0,0.0,15.863942322,29.242365,6.08883188937,0.0,3.20568,2.88315188937
 04/27  01:00:00,55.8193275655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.8140062905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.8095935563,0.0,0.0,0.0,15.863942322,29.242365,6.08891800933,0.0,3.20568,2.88323800933
 04/27  04:00:00,56.07365434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,56.0314216319,0.0,0.0,0.0,15.863942322,29.242365,6.08883623311,0.0,3.20568,2.88315623311
 04/27  06:00:00,92.0041309996,8.00166231105,33.1672973857,0.0,15.863942322,29.818365,3.27852967356,0.0528496735623,3.20568,0.02
 04/27  07:00:00,156.292240125,7.85500683513,35.6111161918,0.0,80.527626,29.818365,6.09148873405,0.0,3.20568,2.88580873405
 04/27  08:00:00,224.902287003,9.62318114584,57.1448558101,0.0,80.527626,75.0917375,32.708692387,0.00926007514404,24.0426,8.65683231183
 04/27  09:00:00,249.972955488,11.1163866287,80.6894532047,0.0,80.527626,75.0917375,35.6356098484,0.0,24.0426,11.5930098484
 04/27  10:00:00,276.234816506,13.2067559684,100.823135005,0.0,80.527626,79.0911225,43.6560933493,0.0,32.0568,11.5992933493
 04/27  11:00:00,298.006111734,15.9019845723,119.167704358,0.0,80.527626,79.0911225,49.4748641155,0.000476125528277,32.0568,17.41758799
 04/27  12:00:00,314.273182877,18.8183243806,133.203058241,0.0,80.527626,79.0911225,46.602671402,0.00446768585851,32.0568,14.5414037161
 04/27  13:00:00,321.532199532,21.8515653441,141.414504856,0.0,80.527626,75.0917375,33.4894808538,0.00503278326617,16.0284,17.4560480706
 04/27  14:00:00,330.341253795,24.593810106,147.470154845,0.0,80.527626,75.0917375,27.6238113263,0.00213197005566,16.0284,11.5932793563
 04/27  15:00:00,326.475190819,26.5043156883,143.701658951,0.0,80.527626,73.092045,17.705262928,0.000296530143979,3.20568,14.4992863979
 04/27  16:00:00,308.889048485,20.4740191896,132.165153157,0.0,80.527626,73.092045,6.10924011546,0.0176060282463,3.20568,2.88595408721
 04/27  17:00:00,241.925661089,14.4221497086,114.542928044,0.0,80.527626,29.818365,6.09147984818,0.0,3.20568,2.88579984818
 04/27  18:00:00,226.548021292,12.53797385,101.068432754,0.0,80.527626,29.818365,6.09643430268,0.0,3.20568,2.89075430268
 04/27  19:00:00,213.431593773,10.7538155207,85.1922446572,0.0,80.527626,29.818365,8.97381769,0.0,3.20568,5.76813769
 04/27  20:00:00,207.269928017,9.65347954003,75.8818397207,0.0,80.527626,29.818365,8.97006173618,0.0,3.20568,5.76438173618
 04/27  21:00:00,56.0843743731,0.0,0.0,0.0,15.863942322,29.242365,6.09821192723,0.0,3.20568,2.89253192723
 04/27  22:00:00,55.872759137,0.0,0.0,0.0,15.863942322,29.242365,6.09262045514,0.0,3.20568,2.88694045514
 04/27  23:00:00,56.5472825628,0.0,0.0,0.0,15.863942322,29.242365,6.09102141552,0.0,3.20568,2.88534141552
 04/27  24:00:00,55.841986719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8424706308,0.0,0.0,0.0,15.863942322,29.242365,6.08881351819,0.0,3.20568,2.88313351819
 04/28  02:00:00,55.8445684496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.8471126296,0.0,0.0,0.0,15.863942322,29.242365,6.08889486694,0.0,3.20568,2.88321486694
 04/28  04:00:00,57.2345563174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,57.0083933405,0.0,0.0,0.0,15.863942322,29.242365,6.08880608025,0.0,3.20568,2.88312608025
 04/28  06:00:00,108.738767041,8.34225329087,49.0342495543,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 04/28  07:00:00,177.140542935,7.85500683513,56.381487333,0.0,80.527626,29.818365,6.09154235199,0.0,3.20568,2.88586235199
 04/28  08:00:00,262.739562959,10.8186065402,93.7230530135,0.0,80.527626,75.0917375,29.8210867178,0.0,24.0426,5.77848671778
 04/28  09:00:00,270.376070257,12.4718342842,99.6971718388,0.0,80.527626,75.0917375,38.5277388161,0.0,24.0426,14.4851388161
 04/28  10:00:00,288.55967675,14.7393138392,111.593932357,0.0,80.527626,79.0911225,43.6556024173,0.0,32.0568,11.5988024173
 04/28  11:00:00,309.551916773,16.803323683,129.808196291,0.0,80.527626,79.0911225,46.5734282115,0.0,32.0568,14.5166282115
 04/28  12:00:00,316.459667081,19.108057056,135.104951119,0.0,80.527626,79.0911225,49.4995257688,0.00211358273092,32.0568,17.4406121861
 04/28  13:00:00,319.308308617,21.7666252281,139.289795074,0.0,80.527626,75.0917375,33.4808002341,0.00215921920689,16.0284,17.4502410149
 04/28  14:00:00,334.08579779,26.4242639801,149.404938045,0.0,80.527626,75.0917375,27.6229088852,0.0,16.0284,11.5945088852
 04/28  15:00:00,327.703098283,26.8625973962,144.583879036,0.0,80.527626,73.092045,17.703506738,0.0,3.20568,14.497826738
 04/28  16:00:00,305.770043313,19.6977456597,129.825203368,0.0,80.527626,73.092045,3.24319541945,0.0175154194457,3.20568,0.02
 04/28  17:00:00,239.394837192,13.7310232951,112.703253429,0.0,80.527626,29.818365,6.09164665205,0.0,3.20568,2.88596665205
 04/28  18:00:00,225.821730002,11.9243907962,100.955412153,0.0,80.527626,29.818365,8.96705716825,0.0,3.20568,5.76137716825
 04/28  19:00:00,212.105249113,10.3844730769,84.5158814653,0.0,80.527626,29.818365,8.97329658003,0.0,3.20568,5.76761658003
 04/28  20:00:00,205.163502296,9.48302400999,74.2002287495,0.0,80.527626,29.818365,6.09804145879,0.0,3.20568,2.89236145879
 04/28  21:00:00,55.8979973078,0.0,0.0,0.0,15.863942322,29.242365,8.97043954945,0.0,3.20568,5.76475954945
 04/28  22:00:00,55.8902713333,0.0,0.0,0.0,15.863942322,29.242365,6.09271721438,0.0,3.20568,2.88703721438
 04/28  23:00:00,56.5976478928,0.0,0.0,0.0,15.863942322,29.242365,6.09087211122,0.0,3.20568,2.88519211122
 04/28  24:00:00,55.8561869654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8579601578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.8618029849,0.0,0.0,0.0,15.863942322,29.242365,6.08771630522,0.0,3.20568,2.88203630522
 04/29  03:00:00,55.8677226955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.1614187588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,56.1304947017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,50.4007911657,0.0,0.0,0.0,15.863942322,29.242365,6.0877286582,0.0,3.20568,2.8820486582
 04/29  07:00:00,47.4609425944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.4784528868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.4957849375,0.0,0.0,0.0,15.863942322,29.242365,6.08877700718,0.0,3.20568,2.88309700718
 04/29  10:00:00,47.5166801526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,63.2188891671,1.0147159435,13.9854284886,0.0,15.863942322,29.242365,6.08888653895,0.0,3.20568,2.88320653895
 04/29  12:00:00,59.2829275626,0.953618925216,10.8745832358,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.4048035943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,65.2505453334,1.51102595401,16.3059681794,0.0,15.863942322,29.242365,6.08778795184,0.0,3.20568,2.88210795184
 04/29  15:00:00,62.2719803589,1.27364319261,13.5438425873,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,56.671653556,0.8294778778,8.39968488006,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,47.4203500798,0.0,0.0,0.0,15.863942322,29.242365,6.08779902155,0.0,3.20568,2.88211902155
 04/29  18:00:00,47.3810730357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,51.8717210801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0762054234,0.0,0.0,0.0,15.863942322,29.242365,6.08769490803,0.0,3.20568,2.88201490803
 04/29  21:00:00,55.8928982139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.6884869353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.3639350281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.6639233321,0.0,0.0,0.0,15.863942322,29.242365,6.08770644466,0.0,3.20568,2.88202644466
 04/30  01:00:00,55.6530722788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.6424570834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.6315836774,0.0,0.0,0.0,15.863942322,29.242365,6.08771199774,0.0,3.20568,2.88203199774
 04/30  04:00:00,55.8442616988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.7983530706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,50.080439938,0.0,0.0,0.0,15.863942322,29.242365,6.08771775561,0.0,3.20568,2.88203775561
 04/30  07:00:00,47.192821811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.2436000245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.3013200619,0.0,0.0,0.0,15.863942322,29.242365,6.08878714218,0.0,3.20568,2.88310714218
 04/30  10:00:00,47.3203605632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.0173026668,0.0,0.0,0.0,15.863942322,29.242365,6.08885344436,0.0,3.20568,2.88317344436
 04/30  12:00:00,47.3467225628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.3936894718,0.0,0.0,0.0,15.863942322,29.242365,6.08875065753,0.0,3.20568,2.88307065753
 04/30  14:00:00,47.4066298812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,56.439636999,0.948603737557,8.06970748324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,62.4815565219,1.58542224583,13.4664909743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,58.1441129074,1.1446054858,9.61699024771,0.0,15.863942322,29.242365,6.08778574157,0.0,3.20568,2.88210574157
 04/30  18:00:00,55.9497583098,0.918118196329,7.67234108436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,51.8575748471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0723680793,0.0,0.0,0.0,15.863942322,29.242365,6.08772112104,0.0,3.20568,2.88204112104
 04/30  21:00:00,55.8761023107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6889622149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3934289304,0.0,0.0,0.0,15.863942322,29.242365,6.08772618274,0.0,3.20568,2.88204618274
 04/30  24:00:00,55.7151412905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.7302121436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.7475692685,0.0,0.0,0.0,15.863942322,29.242365,6.08883956263,0.0,3.20568,2.88315956263
 05/01  03:00:00,55.7668409006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,56.0581350291,0.0,0.0,0.0,15.863942322,29.242365,6.08872966772,0.0,3.20568,2.88304966772
 05/01  05:00:00,56.0343434912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,86.7230843021,7.85804535183,28.0296865997,0.0,15.863942322,29.818365,3.75548246572,0.529802465721,3.20568,0.02
 05/01  07:00:00,145.814388597,7.85500683513,25.1590142503,0.0,80.527626,29.818365,6.09151718184,0.0,3.20568,2.88583718184
 05/01  08:00:00,224.408846327,9.66491459364,56.5902721335,0.0,80.527626,75.0917375,32.7091464447,0.00993168955757,24.0426,8.65661475515
 05/01  09:00:00,255.293275857,11.5050026504,85.5815819573,0.0,80.527626,75.0917375,35.6327394529,0.0,24.0426,11.5901394529
 05/01  10:00:00,267.099475468,13.1525843026,91.7298124756,0.0,80.527626,79.0911225,43.6541702867,0.0,32.0568,11.5973702867
 05/01  11:00:00,284.570067718,15.1789976606,106.45533415,0.0,80.527626,79.0911225,46.5723236798,0.000332755254618,32.0568,14.5151909246
 05/01  12:00:00,295.426126652,16.7957607357,116.391982826,0.0,80.527626,79.0911225,49.5010454867,0.00412615166671,32.0568,17.4401193351
 05/01  13:00:00,297.699067152,18.7121685289,120.738670818,0.0,80.527626,75.0917375,33.4774987272,0.000515281331814,16.0284,17.4485834459
 05/01  14:00:00,306.804640158,20.5034214169,128.044452493,0.0,80.527626,75.0917375,27.6204681163,0.0,16.0284,11.5920681163
 05/01  15:00:00,310.87605039,21.8723325946,132.743550594,0.0,80.527626,73.092045,17.7211009471,0.0196924203112,3.20568,14.4957285268
 05/01  16:00:00,292.299928671,16.4788796024,119.565908274,0.0,80.527626,73.092045,3.24113603516,0.0154560351599,3.20568,0.02
 05/01  17:00:00,227.892649445,12.6501116354,102.276565137,0.0,80.527626,29.818365,6.0915083177,0.0,3.20568,2.8858283177
 05/01  18:00:00,214.842111374,11.6781136483,90.2221683018,0.0,80.527626,29.818365,8.96713443299,0.0,3.20568,5.76145443299
 05/01  19:00:00,203.062923034,10.2806748622,75.2961529989,0.0,80.527626,29.818365,6.09926391115,0.0,3.20568,2.89358391115
 05/01  20:00:00,199.783981141,9.39459094445,68.6488696243,0.0,80.527626,29.818365,8.97015325633,0.0,3.20568,5.76447325633
 05/01  21:00:00,56.0160436918,0.0,0.0,0.0,15.863942322,29.242365,8.97030105192,0.0,3.20568,5.76462105192
 05/01  22:00:00,55.8142008213,0.0,0.0,0.0,15.863942322,29.242365,6.09236109371,0.0,3.20568,2.88668109371
 05/01  23:00:00,56.5190523824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.8062274989,0.0,0.0,0.0,15.863942322,29.242365,6.08877944124,0.0,3.20568,2.88309944124
 05/02  01:00:00,55.795667825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.7869492119,0.0,0.0,0.0,15.863942322,29.242365,6.08882929427,0.0,3.20568,2.88314929427
 05/02  03:00:00,55.7787663973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,57.037781927,0.0,0.0,0.0,15.863942322,29.242365,6.08871239145,0.0,3.20568,2.88303239146
 05/02  05:00:00,56.8416043062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,77.9973417512,7.90183238981,18.9179880522,0.0,15.863942322,29.818365,3.40938647292,0.183706472925,3.20568,0.02
 05/02  07:00:00,136.595321576,7.85500683513,16.0327925612,0.0,80.527626,29.818365,6.09158149091,0.0,3.20568,2.88590149091
 05/02  08:00:00,190.658456022,9.69419038381,22.9487102968,0.0,80.527626,75.0917375,32.7077009035,0.00890141220199,24.0426,8.65619949128
 05/02  09:00:00,197.930091688,10.7120893459,29.1496224166,0.0,80.527626,75.0917375,35.6325069482,0.0,24.0426,11.5899069482
 05/02  10:00:00,208.491640007,11.735551464,34.6596923906,0.0,80.527626,79.0911225,43.653225909,0.0,32.0568,11.596425909
 05/02  11:00:00,219.815221942,13.1660992835,43.8237130782,0.0,80.527626,79.0911225,46.575766572,0.00525336132958,32.0568,14.5137132106
 05/02  12:00:00,229.873034045,14.9967135177,52.7402610231,0.0,80.527626,79.0911225,49.5038255468,0.00915750862942,32.0568,17.4378680382
 05/02  13:00:00,235.999116491,17.229001648,60.6164426641,0.0,80.527626,75.0917375,33.4855018874,0.0110532797267,16.0284,17.4460486077
 05/02  14:00:00,251.635969179,20.1445217479,73.3143011504,0.0,80.527626,75.0917375,27.6324383073,0.0123282684179,16.0284,11.5917100389
 05/02  15:00:00,259.392199469,22.6300163795,80.5738934478,0.0,80.527626,73.092045,17.7300250029,0.0291458870706,3.20568,14.4951991158
 05/02  16:00:00,244.644508401,17.2225622688,71.2443378223,0.0,80.527626,73.092045,3.28534818926,0.0596681892589,3.20568,0.02
 05/02  17:00:00,185.877531105,13.2389729049,59.8336854378,0.0,80.527626,29.818365,6.10031366693,0.00888114020204,3.20568,2.88575252673
 05/02  18:00:00,178.411883953,12.1428499603,53.479048856,0.0,80.527626,29.818365,6.10380969804,0.00774124270005,3.20568,2.89038845534
 05/02  19:00:00,166.231976893,10.4225519514,38.7749788365,0.0,80.527626,29.818365,8.99085892418,0.017273709306,3.20568,5.76790521487
 05/02  20:00:00,157.179875828,9.19221671705,26.7235788802,0.0,80.527626,29.818365,9.00642569901,0.0365382869367,3.20568,5.76420741207
 05/02  21:00:00,55.6887885394,0.0,0.0,0.0,15.863942322,29.242365,8.96998568372,0.0,3.20568,5.76430568372
 05/02  22:00:00,55.7095826392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  23:00:00,56.4424410592,0.0,0.0,0.0,15.863942322,29.242365,6.09099176379,0.0,3.20568,2.88531176379
 05/02  24:00:00,55.736390458,0.0,0.0,0.0,15.863942322,29.242365,6.08883927388,0.0,3.20568,2.88315927388
 05/03  01:00:00,55.7366215528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.7343590071,0.0,0.0,0.0,15.863942322,29.242365,6.08871247076,0.0,3.20568,2.88303247076
 05/03  03:00:00,55.7324319723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.9803522042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.9664231325,0.0,0.0,0.0,15.863942322,29.242365,6.08875609256,0.0,3.20568,2.88307609256
 05/03  06:00:00,75.3338881349,7.85500683513,16.7360449622,0.0,15.863942322,29.818365,9.79213930952,6.56645930952,3.20568,0.02
 05/03  07:00:00,139.813575797,7.85500683513,19.2446721035,0.0,80.527626,29.818365,6.29875450537,0.207453669574,3.20568,2.88562083579
 05/03  08:00:00,198.747676329,8.98504657606,31.6924338982,0.0,80.527626,75.0917375,29.8317619169,0.0120402202984,24.0426,5.77712169658
 05/03  09:00:00,211.719563489,10.0004017076,43.583535013,0.0,80.527626,75.0917375,38.524062761,0.0,24.0426,14.481462761
 05/03  10:00:00,227.047291814,10.7719188519,54.117586696,0.0,80.527626,79.0911225,43.6530240226,0.0,32.0568,11.5962240226
 05/03  11:00:00,244.109284805,11.8597139267,69.370593454,0.0,80.527626,79.0911225,46.5706265665,0.0,32.0568,14.5138265665
 05/03  12:00:00,255.759780784,13.1221753457,80.4489482349,0.0,80.527626,79.0911225,49.4898188644,0.0,32.0568,17.4330188644
 05/03  13:00:00,265.552166028,14.6202477057,92.7136095897,0.0,80.527626,75.0917375,30.5912429221,0.0184586132679,16.0284,14.5443843088
 05/03  14:00:00,277.799998242,15.8034299394,103.766223034,0.0,80.527626,75.0917375,30.5122814428,0.0,16.0284,14.4838814428
 05/03  15:00:00,276.485095771,16.3152759503,103.949006485,0.0,80.527626,73.092045,14.8307226509,0.0242622876995,3.20568,11.6007803632
