Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  16:00:00,259.356894868,12.0645131358,91.0828888435,0.0,80.527626,73.092045,6.10671369353,0.0152842001431,3.20568,2.88574949339
 05/03  17:00:00,198.580187044,9.67155619116,75.9773757879,0.0,80.527626,29.818365,6.09153101412,0.0,3.20568,2.88585101412
 05/03  18:00:00,192.466057194,9.27611230155,70.2630986017,0.0,80.527626,29.818365,6.09631688036,0.0,3.20568,2.89063688036
 05/03  19:00:00,187.214958327,8.90985040316,60.8629674984,0.0,80.527626,29.818365,8.97326759223,0.0,3.20568,5.76758759223
 05/03  20:00:00,185.880018039,8.63049052508,55.5946609633,0.0,80.527626,29.818365,8.96939393408,0.0,3.20568,5.76371393408
 05/03  21:00:00,55.9955946885,0.0,0.0,0.0,15.863942322,29.242365,6.09779131529,0.0,3.20568,2.89211131529
 05/03  22:00:00,55.8049782501,0.0,0.0,0.0,15.863942322,29.242365,6.0926369011,0.0,3.20568,2.8869569011
 05/03  23:00:00,56.5174670285,0.0,0.0,0.0,15.863942322,29.242365,6.09094663807,0.0,3.20568,2.88526663807
 05/03  24:00:00,55.8116851447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.8095985795,0.0,0.0,0.0,15.863942322,29.242365,6.08880557563,0.0,3.20568,2.88312557563
 05/04  02:00:00,55.8086956002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.8078205092,0.0,0.0,0.0,15.863942322,29.242365,6.08884150182,0.0,3.20568,2.88316150182
 05/04  04:00:00,56.0753268647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,56.0590652956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,101.464636673,8.17702783276,42.3971565365,0.0,15.863942322,29.818365,6.10923092639,0.0203851497885,3.20568,2.8831657766
 05/04  07:00:00,173.653139248,7.85726604328,52.905951368,0.0,80.527626,29.818365,6.09130121604,0.0,3.20568,2.88562121604
 05/04  08:00:00,271.545667857,11.1761351943,102.160073764,0.0,80.527626,75.0917375,29.8280783619,0.00844166271565,24.0426,5.7770366992
 05/04  09:00:00,294.340179551,13.363170589,122.731617568,0.0,80.527626,75.0917375,35.6312395673,0.0,24.0426,11.5886395673
 05/04  10:00:00,311.358469714,15.7293253339,133.372944233,0.0,80.527626,79.0911225,46.5460277537,0.0,32.0568,14.4892277537
 05/04  11:00:00,331.361217507,19.2944792286,149.100218662,0.0,80.527626,79.0911225,46.5698103894,0.0,32.0568,14.5130103894
 05/04  12:00:00,344.069372883,24.0723544164,157.718797398,0.0,80.527626,79.0911225,46.5905780917,0.0,32.0568,14.5337780917
 05/04  13:00:00,339.551853598,25.835642899,155.43416402,0.0,80.527626,75.0917375,33.4762973015,0.000253104882284,16.0284,17.4476441966
 05/04  14:00:00,342.398660285,27.841803321,156.265488659,0.0,80.527626,75.0917375,27.6202246857,0.0010218938407,16.0284,11.5908027919
 05/04  15:00:00,340.345992416,29.6121180213,154.440926413,0.0,80.527626,73.092045,17.6994017288,0.0,3.20568,14.4937217288
 05/04  16:00:00,335.240170093,27.7225544535,151.239045567,0.0,80.527626,73.092045,3.25999490796,0.0343149079596,3.20568,0.02
 05/04  17:00:00,273.204637589,19.1368859083,141.080067849,0.0,80.527626,29.818365,6.09154099233,0.0,3.20568,2.88586099233
 05/04  18:00:00,255.833222959,15.1495735073,127.713952229,0.0,80.527626,29.818365,8.96669860807,0.0,3.20568,5.76101860807
 05/04  19:00:00,245.068107117,12.6821818263,114.853713995,0.0,80.527626,29.818365,6.09897448987,0.0,3.20568,2.89329448987
 05/04  20:00:00,229.864046908,11.0877854289,96.9924024907,0.0,80.527626,29.818365,8.97014064544,0.0,3.20568,5.76446064544
 05/04  21:00:00,56.112126786,0.0,0.0,0.0,15.863942322,29.242365,8.9699783371,0.0,3.20568,5.7642983371
 05/04  22:00:00,55.8895813761,0.0,0.0,0.0,15.863942322,29.242365,6.09237507387,0.0,3.20568,2.88669507387
 05/04  23:00:00,56.5889832085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  24:00:00,55.8831972731,0.0,0.0,0.0,15.863942322,29.242365,6.08879349211,0.0,3.20568,2.88311349211
 05/05  01:00:00,55.8615183185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.8187915004,0.0,0.0,0.0,15.863942322,29.242365,6.08881957277,0.0,3.20568,2.88313957277
 05/05  03:00:00,55.8084559673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.0828046491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.8795597383,0.0,0.0,0.0,15.863942322,29.242365,6.08868170175,0.0,3.20568,2.88300170175
 05/05  06:00:00,93.8358536121,8.20770649076,34.3550263159,0.0,15.863942322,29.818365,3.27847992845,0.0527999284503,3.20568,0.02
 05/05  07:00:00,164.23796046,7.85500683513,43.5147413298,0.0,80.527626,29.818365,6.09135656701,0.0,3.20568,2.88567656701
 05/05  08:00:00,265.191608252,11.2230820863,95.7678126376,0.0,80.527626,75.0917375,29.8285299914,0.00895983357339,24.0426,5.7769701578
 05/05  09:00:00,294.28625923,13.6493896445,122.39266389,0.0,80.527626,75.0917375,38.5228008183,0.0,24.0426,14.4802008183
 05/05  10:00:00,317.582577651,16.4551942326,138.860947042,0.0,80.527626,79.0911225,43.6515849205,0.0,32.0568,11.5947849205
 05/05  11:00:00,341.066149567,21.6409590731,156.440791121,0.0,80.527626,79.0911225,46.5694783985,0.000500869124724,32.0568,14.5121775294
 05/05  12:00:00,350.749171103,25.1816707512,163.267444061,0.0,80.527626,79.0911225,46.5863657159,0.00114024484772,32.0568,14.5284254711
 05/05  13:00:00,349.1205009,27.0245930447,163.783634132,0.0,80.527626,75.0917375,33.4789632738,0.0,16.0284,17.4505632738
 05/05  14:00:00,352.742960043,29.7334397739,164.698025148,0.0,80.527626,75.0917375,27.618834518,0.000687724758826,16.0284,11.5897467933
 05/05  15:00:00,351.08537493,30.5476693634,164.234146698,0.0,80.527626,73.092045,17.7011005385,0.000803130307923,3.20568,14.4946174082
 05/05  16:00:00,347.278305206,30.2482690073,160.734188847,0.0,80.527626,73.092045,6.11632559395,0.0249204937785,3.20568,2.88572510017
 05/05  17:00:00,291.431334911,25.4961826788,152.922527723,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  18:00:00,265.550624121,17.2821068409,135.282652143,0.0,80.527626,29.818365,8.96678791406,0.0,3.20568,5.76110791406
 05/05  19:00:00,238.871879545,13.2086037661,108.429177252,0.0,80.527626,29.818365,8.97314939754,0.0,3.20568,5.76746939754
 05/05  20:00:00,225.9384027,11.2399069231,93.2023540984,0.0,80.527626,29.818365,6.09791815096,0.0,3.20568,2.89223815096
 05/05  21:00:00,55.8994225261,0.0,0.0,0.0,15.863942322,29.242365,8.96989329711,0.0,3.20568,5.76421329711
 05/05  22:00:00,55.8796986721,0.0,0.0,0.0,15.863942322,29.242365,6.09256129098,0.0,3.20568,2.88688129098
 05/05  23:00:00,56.5830895994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.8798992693,0.0,0.0,0.0,15.863942322,29.242365,6.08883910436,0.0,3.20568,2.88315910436
 05/06  01:00:00,55.8494009787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.8215657006,0.0,0.0,0.0,15.863942322,29.242365,6.08770935238,0.0,3.20568,2.88202935238
 05/06  03:00:00,55.8150485001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,56.0727016589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,56.0501040471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,50.3521846915,0.0,0.0,0.0,15.863942322,29.242365,6.087676344,0.0,3.20568,2.881996344
 05/06  07:00:00,47.4310405253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.465492902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4952086014,0.0,0.0,0.0,15.863942322,29.242365,6.08870237362,0.0,3.20568,2.88302237361
 05/06  10:00:00,53.6704715913,0.414331431551,5.73755752595,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,75.440935209,2.96162953464,24.265575864,0.0,15.863942322,29.242365,6.08878009647,0.0,3.20568,2.88310009647
 05/06  12:00:00,72.9310271039,3.07658994777,22.3236608939,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,76.7513870209,4.31317593113,24.8913982322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,83.1067217395,4.98589445211,30.5632642102,0.0,15.863942322,29.242365,6.08774741351,0.0,3.20568,2.88206741351
 05/06  15:00:00,79.9654802807,5.06598498464,27.3456808186,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,84.2104602881,5.33769229682,31.3256112938,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,78.8774187545,5.13211388097,26.2075059802,0.0,15.863942322,29.242365,6.08775886984,0.0,3.20568,2.88207886984
 05/06  18:00:00,80.5126213594,5.0957177818,27.898547923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,73.133610218,3.95501677075,17.1132799164,0.0,15.863942322,29.242365,3.41289933983,0.187219339829,3.20568,0.02
 05/06  20:00:00,70.6281884385,2.12747501085,12.1935508585,0.0,15.863942322,29.242365,3.33619766061,0.110517660614,3.20568,0.02
 05/06  21:00:00,56.1021530633,0.0,0.0,0.0,15.863942322,29.242365,6.08774709583,0.0,3.20568,2.88206709583
 05/06  22:00:00,55.8860001931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.5733951412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.8910665364,0.0,0.0,0.0,15.863942322,29.242365,6.08771325161,0.0,3.20568,2.88203325161
 05/07  01:00:00,55.8945005023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.8642089535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.8310331297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.1032051218,0.0,0.0,0.0,15.863942322,29.242365,6.08767240059,0.0,3.20568,2.88199240059
 05/07  05:00:00,56.0862024272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,50.3702797086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.4493358016,0.0,0.0,0.0,15.863942322,29.242365,6.08774577562,0.0,3.20568,2.88206577562
 05/07  08:00:00,47.47594979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4991197242,0.0,0.0,0.0,15.863942322,29.242365,6.08866654757,0.0,3.20568,2.88298654757
 05/07  10:00:00,65.2998167479,1.32459893912,16.4535080662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,74.1837026447,3.5687397883,22.4012591353,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,75.8063579955,4.06075491547,24.2056093191,0.0,15.863942322,29.242365,6.08881392125,0.0,3.20568,2.88313392125
 05/07  13:00:00,83.00446524,5.08173057081,30.3692728522,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,76.4818464299,4.45822380519,24.4694922328,0.0,15.863942322,29.242365,6.08774534527,0.0,3.20568,2.88206534527
 05/07  15:00:00,86.9507151628,5.57445866072,33.8248344383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,78.8500401127,4.85888558157,26.4438975108,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,85.5379911492,5.65922357482,32.341006752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,74.3693322952,4.50669778655,22.3397693724,0.0,15.863942322,29.242365,6.08775030415,0.0,3.20568,2.88207030415
 05/07  19:00:00,77.2012856734,4.56249483386,20.5596252271,0.0,15.863942322,29.242365,3.29333853859,0.0676585385895,3.20568,0.02
 05/07  20:00:00,67.4164067494,1.91051100437,9.1787013285,0.0,15.863942322,29.242365,3.3543313735,0.128651373498,3.20568,0.02
 05/07  21:00:00,57.9447357703,0.170505860144,1.65112361274,0.0,15.863942322,29.242365,6.08773207786,0.0,3.20568,2.88205207786
 05/07  22:00:00,55.9053467927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5944196959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.914916909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.9196526856,0.0,0.0,0.0,15.863942322,29.242365,6.08874973396,0.0,3.20568,2.88306973396
 05/08  02:00:00,55.9037034656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.8693391916,0.0,0.0,0.0,15.863942322,29.242365,6.08875571756,0.0,3.20568,2.88307571756
 05/08  04:00:00,56.1551696876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.1413526638,0.0,0.0,0.0,15.863942322,29.242365,6.08876174446,0.0,3.20568,2.88308174446
 05/08  06:00:00,121.416665009,9.09587998313,62.7844101959,0.0,15.863942322,29.818365,3.24444297122,0.0187629712171,3.20568,0.02
 05/08  07:00:00,191.666428291,8.20952994925,70.5180694234,0.0,80.527626,29.818365,6.09131326743,0.0,3.20568,2.88563326743
 05/08  08:00:00,291.764425412,13.8015957666,119.7246952,0.0,80.527626,75.0917375,29.8188076797,0.0,24.0426,5.77620767973
 05/08  09:00:00,305.830161106,15.5379836312,132.038500479,0.0,80.527626,75.0917375,35.6284752073,0.0,24.0426,11.5858752073
 05/08  10:00:00,324.870327899,19.3586592286,143.249518278,0.0,80.527626,79.0911225,46.5427802258,0.0,32.0568,14.4859802258
 05/08  11:00:00,335.082727712,20.8064987723,151.321058585,0.0,80.527626,79.0911225,46.5669845573,0.0,32.0568,14.5101845573
 05/08  12:00:00,335.94801091,22.0953899943,151.59751817,0.0,80.527626,79.0911225,46.587611552,0.0,32.0568,14.530811552
 05/08  13:00:00,328.075898424,23.0978640639,146.728433001,0.0,80.527626,75.0917375,33.4689225819,0.0,16.0284,17.4405225819
 05/08  14:00:00,326.083542404,23.3103125901,144.532079851,0.0,80.527626,75.0917375,27.6175078947,0.0,16.0284,11.5891078947
 05/08  15:00:00,322.192713059,23.235242617,142.719155102,0.0,80.527626,73.092045,14.8256856972,0.0243634638048,3.20568,11.5956422334
 05/08  16:00:00,303.803911124,15.1295168867,132.43657492,0.0,80.527626,73.092045,6.11560025625,0.0242503958181,3.20568,2.88566986043
 05/08  17:00:00,240.971837963,10.8275422829,117.186237437,0.0,80.527626,29.818365,6.09125800312,0.0,3.20568,2.88557800312
 05/08  18:00:00,225.502482997,9.96566707486,102.593547236,0.0,80.527626,29.818365,6.09620020203,0.0,3.20568,2.89052020203
 05/08  19:00:00,218.890641449,9.46131281879,91.9233434081,0.0,80.527626,29.818365,8.97277307433,0.0,3.20568,5.76709307433
 05/08  20:00:00,224.120666323,9.19117796223,93.145233234,0.0,80.527626,29.818365,8.96940943556,0.0,3.20568,5.76372943556
 05/08  21:00:00,56.1312471731,0.0,0.0,0.0,15.863942322,29.242365,6.09742475826,0.0,3.20568,2.89174475826
 05/08  22:00:00,55.9157018943,0.0,0.0,0.0,15.863942322,29.242365,6.09233136654,0.0,3.20568,2.88665136654
 05/08  23:00:00,56.6229618087,0.0,0.0,0.0,15.863942322,29.242365,6.09090297393,0.0,3.20568,2.88522297393
 05/08  24:00:00,55.929502248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.9044528432,0.0,0.0,0.0,15.863942322,29.242365,6.08866237143,0.0,3.20568,2.88298237143
 05/09  02:00:00,55.8858098276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8898008097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.3227618465,0.0,0.0,0.0,15.863942322,29.242365,6.08866100796,0.0,3.20568,2.88298100796
 05/09  05:00:00,57.1287138998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,123.81917939,9.06972354108,64.7323096882,0.0,15.863942322,29.818365,6.10572736229,0.0170676804111,3.20568,2.88297968188
 05/09  07:00:00,192.03208195,8.02438627164,71.0682692943,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,291.600453404,12.9387276089,120.435484584,0.0,80.527626,75.0917375,32.6974004895,0.0,24.0426,8.65480048949
 05/09  09:00:00,304.061667231,14.4974931008,131.323362824,0.0,80.527626,75.0917375,35.6278806679,0.0,24.0426,11.5852806679
 05/09  10:00:00,316.670798902,16.7500595986,137.672343918,0.0,80.527626,79.0911225,43.6495508357,0.0,32.0568,11.5927508357
 05/09  11:00:00,338.225973531,20.7672840075,154.478889873,0.0,80.527626,79.0911225,46.5657395294,0.0,32.0568,14.5089395294
 05/09  12:00:00,348.72027382,24.6774396715,161.751526297,0.0,80.527626,79.0911225,49.4838568531,0.0,32.0568,17.4270568531
 05/09  13:00:00,343.872763438,26.0356669699,159.550515245,0.0,80.527626,75.0917375,30.5703548809,0.0,16.0284,14.5419548809
 05/09  14:00:00,346.351056178,28.4430125759,159.623840107,0.0,80.527626,75.0917375,27.6157100658,0.0,16.0284,11.5873100658
 05/09  15:00:00,345.731183817,29.7691759514,159.677462647,0.0,80.527626,73.092045,17.6962031322,0.0,3.20568,14.4905231322
 05/09  16:00:00,340.519965539,28.1197388115,156.123311075,0.0,80.527626,73.092045,6.10639380587,0.0151346495784,3.20568,2.8855791563
 05/09  17:00:00,280.454024187,19.8530171621,147.612523252,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  18:00:00,269.360902722,15.1402733719,141.241607286,0.0,80.527626,29.818365,8.9661812541,0.0,3.20568,5.7605012541
 05/09  19:00:00,259.42802368,12.1596729871,130.016987332,0.0,80.527626,29.818365,6.09885376903,0.0,3.20568,2.89317376903
 05/09  20:00:00,253.905970287,11.0004585622,121.375999962,0.0,80.527626,29.818365,8.96921254451,0.0,3.20568,5.76353254451
 05/09  21:00:00,55.9349343073,0.0,0.0,0.0,15.863942322,29.242365,8.96948266564,0.0,3.20568,5.76380266564
 05/09  22:00:00,55.9213093486,0.0,0.0,0.0,15.863942322,29.242365,6.09217369563,0.0,3.20568,2.88649369563
 05/09  23:00:00,56.6268842808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.9317975747,0.0,0.0,0.0,15.863942322,29.242365,6.08878873287,0.0,3.20568,2.88310873287
 05/10  01:00:00,55.9364301472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.9413791981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.9461204822,0.0,0.0,0.0,15.863942322,29.242365,6.08877694485,0.0,3.20568,2.88309694485
 05/10  04:00:00,56.1905086975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.1742758329,0.0,0.0,0.0,15.863942322,29.242365,6.08876807412,0.0,3.20568,2.88308807412
 05/10  06:00:00,140.221742888,9.48214591845,81.16486588,0.0,15.863942322,29.818365,3.25189578147,0.0262157814696,3.20568,0.02
 05/10  07:00:00,207.83509707,8.35197076054,86.5318906036,0.0,80.527626,29.818365,6.09131732815,0.0,3.20568,2.88563732815
 05/10  08:00:00,300.985142147,13.8975239837,128.852482063,0.0,80.527626,75.0917375,29.818235201,0.0,24.0426,5.77563520103
 05/10  09:00:00,286.279108207,14.8249091098,113.243144155,0.0,80.527626,75.0917375,35.6284796148,0.0,24.0426,11.5858796148
 05/10  10:00:00,260.037389101,14.7489412759,83.1307356934,0.0,80.527626,79.0911225,46.5415000982,0.0,32.0568,14.4847000982
 05/10  11:00:00,258.614412233,14.9040034583,80.8706480734,0.0,80.527626,79.0911225,46.5638934081,0.0,32.0568,14.5070934081
 05/10  12:00:00,285.246863438,16.123453903,106.948596461,0.0,80.527626,79.0911225,46.5858521321,0.0,32.0568,14.5290521321
 05/10  13:00:00,307.234439897,18.1197220625,130.88792672,0.0,80.527626,75.0917375,33.4653646664,0.0,16.0284,17.4369646664
 05/10  14:00:00,330.166302359,23.0084051365,148.894798696,0.0,80.527626,75.0917375,27.6156313698,0.0,16.0284,11.5872313698
 05/10  15:00:00,336.493533802,26.284532971,153.934200869,0.0,80.527626,73.092045,14.8025292772,0.0,3.20568,11.5968492772
 05/10  16:00:00,331.645258055,22.2563408392,153.11467396,0.0,80.527626,73.092045,6.1066668005,0.0155349851429,3.20568,2.88545181536
 05/10  17:00:00,268.338833538,13.4002686813,141.94215556,0.0,80.527626,29.818365,6.09117308222,0.0,3.20568,2.88549308222
 05/10  18:00:00,257.331891085,11.9690859938,132.375963475,0.0,80.527626,29.818365,6.0957638095,0.0,3.20568,2.8900838095
 05/10  19:00:00,242.802380212,10.7350001725,115.948404446,0.0,80.527626,29.818365,8.97248250108,0.0,3.20568,5.76680250108
 05/10  20:00:00,235.458403385,9.83498740555,103.827039943,0.0,80.527626,29.818365,6.09728375001,0.0,3.20568,2.89160375001
 05/10  21:00:00,56.1291523132,0.0,0.0,0.0,15.863942322,29.242365,8.96946873656,0.0,3.20568,5.76378873656
 05/10  22:00:00,55.9103824939,0.0,0.0,0.0,15.863942322,29.242365,6.09216614614,0.0,3.20568,2.88648614614
 05/10  23:00:00,56.6135249064,0.0,0.0,0.0,15.863942322,29.242365,6.09065544466,0.0,3.20568,2.88497544466
 05/10  24:00:00,55.91718822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.9194866459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8876420078,0.0,0.0,0.0,15.863942322,29.242365,6.08864098486,0.0,3.20568,2.88296098486
 05/11  03:00:00,55.8641626264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.1447155123,0.0,0.0,0.0,15.863942322,29.242365,6.08862483464,0.0,3.20568,2.88294483464
 05/11  05:00:00,56.1273885761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,123.817112238,8.68930267452,65.5908781167,0.0,15.863942322,29.818365,3.23524373627,0.00956373627075,3.20568,0.02
 05/11  07:00:00,192.395441919,7.89110519238,71.5752838973,0.0,80.527626,29.818365,6.0913895673,0.0,3.20568,2.8857095673
 05/11  08:00:00,296.31504084,13.1085683515,124.976009356,0.0,80.527626,75.0917375,32.6966586952,0.0,24.0426,8.65405869518
 05/11  09:00:00,311.442511057,15.6905723228,137.497318864,0.0,80.527626,75.0917375,35.627542277,0.0,24.0426,11.584942277
 05/11  10:00:00,325.572677624,18.6231169323,144.680807871,0.0,80.527626,79.0911225,43.6481130137,0.0,32.0568,11.5913130137
 05/11  11:00:00,336.807108887,20.8172158952,153.027306002,0.0,80.527626,79.0911225,46.5647016813,0.0,32.0568,14.5079016813
 05/11  12:00:00,338.587040702,23.4861298538,152.842646222,0.0,80.527626,79.0911225,46.5831644152,0.0,32.0568,14.5263644152
 05/11  13:00:00,334.69216075,24.594442997,151.837771579,0.0,80.527626,75.0917375,33.467746409,0.0,16.0284,17.439346409
 05/11  14:00:00,329.845039666,24.5642376434,147.03815752,0.0,80.527626,75.0917375,27.6168510001,0.0,16.0284,11.5884510001
 05/11  15:00:00,288.503666024,21.2662992471,111.059370153,0.0,80.527626,73.092045,14.8248973075,0.0248339687149,3.20568,11.5943833388
 05/11  16:00:00,242.689978079,13.8071389918,72.7476997022,0.0,80.527626,73.092045,6.10689580477,0.0155733767124,3.20568,2.88564242806
 05/11  17:00:00,186.516841935,10.2321279232,63.4217215415,0.0,80.527626,29.818365,6.09120657612,0.0,3.20568,2.88552657612
 05/11  18:00:00,182.675242754,9.58696299213,60.2178869421,0.0,80.527626,29.818365,6.09606265223,0.0,3.20568,2.89038265223
 05/11  19:00:00,173.735177972,9.07533284716,48.6703645517,0.0,80.527626,29.818365,8.97234428534,0.0,3.20568,5.76666428534
 05/11  20:00:00,171.148814893,8.63633426026,40.8466012542,0.0,80.527626,29.818365,6.09755029429,0.0,3.20568,2.89187029429
 05/11  21:00:00,56.0196290041,0.0,0.0,0.0,15.863942322,29.242365,8.96912860543,0.0,3.20568,5.76344860543
 05/11  22:00:00,55.8007091559,0.0,0.0,0.0,15.863942322,29.242365,6.09242549738,0.0,3.20568,2.88674549738
 05/11  23:00:00,56.4776328246,0.0,0.0,0.0,15.863942322,29.242365,6.09064685854,0.0,3.20568,2.88496685854
 05/11  24:00:00,55.7778880316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.7789307423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7814971585,0.0,0.0,0.0,15.863942322,29.242365,6.08873618742,0.0,3.20568,2.88305618742
 05/12  03:00:00,55.7857608406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.0891808304,0.0,0.0,0.0,15.863942322,29.242365,6.08871259617,0.0,3.20568,2.88303259617
 05/12  05:00:00,56.9125617888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,97.6639649581,8.02134663969,39.764919583,0.0,15.863942322,29.818365,6.11037496772,0.0216859127771,3.20568,2.88300905494
 05/12  07:00:00,177.12825561,7.85500683513,56.3724966837,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/12  08:00:00,278.405507717,10.7218261671,109.459247274,0.0,80.527626,75.0917375,32.6960246011,0.0,24.0426,8.65342460108
 05/12  09:00:00,300.765750595,12.6798454996,129.840611108,0.0,80.527626,75.0917375,35.6278661255,0.0,24.0426,11.5852661255
 05/12  10:00:00,316.198618961,14.834887985,139.114739114,0.0,80.527626,79.0911225,43.6482895336,0.0,32.0568,11.5914895336
 05/12  11:00:00,333.066145074,19.7303810747,150.392209043,0.0,80.527626,79.0911225,46.5648893991,0.0,32.0568,14.5080893991
 05/12  12:00:00,337.003096282,23.5166895858,151.24444299,0.0,80.527626,79.0911225,46.5809932489,0.0,32.0568,14.5241932489
 05/12  13:00:00,328.679164916,24.2180887717,146.228640078,0.0,80.527626,75.0917375,33.4668505299,0.0,16.0284,17.4384505299
 05/12  14:00:00,329.335147734,25.5105199205,145.589552893,0.0,80.527626,75.0917375,27.6162623394,0.0,16.0284,11.5878623394
 05/12  15:00:00,328.134167795,26.8387509658,145.052110579,0.0,80.527626,73.092045,14.7993157946,0.0,3.20568,11.5936357946
 05/12  16:00:00,330.233070328,25.7434724537,148.233798141,0.0,80.527626,73.092045,6.12314973795,0.0320733450997,3.20568,2.88539639285
 05/12  17:00:00,275.425658834,17.3773301587,145.064080076,0.0,80.527626,29.818365,6.09110196059,0.0,3.20568,2.88542196059
 05/12  18:00:00,261.743963885,13.2303288996,135.542927029,0.0,80.527626,29.818365,6.09592870046,0.0,3.20568,2.89024870046
 05/12  19:00:00,250.760766904,11.6101557586,123.337852468,0.0,80.527626,29.818365,8.97202861536,0.0,3.20568,5.76634861536
 05/12  20:00:00,250.998082833,10.5408168691,118.930378366,0.0,80.527626,29.818365,6.09738436427,0.0,3.20568,2.89170436427
 05/12  21:00:00,55.9351099558,0.0,0.0,0.0,15.863942322,29.242365,8.9694927173,0.0,3.20568,5.7638127173
 05/12  22:00:00,55.92139989,0.0,0.0,0.0,15.863942322,29.242365,6.09225449606,0.0,3.20568,2.88657449606
 05/12  23:00:00,56.6262156946,0.0,0.0,0.0,15.863942322,29.242365,6.09073983839,0.0,3.20568,2.88505983839
 05/12  24:00:00,55.9316009663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.9361746397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.9410720846,0.0,0.0,0.0,15.863942322,29.242365,6.08766311294,0.0,3.20568,2.88198311294
 05/13  03:00:00,55.9225705654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.1825097866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,56.1677350319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,49.0146375624,0.0,0.0,0.0,15.863942322,29.242365,6.08769665016,0.0,3.20568,2.88201665016
 05/13  07:00:00,47.4920564664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.5085967905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,55.3313363987,0.514124767948,7.29461906092,0.0,15.863942322,29.242365,6.08864729731,0.0,3.20568,2.88296729731
 05/13  10:00:00,68.5931219138,1.28183061848,19.7755674534,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,70.6706302962,1.84093310479,20.5998219337,0.0,15.863942322,29.242365,6.08874766161,0.0,3.20568,2.88306766161
 05/13  12:00:00,73.8711777925,2.84693652306,23.472947927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,75.7867959466,3.94407826579,24.2916196454,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,78.4981396087,3.86720335348,27.0808914909,0.0,15.863942322,29.242365,6.0877087205,0.0,3.20568,2.8820287205
 05/13  15:00:00,82.0540227186,5.04992680599,29.4536229249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,80.1501648779,4.3364319695,28.268439786,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,83.131649235,5.24040166012,30.3553531544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,78.6840895529,4.25155650976,26.9024112625,0.0,15.863942322,29.242365,6.08769703777,0.0,3.20568,2.88201703777
 05/13  19:00:00,76.0564711604,3.75528329132,21.6286400747,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,68.5432904735,1.4175915928,10.7748583961,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,61.4972215706,0.496732478661,4.85777860208,0.0,15.863942322,29.242365,6.08770754791,0.0,3.20568,2.88202754791
 05/13  22:00:00,55.9212912714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.6097981456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.9309161239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.9356270097,0.0,0.0,0.0,15.863942322,29.242365,6.08767084203,0.0,3.20568,2.88199084203
 05/14  02:00:00,55.9289600279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.8844509944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.1752973416,0.0,0.0,0.0,15.863942322,29.242365,6.08769814573,0.0,3.20568,2.88201814573
 05/14  05:00:00,56.1607186938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,49.0167488456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.4976567437,0.0,0.0,0.0,15.863942322,29.242365,6.08761420543,0.0,3.20568,2.88193420543
 05/14  08:00:00,47.5150272213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,51.7664191629,0.26610989179,3.97477211538,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,71.5386417066,2.33308150052,21.670418988,0.0,15.863942322,29.242365,6.08872176597,0.0,3.20568,2.88304176597
 05/14  11:00:00,77.317929345,3.09528366211,25.9929211937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,84.3377712909,4.96063113023,31.8228826513,0.0,15.863942322,29.242365,6.08871599122,0.0,3.20568,2.88303599122
 05/14  13:00:00,76.5541514894,4.2991911627,24.6933847711,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,88.0346641682,5.36692622231,35.101208297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,83.0457235983,4.94835062188,30.5306854931,0.0,15.863942322,29.242365,6.08786252379,0.000168920908892,3.20568,2.88201360288
 05/14  16:00:00,89.6966577862,5.66134013342,36.4728346281,0.0,15.863942322,29.242365,3.2259243371,0.000244337099185,3.20568,0.02
 05/14  17:00:00,82.0250077758,5.03590052633,29.4368942898,0.0,15.863942322,29.242365,3.22594921808,0.000269218078791,3.20568,0.02
 05/14  18:00:00,86.3441950385,5.57571060593,33.2339865698,0.0,15.863942322,29.242365,3.22584794126,0.000167941255305,3.20568,0.02
 05/14  19:00:00,78.5025742158,4.59939162235,23.2471621396,0.0,15.863942322,29.242365,6.17942551657,0.0917166817626,3.20568,2.8820288348
 05/14  20:00:00,77.7375275271,4.0099549345,17.4055873575,0.0,15.863942322,29.242365,3.38139144374,0.155711443743,3.20568,0.02
 05/14  21:00:00,66.0830866649,0.955236184165,9.01344580076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.896584708,0.0,0.0,0.0,15.863942322,29.242365,6.08769012563,0.0,3.20568,2.88201012563
 05/14  23:00:00,56.584739336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.9039635978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.9071697048,0.0,0.0,0.0,15.863942322,29.242365,6.08872516892,0.0,3.20568,2.88304516892
 05/15  02:00:00,55.910645197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.9147410711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.1389541151,0.0,0.0,0.0,15.863942322,29.242365,6.08867972594,0.0,3.20568,2.88299972594
 05/15  05:00:00,56.1117919867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,118.308401844,8.61025474193,60.1763099741,0.0,15.863942322,29.818365,6.08863434676,0.0,3.20568,2.88295434676
 05/15  07:00:00,196.738695974,8.16047378234,75.6491391046,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,297.250324779,13.4500803649,125.56965449,0.0,80.527626,75.0917375,32.6959038688,0.0,24.0426,8.65330386876
 05/15  09:00:00,310.42898226,15.6967197413,136.473014789,0.0,80.527626,75.0917375,35.62695535,0.0,24.0426,11.58435535
 05/15  10:00:00,330.628669291,18.9450979153,149.395589273,0.0,80.527626,79.0911225,43.6469115054,0.00172872394975,32.0568,11.5883827815
 05/15  11:00:00,345.754023311,22.5501892478,160.207610033,0.0,80.527626,79.0911225,46.5638692219,0.00168474525519,32.0568,14.5053844766
 05/15  12:00:00,352.865085571,25.3859164367,165.170683737,0.0,80.527626,79.0911225,46.5793987011,0.0,32.0568,14.5225987011
 05/15  13:00:00,350.896084105,27.2571875415,165.323440321,0.0,80.527626,75.0917375,33.4613023695,0.0,16.0284,17.4329023695
 05/15  14:00:00,355.241467281,30.0510212543,166.872266193,0.0,80.527626,75.0917375,27.6126185692,0.0,16.0284,11.5842185692
 05/15  15:00:00,357.296374589,31.1965424771,169.77745379,0.0,80.527626,73.092045,14.7989497518,0.000402423188849,3.20568,11.5928673286
 05/15  16:00:00,354.339936886,31.3077093593,166.717613634,0.0,80.527626,73.092045,6.09280513839,0.00160710674144,3.20568,2.88551803165
 05/15  17:00:00,299.451379597,29.5017732631,156.927153426,0.0,80.527626,29.818365,3.22581730248,0.000137302481888,3.20568,0.02
 05/15  18:00:00,286.975781864,25.2955975295,148.681265833,0.0,80.527626,29.818365,8.96573826647,0.0,3.20568,5.76005826647
 05/15  19:00:00,260.197851507,16.6188544443,127.456260982,0.0,80.527626,29.818365,8.9714986737,0.0,3.20568,5.7658186737
 05/15  20:00:00,240.70266818,12.8450772892,106.069907903,0.0,80.527626,29.818365,6.09702152978,0.0,3.20568,2.89134152978
 05/15  21:00:00,61.4217572618,0.514722031365,4.79024204008,0.0,15.863942322,29.242365,8.96927096807,0.0,3.20568,5.76359096807
 05/15  22:00:00,55.9009027573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  23:00:00,56.6084374203,0.0,0.0,0.0,15.863942322,29.242365,6.09075564977,0.0,3.20568,2.88507564977
 05/15  24:00:00,55.9060808618,0.0,0.0,0.0,15.863942322,29.242365,6.08861340485,0.0,3.20568,2.88293340485
 05/16  01:00:00,55.9079062778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.8981421607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.8583772846,0.0,0.0,0.0,15.863942322,29.242365,6.08871837169,0.0,3.20568,2.88303837169
 05/16  04:00:00,57.2156837114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,57.0182180229,0.0,0.0,0.0,15.863942322,29.242365,6.08866575336,0.0,3.20568,2.88298575336
 05/16  06:00:00,115.146259115,8.50778617662,56.6830710551,0.0,15.863942322,29.818365,3.241027051,0.0153470509995,3.20568,0.02
 05/16  07:00:00,189.859768516,7.97714157502,68.9686907789,0.0,80.527626,29.818365,6.09123392077,0.0,3.20568,2.88555392077
 05/16  08:00:00,293.642281762,13.0630770404,122.354586126,0.0,80.527626,75.0917375,29.8181041196,0.0,24.0426,5.77550411955
 05/16  09:00:00,309.59859084,15.410121246,135.933734068,0.0,80.527626,75.0917375,35.6256291265,0.0,24.0426,11.5830291265
 05/16  10:00:00,328.734273246,18.8120450272,147.647825759,0.0,80.527626,79.0911225,43.644455832,0.0,32.0568,11.587655832
 05/16  11:00:00,347.923042701,23.3694218431,161.560466796,0.0,80.527626,79.0911225,46.5604937547,0.0,32.0568,14.5036937547
 05/16  12:00:00,352.858530663,25.8006644275,164.758084762,0.0,80.527626,79.0911225,46.5782036295,0.000236363506389,32.0568,14.521167266
 05/16  13:00:00,349.368009988,27.2917012432,163.772677828,0.0,80.527626,75.0917375,33.4658466811,0.00236333659688,16.0284,17.4350833445
 05/16  14:00:00,352.535083829,30.0166034031,164.216959068,0.0,80.527626,75.0917375,27.6147090381,0.00174822091156,16.0284,11.5845608172
 05/16  15:00:00,350.001132771,30.7327997234,162.969274404,0.0,80.527626,73.092045,14.798559645,0.0,3.20568,11.592879645
 05/16  16:00:00,344.895174742,30.495571643,158.110698538,0.0,80.527626,73.092045,6.11196081683,0.020833782133,3.20568,2.88544703469
 05/16  17:00:00,290.027686831,27.2560408416,149.770498403,0.0,80.527626,29.818365,6.0911189452,0.0,3.20568,2.8854389452
 05/16  18:00:00,274.587163032,19.9955847159,141.60464412,0.0,80.527626,29.818365,6.09554689662,0.0,3.20568,2.88986689662
 05/16  19:00:00,249.130165225,14.5920741611,118.72284061,0.0,80.527626,29.818365,8.97172909702,0.0,3.20568,5.76604909702
 05/16  20:00:00,232.877731704,12.0152289562,99.3562005124,0.0,80.527626,29.818365,6.09687504616,0.0,3.20568,2.89119504616
 05/16  21:00:00,61.1195451137,0.51443586847,4.69340507599,0.0,15.863942322,29.242365,8.96902011089,0.0,3.20568,5.76334011089
 05/16  22:00:00,55.9005842299,0.0,0.0,0.0,15.863942322,29.242365,6.09205965803,0.0,3.20568,2.88637965803
 05/16  23:00:00,56.6121326296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.9143461652,0.0,0.0,0.0,15.863942322,29.242365,6.08857231889,0.0,3.20568,2.88289231889
 05/17  01:00:00,55.9205699773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.9265216176,0.0,0.0,0.0,15.863942322,29.242365,6.0886712088,0.0,3.20568,2.8829912088
 05/17  03:00:00,55.8795768986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.16596237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.1523397249,0.0,0.0,0.0,15.863942322,29.242365,6.08861145046,0.0,3.20568,2.88293145046
 05/17  06:00:00,125.766744414,8.82947828563,67.3835857077,0.0,15.863942322,29.818365,3.23684641502,0.0111664150231,3.20568,0.02
 05/17  07:00:00,195.899421539,8.10534122511,74.8487072021,0.0,80.527626,29.818365,6.09107004488,0.0,3.20568,2.88539004488
 05/17  08:00:00,299.78775354,13.7950672291,127.747284515,0.0,80.527626,75.0917375,29.8174632523,0.0,24.0426,5.77486325227
 05/17  09:00:00,319.795664474,16.9870301313,144.540851095,0.0,80.527626,75.0917375,35.6245668374,0.0,24.0426,11.5819668374
 05/17  10:00:00,333.790872824,20.1306631301,151.387142846,0.0,80.527626,79.0911225,43.6453792392,0.0,32.0568,11.5885792392
 05/17  11:00:00,344.788173053,23.2267221531,158.582877714,0.0,80.527626,79.0911225,46.5613267645,0.0,32.0568,14.5045267645
 05/17  12:00:00,350.586802617,25.7489469034,162.550798924,0.0,80.527626,79.0911225,46.5763873372,0.0,32.0568,14.5195873372
 05/17  13:00:00,351.022290836,28.3807003639,164.346922834,0.0,80.527626,75.0917375,33.4637667912,0.0,16.0284,17.4353667912
 05/17  14:00:00,354.947753711,30.2162605415,166.432614391,0.0,80.527626,75.0917375,27.611568717,0.0,16.0284,11.583168717
 05/17  15:00:00,350.69817586,30.5358400048,163.867456457,0.0,80.527626,73.092045,14.7977720231,0.0,3.20568,11.5920920231
 05/17  16:00:00,344.100496438,30.0602133897,157.754771554,0.0,80.527626,73.092045,6.12010072656,0.0288865169287,3.20568,2.88553420963
 05/17  17:00:00,288.382492132,25.2748888808,150.106064449,0.0,80.527626,29.818365,6.09119805679,0.0,3.20568,2.88551805679
 05/17  18:00:00,270.598013231,18.255494908,139.35536435,0.0,80.527626,29.818365,6.09559910656,0.0,3.20568,2.88991910656
 05/17  19:00:00,252.283182832,13.7811691702,122.378390055,0.0,80.527626,29.818365,8.97178308862,0.0,3.20568,5.76610308862
 05/17  20:00:00,249.895151238,11.823378344,116.258899825,0.0,80.527626,29.818365,6.09689415695,0.0,3.20568,2.89121415695
 05/17  21:00:00,56.1496684599,0.0,0.0,0.0,15.863942322,29.242365,8.96860656601,0.0,3.20568,5.76292656601
 05/17  22:00:00,55.9298221094,0.0,0.0,0.0,15.863942322,29.242365,6.09207393232,0.0,3.20568,2.88639393232
 05/17  23:00:00,56.637863559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  24:00:00,55.9399098146,0.0,0.0,0.0,15.863942322,29.242365,6.08859264286,0.0,3.20568,2.88291264286
 05/18  01:00:00,55.944713938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.9493587313,0.0,0.0,0.0,15.863942322,29.242365,6.08868385151,0.0,3.20568,2.88300385151
 05/18  03:00:00,55.9406692966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,56.1990629204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.1835678368,0.0,0.0,0.0,15.863942322,29.242365,6.08861696312,0.0,3.20568,2.88293696312
 05/18  06:00:00,139.125349226,9.37043508482,80.1737650523,0.0,15.863942322,29.818365,3.2463374735,0.0206574735007,3.20568,0.02
 05/18  07:00:00,208.539851844,8.41894194932,87.1611787134,0.0,80.527626,29.818365,6.09105805452,0.0,3.20568,2.88537805452
 05/18  08:00:00,308.037275167,14.7228811055,135.064940322,0.0,80.527626,75.0917375,29.8172890644,0.0,24.0426,5.77468906444
 05/18  09:00:00,325.359184506,18.5022626373,148.587954961,0.0,80.527626,75.0917375,35.6239480629,0.0,24.0426,11.5813480629
 05/18  10:00:00,338.990196394,22.9873365876,153.726950315,0.0,80.527626,79.0911225,43.6445800738,0.0,32.0568,11.5877800738
 05/18  11:00:00,347.978037682,24.6621073719,160.330878065,0.0,80.527626,79.0911225,46.5600339063,0.0,32.0568,14.5032339063
 05/18  12:00:00,355.670369001,27.6235212268,165.749129913,0.0,80.527626,79.0911225,46.5761047184,0.0,32.0568,14.5193047184
 05/18  13:00:00,353.844859844,29.5343260898,166.008887969,0.0,80.527626,75.0917375,33.461450339,0.0,16.0284,17.433050339
 05/18  14:00:00,354.37888952,29.9650999508,166.112944079,0.0,80.527626,75.0917375,27.6131661161,0.0,16.0284,11.5847661161
 05/18  15:00:00,344.936829713,30.0297115217,158.616739885,0.0,80.527626,73.092045,14.7968295772,0.0,3.20568,11.5911495772
 05/18  16:00:00,337.970968991,28.524817754,153.164598006,0.0,80.527626,73.092045,6.12380948543,0.0326417989463,3.20568,2.88548768649
 05/18  17:00:00,278.184461477,20.3323957603,144.853786599,0.0,80.527626,29.818365,6.09114240318,0.0,3.20568,2.88546240318
 05/18  18:00:00,258.437815092,14.7940009464,130.664564727,0.0,80.527626,29.818365,6.09574149495,0.0,3.20568,2.89006149495
 05/18  19:00:00,247.806906639,12.6743463442,119.011508343,0.0,80.527626,29.818365,8.97165240367,0.0,3.20568,5.76597240367
 05/18  20:00:00,246.336898455,11.2509962651,113.278412036,0.0,80.527626,29.818365,6.09707833533,0.0,3.20568,2.89139833533
 05/18  21:00:00,56.1358212136,0.0,0.0,0.0,15.863942322,29.242365,8.96878657895,0.0,3.20568,5.76310657895
 05/18  22:00:00,55.9123447366,0.0,0.0,0.0,15.863942322,29.242365,6.09200255797,0.0,3.20568,2.88632255797
 05/18  23:00:00,56.6133946897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.9122985035,0.0,0.0,0.0,15.863942322,29.242365,6.08867031483,0.0,3.20568,2.88299031483
 05/19  01:00:00,55.9110565638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.910134946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.88544746,0.0,0.0,0.0,15.863942322,29.242365,6.08859352197,0.0,3.20568,2.88291352197
 05/19  04:00:00,57.2056254412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,57.0039217156,0.0,0.0,0.0,15.863942322,29.242365,6.08867844689,0.0,3.20568,2.88299844689
 05/19  06:00:00,104.146459587,8.69922593985,45.5279978724,0.0,15.863942322,29.818365,3.2477102886,0.0220302886039,3.20568,0.02
 05/19  07:00:00,157.433493603,7.85536938861,36.7170714061,0.0,80.527626,29.818365,6.09119265543,0.0,3.20568,2.88551265543
 05/19  08:00:00,229.983546488,11.892947152,59.9540625863,0.0,80.527626,75.0917375,29.8171778469,0.0,24.0426,5.77457784688
 05/19  09:00:00,246.744884226,13.755837522,74.8278303061,0.0,80.527626,75.0917375,35.6247183859,0.0,24.0426,11.5821183859
 05/19  10:00:00,268.243442886,15.4762105906,90.5779977965,0.0,80.527626,79.0911225,43.6445788076,0.0,32.0568,11.5877788076
 05/19  11:00:00,292.088710563,17.6905437834,111.477860743,0.0,80.527626,79.0911225,46.5594235308,0.00115840260109,32.0568,14.5014651281
 05/19  12:00:00,264.221145015,18.3802261352,83.6951497661,0.0,80.527626,79.0911225,46.5817529503,0.00661134501518,32.0568,14.5183416052
 05/19  13:00:00,273.492073531,20.8424868369,94.4655961269,0.0,80.527626,75.0917375,33.4517728653,0.0114810528547,16.0284,17.4118918125
 05/19  14:00:00,308.697820413,24.2591494714,126.188075386,0.0,80.527626,75.0917375,27.6380659182,0.0117626414085,16.0284,11.5979032768
 05/19  15:00:00,306.102968009,25.6120067859,124.240751322,0.0,80.527626,73.092045,14.802181449,0.00545656908615,3.20568,11.5910448799
 05/19  16:00:00,283.131378993,20.8357144017,106.058606638,0.0,80.527626,73.092045,6.11335956434,0.0223685255821,3.20568,2.88531103876
 05/19  17:00:00,213.555958093,15.0103734134,85.5973239955,0.0,80.527626,29.818365,3.23516623919,0.0094862391916,3.20568,0.02
 05/19  18:00:00,201.694191043,13.3966423152,75.3695616365,0.0,80.527626,29.818365,8.97212383598,0.00659636759146,3.20568,5.75984746839
 05/19  19:00:00,183.64234004,11.2842458946,56.6107157645,0.0,80.527626,29.818365,6.09868235551,0.0,3.20568,2.89300235551
 05/19  20:00:00,172.604638108,9.84520427707,41.4113937929,0.0,80.527626,29.818365,8.96799017239,0.0,3.20568,5.76231017239
 05/19  21:00:00,55.7513231773,0.0,0.0,0.0,15.863942322,29.242365,6.0968693648,0.0,3.20568,2.8911893648
 05/19  22:00:00,55.7584100947,0.0,0.0,0.0,15.863942322,29.242365,6.09215533409,0.0,3.20568,2.88647533409
 05/19  23:00:00,56.4754802367,0.0,0.0,0.0,15.863942322,29.242365,6.09051709891,0.0,3.20568,2.88483709891
 05/19  24:00:00,55.7668717489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7564499701,0.0,0.0,0.0,15.863942322,29.242365,6.08760014962,0.0,3.20568,2.88192014962
 05/20  02:00:00,55.7459352432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7364838476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9718367414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.9474685597,0.0,0.0,0.0,15.863942322,29.242365,6.08758871777,0.0,3.20568,2.88190871777
 05/20  06:00:00,48.805123374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3322849257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3686516285,0.0,0.0,0.0,15.863942322,29.242365,6.08757683193,0.0,3.20568,2.88189683193
 05/20  09:00:00,47.3961115969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.4188049155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,48.1318905081,0.0,0.0,0.0,15.863942322,29.242365,6.08856380445,0.0,3.20568,2.88288380445
 05/20  12:00:00,47.4604885222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,51.9763979911,0.434600275167,4.06254124069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,66.8904465373,2.38848313772,17.0081142873,0.0,15.863942322,29.242365,6.08765288547,0.0,3.20568,2.88197288547
 05/20  15:00:00,71.6617654074,3.75968240023,20.3989464023,0.0,15.863942322,29.242365,3.26905397031,0.0433739703064,3.20568,0.02
 05/20  16:00:00,78.8308652765,5.19808689675,26.1281107596,0.0,15.863942322,29.242365,3.27615430782,0.0504743078243,3.20568,0.02
 05/20  17:00:00,73.9508191155,4.50306887774,21.9477526749,0.0,15.863942322,29.242365,6.13492249272,0.0472602263354,3.20568,2.88198226638
 05/20  18:00:00,74.6823106559,4.74894297687,22.4510673649,0.0,15.863942322,29.242365,3.46163531098,0.235955310977,3.20568,0.02
 05/20  19:00:00,67.4809383249,2.532973505,14.3672675058,0.0,15.863942322,29.242365,3.3673110602,0.141631060202,3.20568,0.02
 05/20  20:00:00,56.2277314962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,56.0177712952,0.0,0.0,0.0,15.863942322,29.242365,6.08762753116,0.0,3.20568,2.88194753116
 05/20  22:00:00,55.8127833186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4964673432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.7420602687,0.0,0.0,0.0,15.863942322,29.242365,6.0876151046,0.0,3.20568,2.8819351046
 05/21  01:00:00,55.7293717357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7196200821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.7103617549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.940495997,0.0,0.0,0.0,15.863942322,29.242365,6.08759607551,0.0,3.20568,2.88191607551
