Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  05:00:00,55.9164051391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,48.7949352159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.356490145,0.0,0.0,0.0,15.863942322,29.242365,6.08757803921,0.0,3.20568,2.88189803921
 05/21  08:00:00,47.4256886618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4691082148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,49.333699791,0.173313092256,1.66400668335,0.0,15.863942322,29.242365,6.08866276203,0.0,3.20568,2.88298276203
 05/21  11:00:00,52.9011358974,1.01531552479,3.68928640372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,55.8687824824,1.40122077969,6.94850354294,0.0,15.863942322,29.242365,6.0885748149,0.0,3.20568,2.8828948149
 05/21  13:00:00,71.6121008241,4.07982515493,20.0028648698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,72.8476654541,4.68772560371,20.6213408674,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,82.9919607486,5.43876073563,30.011046033,0.0,15.863942322,29.242365,6.08764853197,0.0,3.20568,2.88196853197
 05/21  16:00:00,77.3489653819,5.1236613319,24.6841913344,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,82.2299097871,5.47372477194,29.219591055,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,75.4619099911,5.12595899611,22.8168004727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,76.2965891548,4.55475018273,21.1135232557,0.0,15.863942322,29.242365,6.30605916902,0.218407668168,3.20568,2.88197150085
 05/21  20:00:00,62.7624222885,1.43072116975,5.06408187655,0.0,15.863942322,29.242365,4.03200109602,0.806321096024,3.20568,0.02
 05/21  21:00:00,56.0472844942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.8357588551,0.0,0.0,0.0,15.863942322,29.242365,6.08763223286,0.0,3.20568,2.88195223286
 05/21  23:00:00,56.516850549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.8274485891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.8241053469,0.0,0.0,0.0,15.863942322,29.242365,6.08859241586,0.0,3.20568,2.88291241586
 05/22  02:00:00,55.7483451534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.7344529551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.9684346985,0.0,0.0,0.0,15.863942322,29.242365,6.08865486548,0.0,3.20568,2.88297486548
 05/22  05:00:00,55.9413739655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,67.5883936459,7.85500683513,10.4708769386,0.0,15.863942322,29.818365,12.0319176417,5.94335763666,3.20568,2.88288000507
 05/22  07:00:00,142.559070784,7.86044965326,21.968539152,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  08:00:00,228.661860192,10.1982240568,60.2959895737,0.0,80.527626,75.0917375,32.7056853187,0.0118929629953,24.0426,8.6511923557
 05/22  09:00:00,255.444982106,11.8727425118,85.3458825438,0.0,80.527626,75.0917375,35.6215178743,0.0,24.0426,11.5789178743
 05/22  10:00:00,273.783981944,13.8668079065,97.6658501432,0.0,80.527626,79.0911225,43.6470279173,0.00526652219319,32.0568,11.5849613951
 05/22  11:00:00,295.777805011,16.4843803559,116.313543605,0.0,80.527626,79.0911225,43.6666146324,0.00659493263251,32.0568,11.6032196997
 05/22  12:00:00,316.156646624,19.8198263597,134.044883916,0.0,80.527626,79.0911225,46.5755676389,0.00290354769881,32.0568,14.5158640912
 05/22  13:00:00,325.062708124,23.2331756008,143.526836836,0.0,80.527626,75.0917375,33.4616916264,0.00431124725087,16.0284,17.4289803791
 05/22  14:00:00,327.479189054,25.4225042558,143.763617785,0.0,80.527626,75.0917375,27.613640094,0.00315855043067,16.0284,11.5820815436
 05/22  15:00:00,320.942475353,26.9201368227,137.741893867,0.0,80.527626,73.092045,14.7988117595,0.00371657334023,3.20568,11.5894151862
 05/22  16:00:00,307.817180006,23.8498858568,127.693376672,0.0,80.527626,73.092045,6.12878931762,0.0378245834172,3.20568,2.88528473421
 05/22  17:00:00,243.965169764,17.6543465624,113.316078155,0.0,80.527626,29.818365,3.23661677416,0.0109367741611,3.20568,0.02
 05/22  18:00:00,226.162813895,15.8821162758,97.3071447543,0.0,80.527626,29.818365,8.9724871834,0.00713936078243,3.20568,5.75966782262
 05/22  19:00:00,197.275284163,13.0900925883,68.1102498989,0.0,80.527626,29.818365,6.10614224771,0.00802219550647,3.20568,2.8924400522
 05/22  20:00:00,192.601708503,11.0602296272,59.8948298595,0.0,80.527626,29.818365,8.97060258497,0.00247671021742,3.20568,5.76244587476
 05/22  21:00:00,56.0005407285,0.0,0.0,0.0,15.863942322,29.242365,6.09691547113,0.0,3.20568,2.89123547113
 05/22  22:00:00,55.8137891374,0.0,0.0,0.0,15.863942322,29.242365,6.09188716411,0.0,3.20568,2.88620716411
 05/22  23:00:00,56.5286166903,0.0,0.0,0.0,15.863942322,29.242365,6.09057309156,0.0,3.20568,2.88489309156
 05/22  24:00:00,55.8161688457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.8041003027,0.0,0.0,0.0,15.863942322,29.242365,6.08854948633,0.0,3.20568,2.88286948633
 05/23  02:00:00,55.792408835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.781562401,0.0,0.0,0.0,15.863942322,29.242365,6.08860462368,0.0,3.20568,2.88292462368
 05/23  04:00:00,57.0263166834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.8287365779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,70.2720647812,7.88250415628,12.6880167951,0.0,15.863942322,29.818365,6.32311030065,0.234527940563,3.20568,2.88290236008
 05/23  07:00:00,141.515997916,7.8572600105,20.9304440014,0.0,80.527626,29.818365,6.09696841648,0.00609032730525,3.20568,2.88519808918
 05/23  08:00:00,219.028569571,10.5902123848,50.3095097072,0.0,80.527626,75.0917375,29.8272564176,0.0105820949532,24.0426,5.77407432265
 05/23  09:00:00,233.322881923,12.2933169019,62.8435376346,0.0,80.527626,75.0917375,35.6219460588,0.0,24.0426,11.5793460588
 05/23  10:00:00,258.016048971,14.4164744344,81.3819889486,0.0,80.527626,79.0911225,43.6420374185,0.0,32.0568,11.5852374185
 05/23  11:00:00,281.500834612,17.0395355942,101.516774422,0.0,80.527626,79.0911225,43.6585537163,0.0,32.0568,11.6017537163
 05/23  12:00:00,295.0607245,19.9215672939,112.90459768,0.0,80.527626,79.0911225,46.5724523184,0.0,32.0568,14.5156523184
 05/23  13:00:00,299.420053784,22.9142394421,118.23528218,0.0,80.527626,75.0917375,33.4567793807,0.0,16.0284,17.4283793807
 05/23  14:00:00,305.369970025,25.2070701613,121.886749251,0.0,80.527626,75.0917375,27.610071483,0.0,16.0284,11.581671483
 05/23  15:00:00,305.343551323,26.7033285588,122.378143957,0.0,80.527626,73.092045,14.7945080435,0.0,3.20568,11.5888280435
 05/23  16:00:00,294.231649153,23.1028054478,114.982246623,0.0,80.527626,73.092045,6.12382114941,0.0329153255441,3.20568,2.88522582386
 05/23  17:00:00,228.848786667,17.1589543289,98.8331035123,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/23  18:00:00,216.800477289,15.5268897252,88.4305724904,0.0,80.527626,29.818365,8.96516890016,0.0,3.20568,5.75948890016
 05/23  19:00:00,196.859464953,12.8422323507,68.351711015,0.0,80.527626,29.818365,6.0980087738,0.0,3.20568,2.8923287738
 05/23  20:00:00,182.515001621,10.8627696527,50.3116893884,0.0,80.527626,29.818365,8.96788407191,0.0,3.20568,5.76220407191
 05/23  21:00:00,55.7586308007,0.0,0.0,0.0,15.863942322,29.242365,6.09706601684,0.0,3.20568,2.89138601684
 05/23  22:00:00,55.7784636121,0.0,0.0,0.0,15.863942322,29.242365,6.09209248393,0.0,3.20568,2.88641248393
 05/23  23:00:00,56.5243680996,0.0,0.0,0.0,15.863942322,29.242365,6.09044762538,0.0,3.20568,2.88476762538
 05/23  24:00:00,55.8024838168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8032572135,0.0,0.0,0.0,15.863942322,29.242365,6.08858098204,0.0,3.20568,2.88290098204
 05/24  02:00:00,55.7988777504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.7880572255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0350710639,0.0,0.0,0.0,15.863942322,29.242365,6.08862876706,0.0,3.20568,2.88294876706
 05/24  05:00:00,56.0090457055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,73.0646819376,7.94013749027,17.2209769356,0.0,15.863942322,29.818365,6.143229004,0.0547087641596,3.20568,2.88284023984
 05/24  07:00:00,147.258124172,7.85500683513,26.6170377654,0.0,80.527626,29.818365,3.23522409,0.00954408999814,3.20568,0.02
 05/24  08:00:00,219.598201536,10.8593096262,50.566407597,0.0,80.527626,75.0917375,32.7030123881,0.00948430462568,24.0426,8.65092808345
 05/24  09:00:00,234.446848257,12.4772086762,63.7410313717,0.0,80.527626,75.0917375,35.6207401349,0.0,24.0426,11.5781401349
 05/24  10:00:00,254.450827843,15.0022923009,77.2003835539,0.0,80.527626,79.0911225,43.6406785627,0.0,32.0568,11.5838785627
 05/24  11:00:00,269.331336913,16.7623339124,89.6059575523,0.0,80.527626,79.0911225,43.6602536551,0.0,32.0568,11.6034536551
 05/24  12:00:00,281.354848015,19.3785010125,99.7212853677,0.0,80.527626,79.0911225,46.5721428424,0.0,32.0568,14.5153428424
 05/24  13:00:00,284.532355932,21.6361615675,104.615923434,0.0,80.527626,75.0917375,33.4537023611,0.0,16.0284,17.4253023611
 05/24  14:00:00,288.599139162,22.2227725052,108.088469618,0.0,80.527626,75.0917375,27.6080110843,0.0,16.0284,11.5796110843
 05/24  15:00:00,288.811424938,24.5547196997,107.976578849,0.0,80.527626,73.092045,14.7938692461,0.0,3.20568,11.5881892461
 05/24  16:00:00,264.749977432,17.160087444,91.3880166212,0.0,80.527626,73.092045,3.24048080129,0.0148008012885,3.20568,0.02
 05/24  17:00:00,201.868943448,12.785189946,76.2104906415,0.0,80.527626,29.818365,6.09099738485,0.0,3.20568,2.88531738485
 05/24  18:00:00,193.395520141,12.0422828856,68.4905064363,0.0,80.527626,29.818365,6.09715395491,0.00181845630564,3.20568,2.88965549861
 05/24  19:00:00,182.617051701,10.7078754773,55.920277509,0.0,80.527626,29.818365,8.98487831366,0.0139254786973,3.20568,5.76527283496
 05/24  20:00:00,178.949603293,9.80504680173,47.4895864222,0.0,80.527626,29.818365,8.97182952555,0.00386255395754,3.20568,5.76228697159
 05/24  21:00:00,55.9971179342,0.0,0.0,0.0,15.863942322,29.242365,6.09679325519,0.0,3.20568,2.89111325519
 05/24  22:00:00,55.8141530143,0.0,0.0,0.0,15.863942322,29.242365,6.09188678871,0.0,3.20568,2.88620678871
 05/24  23:00:00,56.5522626978,0.0,0.0,0.0,15.863942322,29.242365,6.09042074433,0.0,3.20568,2.88474074433
 05/24  24:00:00,55.8399369545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8422921243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.8366441924,0.0,0.0,0.0,15.863942322,29.242365,6.08851463246,0.0,3.20568,2.88283463246
 05/25  03:00:00,55.8310536989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.0971955021,0.0,0.0,0.0,15.863942322,29.242365,6.08855525484,0.0,3.20568,2.88287525484
 05/25  05:00:00,56.0751643779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,93.5268927481,8.27859807615,37.2116946108,0.0,15.863942322,29.818365,3.23568693286,0.0100069328594,3.20568,0.02
 05/25  07:00:00,171.101089948,7.85703570247,50.3363814786,0.0,80.527626,29.818365,6.09106960365,0.0,3.20568,2.88538960365
 05/25  08:00:00,270.82129097,11.7746815128,100.817533007,0.0,80.527626,75.0917375,29.8168373743,0.0,24.0426,5.77423737427
 05/25  09:00:00,299.233629923,14.3553356778,126.616229923,0.0,80.527626,75.0917375,35.6211966451,0.0,24.0426,11.5785966451
 05/25  10:00:00,328.617910507,18.0289338625,148.30534392,0.0,80.527626,79.0911225,43.6406521891,0.0,32.0568,11.5838521891
 05/25  11:00:00,344.746878052,22.3232837376,159.434330938,0.0,80.527626,79.0911225,46.5555989849,0.000835726280813,32.0568,14.4979632586
 05/25  12:00:00,348.756010502,25.1876099628,161.273495921,0.0,80.527626,79.0911225,46.5739793227,0.00230741911049,32.0568,14.5148719036
 05/25  13:00:00,347.599829518,26.9355368065,162.360936746,0.0,80.527626,75.0917375,30.555945554,0.00375922180335,16.0284,14.5237863322
 05/25  14:00:00,345.831448588,28.7640587407,158.77149099,0.0,80.527626,75.0917375,27.6075165264,0.0,16.0284,11.5791165264
 05/25  15:00:00,340.430905043,30.0271457785,154.115188188,0.0,80.527626,73.092045,14.7928561929,0.0,3.20568,11.5871761929
 05/25  16:00:00,339.115205503,28.2420019763,154.579300485,0.0,80.527626,73.092045,6.11952173367,0.0284685383336,3.20568,2.88537319534
 05/25  17:00:00,281.638277208,21.4399356349,147.183612607,0.0,80.527626,29.818365,6.09337832756,0.00240564619419,3.20568,2.88529268137
 05/25  18:00:00,264.292994135,16.4154323274,134.881478545,0.0,80.527626,29.818365,6.09597709717,0.00053213250932,3.20568,2.88976496466
 05/25  19:00:00,244.792207352,13.5190187794,115.149917455,0.0,80.527626,29.818365,8.97106765387,0.0,3.20568,5.76538765387
 05/25  20:00:00,237.404475505,11.565714209,104.043154441,0.0,80.527626,29.818365,6.09649223387,0.0,3.20568,2.89081223387
 05/25  21:00:00,56.1264468251,0.0,0.0,0.0,15.863942322,29.242365,8.9683702637,0.0,3.20568,5.7626902637
 05/25  22:00:00,55.9056859935,0.0,0.0,0.0,15.863942322,29.242365,6.09194608571,0.0,3.20568,2.88626608571
 05/25  23:00:00,56.6112335864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.9079628616,0.0,0.0,0.0,15.863942322,29.242365,6.0884977427,0.0,3.20568,2.8828177427
 05/26  01:00:00,55.8767720916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.8577804628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8521911644,0.0,0.0,0.0,15.863942322,29.242365,6.08852895035,0.0,3.20568,2.88284895035
 05/26  04:00:00,57.19981036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9980654859,0.0,0.0,0.0,15.863942322,29.242365,6.08856237539,0.0,3.20568,2.88288237539
 05/26  06:00:00,110.887254478,8.44306441541,53.9224132718,0.0,15.863942322,29.818365,3.24091406068,0.0152340606805,3.20568,0.02
 05/26  07:00:00,192.238203713,7.9004359245,71.4110790067,0.0,80.527626,29.818365,6.09095545179,0.0,3.20568,2.88527545179
 05/26  08:00:00,299.80346595,12.7903488014,128.770536368,0.0,80.527626,75.0917375,29.8163265255,0.0,24.0426,5.77372652549
 05/26  09:00:00,296.43084593,15.5499267783,122.608797906,0.0,80.527626,75.0917375,35.6210908596,0.00124999027149,24.0426,11.5772408693
 05/26  10:00:00,319.741384796,18.4027180623,139.049035789,0.0,80.527626,79.0911225,43.6445617476,0.00524934129658,32.0568,11.5825124063
 05/26  11:00:00,349.271619348,23.6669917223,162.607830648,0.0,80.527626,79.0911225,43.6597951906,0.000377255874293,32.0568,11.6026179347
 05/26  12:00:00,351.590528043,25.599747475,163.691215399,0.0,80.527626,79.0911225,49.469150544,0.0,32.0568,17.412350544
 05/26  13:00:00,347.852461171,27.2248129908,162.328479576,0.0,80.527626,75.0917375,30.5537736649,0.00108817109904,16.0284,14.5242854938
 05/26  14:00:00,349.023997178,29.374756115,161.35090638,0.0,80.527626,75.0917375,27.6106667917,0.00219133015892,16.0284,11.5800754616
 05/26  15:00:00,340.158979267,29.9150689149,153.96139173,0.0,80.527626,73.092045,14.7956023989,0.00161400793682,3.20568,11.5883083909
 05/26  16:00:00,330.263310175,26.1466149272,147.849534829,0.0,80.527626,73.092045,6.12491082483,0.0339985336337,3.20568,2.88523229119
 05/26  17:00:00,266.587488995,18.097917719,135.505537067,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  18:00:00,253.131517877,14.8777434365,125.279863591,0.0,80.527626,29.818365,8.96494421895,0.0,3.20568,5.75926421895
 05/26  19:00:00,237.409033169,12.5876959294,109.010541558,0.0,80.527626,29.818365,6.09821489056,0.0,3.20568,2.89253489056
 05/26  20:00:00,231.327619788,11.0092659252,98.8070566461,0.0,80.527626,29.818365,8.96811114132,0.0,3.20568,5.76243114132
 05/26  21:00:00,55.9173073943,0.0,0.0,0.0,15.863942322,29.242365,6.09683908266,0.0,3.20568,2.89115908266
 05/26  22:00:00,55.9023859869,0.0,0.0,0.0,15.863942322,29.242365,6.09195465888,0.0,3.20568,2.88627465888
 05/26  23:00:00,56.6099877872,0.0,0.0,0.0,15.863942322,29.242365,6.09048431035,0.0,3.20568,2.88480431035
 05/26  24:00:00,55.9103796271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.9019417467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.8642139318,0.0,0.0,0.0,15.863942322,29.242365,6.08762737802,0.0,3.20568,2.88194737802
 05/27  03:00:00,55.8620911489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.1400622948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.1215039659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.5520982779,0.0,0.0,0.0,15.863942322,29.242365,6.08757277102,0.0,3.20568,2.88189277102
 05/27  07:00:00,47.4888121039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,55.1872045728,0.777619988396,6.89087677683,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,59.4207618075,3.29649180251,8.58813694566,0.0,15.863942322,29.242365,6.08860575168,0.0,3.20568,2.88292575168
 05/27  10:00:00,74.3661123569,3.76840913754,23.0443182056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,79.2244869135,4.77214486622,26.2038868423,0.0,15.863942322,29.242365,6.08860892341,0.0,3.20568,2.88292892341
 05/27  12:00:00,77.9753360513,4.27953020593,26.1269676356,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,81.2950280442,5.07324664668,28.6483562081,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,87.2864629885,5.02708880806,34.6863676042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,86.0953945026,5.55796631737,32.9722895064,0.0,15.863942322,29.242365,6.08762328546,0.0,3.20568,2.88194328546
 05/27  16:00:00,86.5129693127,5.11466007646,33.8367369657,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,85.577513393,5.57025692419,32.4455282117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,84.8006688463,5.0899919119,32.1564681389,0.0,15.863942322,29.242365,6.08703785282,0.0,3.20568,2.88135785282
 05/27  19:00:00,76.5404455597,4.87608709969,22.4033732684,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,77.3892667676,3.3742836559,17.6580113086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,57.6432290299,1.2391809636,0.260572968784,0.0,15.863942322,29.242365,3.30498135608,0.0793013560817,3.20568,0.02
 05/27  22:00:00,55.9219398113,0.0,0.0,0.0,15.863942322,29.242365,6.08759735698,0.0,3.20568,2.88191735698
 05/27  23:00:00,56.6103656843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.9313975269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.9360300935,0.0,0.0,0.0,15.863942322,29.242365,6.08753897644,0.0,3.20568,2.88185897644
 05/28  02:00:00,55.9409292397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.945610847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.2391714514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.2269202979,0.0,0.0,0.0,15.863942322,29.242365,6.08758515332,0.0,3.20568,2.88190515332
 05/28  06:00:00,47.5915618113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,54.641535378,0.513761189685,6.62934120193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,58.4414064259,2.77922982019,8.14473669907,0.0,15.863942322,29.242365,6.08858811058,0.0,3.20568,2.88290811058
 05/28  09:00:00,68.7773853822,3.56324805273,17.6734741043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,79.0719653613,4.73894302419,26.773866258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,84.5482110182,4.6268438835,31.6700097085,0.0,15.863942322,29.242365,6.08857710346,0.0,3.20568,2.88289710346
 05/28  12:00:00,82.9345107224,5.13317272406,30.226176657,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,81.7410581139,4.56751782526,29.5947161598,0.0,15.863942322,29.242365,6.08859634849,0.0,3.20568,2.88291634849
 05/28  14:00:00,88.7170749812,5.6323024026,35.5065738143,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,88.1300797059,5.19169404029,35.364490262,0.0,15.863942322,29.242365,3.22648480686,0.000804806858863,3.20568,0.02
 05/28  16:00:00,88.782295621,5.79566040446,35.4166249547,0.0,15.863942322,29.242365,3.22637174816,0.000691748160895,3.20568,0.02
 05/28  17:00:00,88.6891836656,5.47046290498,35.6533574781,0.0,15.863942322,29.242365,6.0888464204,0.00122640788877,3.20568,2.88194001251
 05/28  18:00:00,87.6493236236,5.86127022667,34.2326394394,0.0,15.863942322,29.242365,3.2262481208,0.00056812080341,3.20568,0.02
 05/28  19:00:00,85.4268945903,5.17468606202,30.9898733966,0.0,15.863942322,29.242365,3.22611825614,0.000438256135916,3.20568,0.02
 05/28  20:00:00,86.9862888084,5.35233470199,25.2816405965,0.0,15.863942322,29.242365,6.08762254252,0.0,3.20568,2.88194254252
 05/28  21:00:00,72.1453059814,3.07287886597,12.9395076968,0.0,15.863942322,29.242365,4.75326343352,1.52758343352,3.20568,0.02
 05/28  22:00:00,57.7937320436,0.560077292463,1.32321256911,0.0,15.863942322,29.242365,4.18260989313,0.956929893127,3.20568,0.02
 05/28  23:00:00,56.5958638958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.91394242,0.0,0.0,0.0,15.863942322,29.242365,6.08756086181,0.0,3.20568,2.88188086181
 05/29  01:00:00,55.9156116626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.9175621472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.9193047757,0.0,0.0,0.0,15.863942322,29.242365,6.08760006946,0.0,3.20568,2.88192006946
 05/29  04:00:00,56.2003608255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.1849525405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.5564905984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4838661755,0.0,0.0,0.0,15.863942322,29.242365,6.08753357742,0.0,3.20568,2.88185357742
 05/29  08:00:00,47.5130224629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,61.7760394636,0.910527721066,13.3399855513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,63.8735621952,1.09508259758,15.2382210643,0.0,15.863942322,29.242365,6.08856055139,0.0,3.20568,2.88288055139
 05/29  11:00:00,77.8465263143,3.2366241717,26.3731121614,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,81.4898301403,4.06124510262,29.8616489552,0.0,15.863942322,29.242365,6.08858880402,0.0,3.20568,2.88290880402
 05/29  13:00:00,75.5074926083,3.75721551198,24.1766020876,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,80.2582052785,4.7414994498,27.9468505122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,74.8786048603,3.90522082652,23.4158037423,0.0,15.863942322,29.242365,6.08760863579,0.0,3.20568,2.88192863579
 05/29  16:00:00,72.5496430468,4.35041840847,20.6903934362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,58.30426311,1.96145998615,8.88522020849,0.0,15.863942322,29.242365,4.35602055471,1.13034055471,3.20568,0.02
 05/29  18:00:00,54.3644256079,0.630143850494,6.28156501209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,51.6452133834,0.233143671598,2.25386044247,0.0,15.863942322,29.242365,6.08760495893,0.0,3.20568,2.88192495893
 05/29  20:00:00,56.2760992451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,56.0823443222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8722540945,0.0,0.0,0.0,15.863942322,29.242365,6.0875374998,0.0,3.20568,2.8818574998
 05/29  23:00:00,56.5624936389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.8810866131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.8861009468,0.0,0.0,0.0,15.863942322,29.242365,6.08846446287,0.0,3.20568,2.88278446287
 05/30  02:00:00,55.8908902556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.8950633843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.2427603763,0.0,0.0,0.0,15.863942322,29.242365,6.08846990809,0.0,3.20568,2.88278990809
 05/30  05:00:00,57.0047196524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,109.4857208,8.37492371311,52.5990365392,0.0,15.863942322,29.818365,6.08847534527,0.0,3.20568,2.88279534527
 05/30  07:00:00,189.061776212,7.87074757253,68.2744876937,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,296.293315256,11.9885394482,126.077912173,0.0,80.527626,75.0917375,29.8160265831,0.0,24.0426,5.77342658307
 05/30  09:00:00,309.977505539,14.1813268279,137.545039758,0.0,80.527626,75.0917375,35.6184968483,0.0,24.0426,11.5758968483
 05/30  10:00:00,329.387542797,18.8956360266,148.223557513,0.0,80.527626,79.0911225,43.6372063396,0.0,32.0568,11.5804063396
 05/30  11:00:00,342.551356152,22.9505255357,156.630726797,0.0,80.527626,79.0911225,46.5510912298,0.0,32.0568,14.4942912298
 05/30  12:00:00,337.611707708,23.9291323281,151.429980912,0.0,80.527626,79.0911225,46.5663661327,0.0,32.0568,14.5095661327
 05/30  13:00:00,281.764801152,19.822860777,103.776368879,0.0,80.527626,75.0917375,30.5493751575,0.0,16.0284,14.5209751575
 05/30  14:00:00,298.095759267,20.8923292908,119.001369483,0.0,80.527626,75.0917375,27.6068033245,0.0,16.0284,11.5784033245
 05/30  15:00:00,306.751798936,22.2139468172,128.323104715,0.0,80.527626,73.092045,14.7916215215,0.0,3.20568,11.5859415215
 05/30  16:00:00,273.528797453,15.0066156135,102.328579685,0.0,80.527626,73.092045,3.24917336306,0.0234933630637,3.20568,0.02
 05/30  17:00:00,222.133102878,11.8948935668,97.2963014033,0.0,80.527626,29.818365,6.09093060602,0.0,3.20568,2.88525060602
 05/30  18:00:00,222.173608717,11.1726483586,98.0552096453,0.0,80.527626,29.818365,6.09512019382,0.0,3.20568,2.88944019382
 05/30  19:00:00,212.369178926,10.1811331391,87.8342207275,0.0,80.527626,29.818365,8.97023507567,0.0,3.20568,5.76455507567
 05/30  20:00:00,210.792713103,9.48206037846,79.8274239239,0.0,80.527626,29.818365,8.96711818311,0.0,3.20568,5.76143818311
 05/30  21:00:00,55.8917429415,0.0,0.0,0.0,15.863942322,29.242365,6.09629538831,0.0,3.20568,2.89061538831
 05/30  22:00:00,55.8738520251,0.0,0.0,0.0,15.863942322,29.242365,6.09177198632,0.0,3.20568,2.88609198632
 05/30  23:00:00,56.5766788555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.8550557688,0.0,0.0,0.0,15.863942322,29.242365,6.08853308241,0.0,3.20568,2.88285308241
 05/31  01:00:00,55.8181928776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8134312693,0.0,0.0,0.0,15.863942322,29.242365,6.08853081216,0.0,3.20568,2.88285081216
 05/31  03:00:00,55.8093315081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.0719602557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.0523401109,0.0,0.0,0.0,15.863942322,29.242365,6.08852936186,0.0,3.20568,2.88284936186
 05/31  06:00:00,98.0258885354,8.12516965128,41.8737096356,0.0,15.863942322,29.818365,3.24911880323,0.0234388032322,3.20568,0.02
 05/31  07:00:00,178.527619655,7.85500683513,57.7653893602,0.0,80.527626,29.818365,6.09075578989,0.0,3.20568,2.88507578989
 05/31  08:00:00,274.398552794,11.4586492534,104.713334903,0.0,80.527626,75.0917375,29.8244397628,0.00841321477467,24.0426,5.77342654801
 05/31  09:00:00,289.804194048,13.6453516977,117.910458539,0.0,80.527626,75.0917375,35.6185851112,0.0,24.0426,11.5759851112
 05/31  10:00:00,312.656879717,15.9063015121,134.489918234,0.0,80.527626,79.0911225,43.6372491271,0.0,32.0568,11.5804491271
 05/31  11:00:00,331.165485297,19.7678819258,148.436774179,0.0,80.527626,79.0911225,43.6561229474,0.0,32.0568,11.5993229474
 05/31  12:00:00,340.36152348,22.5423675119,155.540557151,0.0,80.527626,79.0911225,46.5661515418,0.0,32.0568,14.5093515418
 05/31  13:00:00,343.73984305,25.9081419781,159.541826768,0.0,80.527626,75.0917375,30.5475822551,0.0,16.0284,14.5191822551
 05/31  14:00:00,351.567155048,29.2844189584,163.981779116,0.0,80.527626,75.0917375,27.6065030422,0.0,16.0284,11.5781030422
 05/31  15:00:00,348.85137723,29.9989288238,162.544587117,0.0,80.527626,73.092045,14.7914822413,0.000634328571342,3.20568,11.5851679128
 05/31  16:00:00,342.315764326,28.8122626746,157.202991812,0.0,80.527626,73.092045,6.12522373624,0.0343210516301,3.20568,2.88522268461
 05/31  17:00:00,275.975626466,18.657483787,144.304858241,0.0,80.527626,29.818365,6.09090929995,0.0,3.20568,2.88522929995
 05/31  18:00:00,258.03970397,14.8430903003,130.199973772,0.0,80.527626,29.818365,6.09523001513,0.0,3.20568,2.88955001513
 05/31  19:00:00,242.708105048,12.8153364353,115.191550184,0.0,80.527626,29.818365,8.97035117689,0.0,3.20568,5.76467117689
 05/31  20:00:00,235.270560456,11.0845846626,102.399191289,0.0,80.527626,29.818365,6.09665764395,0.0,3.20568,2.89097764395
 05/31  21:00:00,56.1446906719,0.0,0.0,0.0,15.863942322,29.242365,8.96760430907,0.0,3.20568,5.76192430907
 05/31  22:00:00,55.9415486283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  23:00:00,56.6422288006,0.0,0.0,0.0,15.863942322,29.242365,6.09038573656,0.0,3.20568,2.88470573656
 05/31  24:00:00,55.9392519469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.9382445756,0.0,0.0,0.0,15.863942322,29.242365,6.08855723946,0.0,3.20568,2.88287723946
 06/01  02:00:00,55.9056607406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8846608533,0.0,0.0,0.0,15.863942322,29.242365,6.08854901428,0.0,3.20568,2.88286901428
 06/01  04:00:00,56.1612035342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.1377361594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,100.746981655,8.78999705242,43.8874413215,0.0,15.863942322,29.818365,6.10745958809,0.0189171836423,3.20568,2.88286240444
 06/01  07:00:00,170.819806668,8.2093132279,49.7040547393,0.0,80.527626,29.818365,6.09091948853,0.0,3.20568,2.88523948853
 06/01  08:00:00,262.530750606,13.9033696563,90.4007580859,0.0,80.527626,75.0917375,29.8256903916,0.00997669514938,24.0426,5.77311369648
 06/01  09:00:00,276.829958871,15.944115717,102.633304911,0.0,80.527626,75.0917375,35.6275342942,0.0102187810046,24.0426,11.5747155132
 06/01  10:00:00,290.54069734,17.7084726295,110.578583533,0.0,80.527626,79.0911225,40.7559798606,0.0094590294398,32.0568,8.68972083116
 06/01  11:00:00,305.646114415,19.6866492332,122.99089707,0.0,80.527626,79.0911225,46.5557166623,0.00492879927022,32.0568,14.4939878631
 06/01  12:00:00,316.255617728,22.0873368891,131.895729701,0.0,80.527626,79.0911225,46.5681978366,0.00242588643263,32.0568,14.5089719502
 06/01  13:00:00,316.798846956,24.0496897836,134.466867015,0.0,80.527626,75.0917375,30.5515844657,0.00422622637845,16.0284,14.5189582393
 06/01  14:00:00,320.126574827,25.5167675418,136.328913521,0.0,80.527626,75.0917375,27.6100501682,0.00551694588203,16.0284,11.5761332223
 06/01  15:00:00,318.378171977,26.7951183338,135.306405551,0.0,80.527626,73.092045,14.7940204599,0.00522394526661,3.20568,11.5831165147
 06/01  16:00:00,302.560502105,23.5903509608,122.704942329,0.0,80.527626,73.092045,6.13063362984,0.0397211286171,3.20568,2.88523250122
 06/01  17:00:00,238.730886298,17.3960369906,108.351398627,0.0,80.527626,29.818365,3.23259417533,0.00691417532919,3.20568,0.02
 06/01  18:00:00,230.496168848,15.8797151825,101.642911822,0.0,80.527626,29.818365,8.97121227763,0.00709356091571,3.20568,5.75843871671
 06/01  19:00:00,214.448012714,13.4466101941,86.3289414345,0.0,80.527626,29.818365,6.10111236435,0.00320978444113,3.20568,2.89222257991
 06/01  20:00:00,204.910719094,11.3343416246,71.860561284,0.0,80.527626,29.818365,8.96739884846,0.0,3.20568,5.76171884846
 06/01  21:00:00,56.0646449928,0.0,0.0,0.0,15.863942322,29.242365,6.0964111132,0.0,3.20568,2.8907311132
 06/01  22:00:00,55.8915312218,0.0,0.0,0.0,15.863942322,29.242365,6.09190751414,0.0,3.20568,2.88622751414
 06/01  23:00:00,56.6070017543,0.0,0.0,0.0,15.863942322,29.242365,6.09035356776,0.0,3.20568,2.88467356776
 06/01  24:00:00,55.8969593271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.8856275006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8753062926,0.0,0.0,0.0,15.863942322,29.242365,6.08850804538,0.0,3.20568,2.88282804538
 06/02  03:00:00,55.8653449743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.2203110198,0.0,0.0,0.0,15.863942322,29.242365,6.08849319929,0.0,3.20568,2.88281319929
 06/02  05:00:00,57.0083700274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,96.1709147837,8.53860112166,39.1397745292,0.0,15.863942322,29.818365,3.24264900151,0.0169690015124,3.20568,0.02
 06/02  07:00:00,173.806131922,8.03958379906,52.8445516815,0.0,80.527626,29.818365,6.09084037739,0.0,3.20568,2.88516037739
 06/02  08:00:00,266.682441366,13.6824343584,94.7614306184,0.0,80.527626,75.0917375,29.8195758903,0.003603673955,24.0426,5.77337221636
 06/02  09:00:00,271.957608892,15.7755747024,97.9456545026,0.0,80.527626,75.0917375,35.6307666113,0.0128727374874,24.0426,11.5752938738
 06/02  10:00:00,283.957973936,17.5473980815,104.173087713,0.0,80.527626,79.0911225,43.6490949763,0.0128428859526,32.0568,11.5794520903
 06/02  11:00:00,310.399155806,20.3499756566,127.067159234,0.0,80.527626,79.0911225,43.6573640575,0.00388476834318,32.0568,11.5966792891
 06/02  12:00:00,322.316621853,23.486433744,136.555357324,0.0,80.527626,79.0911225,46.5686721863,0.00293569974068,32.0568,14.5089364865
 06/02  13:00:00,313.976161342,24.7875300957,130.921774858,0.0,80.527626,75.0917375,30.5491497231,0.00429398264567,16.0284,14.5164557405
 06/02  14:00:00,327.475919828,25.8011141172,143.385874416,0.0,80.527626,75.0917375,27.6087440518,0.00445295590279,16.0284,11.5758910959
 06/02  15:00:00,332.147359493,27.1149080347,148.733681344,0.0,80.527626,73.092045,14.7934518978,0.00511407182627,3.20568,11.582657826
 06/02  16:00:00,320.520857633,25.6696608254,138.565581575,0.0,80.527626,73.092045,6.11903978807,0.0282099165262,3.20568,2.88514987155
 06/02  17:00:00,252.427250395,18.7024037342,120.722206394,0.0,80.527626,29.818365,6.09531827993,0.00462684756435,3.20568,2.88501143237
 06/02  18:00:00,240.382080733,16.6613961421,110.730286523,0.0,80.527626,29.818365,6.10292299607,0.0077487597665,3.20568,2.8894942363
 06/02  19:00:00,222.795054614,13.9162713798,94.4805006216,0.0,80.527626,29.818365,6.90192773857,0.00446751491982,3.20568,3.69178022365
 06/02  20:00:00,214.237739635,11.8696548927,80.873509881,0.0,80.527626,29.818365,8.16788850828,0.0,3.20568,4.96220850828
 06/02  21:00:00,55.8819083475,0.0,0.0,0.0,15.863942322,29.242365,6.09653597153,0.0,3.20568,2.89085597153
 06/02  22:00:00,55.9125463819,0.0,0.0,0.0,15.863942322,29.242365,6.09163023322,0.0,3.20568,2.88595023322
 06/02  23:00:00,56.6267430101,0.0,0.0,0.0,15.863942322,29.242365,6.0902863468,0.0,3.20568,2.8846063468
 06/02  24:00:00,55.9165286827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.9033098486,0.0,0.0,0.0,15.863942322,29.242365,6.08753293899,0.0,3.20568,2.88185293899
 06/03  02:00:00,55.8908607459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.8799851933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.1496027277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.1192008385,0.0,0.0,0.0,15.863942322,29.242365,6.08754311111,0.0,3.20568,2.88186311111
 06/03  06:00:00,47.539684958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4599489857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4918509549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,54.4399975375,1.00386183038,5.92531184137,0.0,15.863942322,29.242365,6.08840230727,0.0,3.20568,2.88272230727
 06/03  10:00:00,73.9760249803,4.77365296263,21.6712846036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,73.9768080257,4.14908351196,21.5951456305,0.0,15.863942322,29.242365,6.08853406847,0.0,3.20568,2.88285406847
 06/03  12:00:00,80.5170927616,5.2398444393,27.7150503342,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,78.6612141446,4.59700231088,26.5044940074,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,85.9622386759,5.72528359862,32.6682856689,0.0,15.863942322,29.242365,6.08805872132,0.000473980594206,3.20568,2.88190474073
 06/03  15:00:00,83.2332356017,4.96373534686,30.6944033298,0.0,15.863942322,29.242365,3.22588209369,0.000202093689549,3.20568,0.02
 06/03  16:00:00,89.009443497,6.12190976527,35.3211414947,0.0,15.863942322,29.242365,3.22602106168,0.000341061678043,3.20568,0.02
 06/03  17:00:00,82.2682974772,5.07861820605,29.6333326064,0.0,15.863942322,29.242365,3.2258376083,0.000157608300113,3.20568,0.02
 06/03  18:00:00,86.2348130201,6.06583569026,32.6256460989,0.0,15.863942322,29.242365,6.08757306807,0.0,3.20568,2.88189306807
 06/03  19:00:00,80.0707583139,4.88793476831,25.9263117385,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,81.3514439345,4.91625596023,20.0775036971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,73.323695674,3.1575532906,13.9915849718,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,63.3108116967,0.692291872068,6.65925877518,0.0,15.863942322,29.242365,6.08756133703,0.0,3.20568,2.88188133703
 06/03  23:00:00,56.6349040677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.948310829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9421370985,0.0,0.0,0.0,15.863942322,29.242365,6.08756739269,0.0,3.20568,2.88188739269
 06/04  02:00:00,55.9368294629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9313009993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.2065476427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.1814969384,0.0,0.0,0.0,15.863942322,29.242365,6.08757186953,0.0,3.20568,2.88189186953
 06/04  06:00:00,47.5483742131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4693807919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,53.5796456558,0.515007441222,5.56280889695,0.0,15.863942322,29.242365,6.08850674106,0.0,3.20568,2.88282674106
 06/04  09:00:00,62.5009964015,2.50386261714,12.4673475541,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,72.6498321928,4.44822815024,20.6598748537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,79.8388599367,4.83888598808,26.7628699251,0.0,15.863942322,29.242365,6.08853219362,0.0,3.20568,2.88285219362
 06/04  12:00:00,76.8654228329,4.79698534053,24.5038117603,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,79.1134768025,4.80829380429,26.7302524387,0.0,15.863942322,29.242365,6.08851163976,0.0,3.20568,2.88283163976
 06/04  14:00:00,84.4546964203,5.38767754858,31.4876103878,0.0,15.863942322,29.242365,3.22597273847,0.000292738473865,3.20568,0.02
 06/04  15:00:00,85.9880718226,5.39796548515,33.0091655026,0.0,15.863942322,29.242365,3.22586745389,0.000187453893598,3.20568,0.02
 06/04  16:00:00,86.6776137113,5.59734994339,33.4990229584,0.0,15.863942322,29.242365,3.22585614286,0.000176142859434,3.20568,0.02
 06/04  17:00:00,86.4530736395,5.58593290246,33.2961355212,0.0,15.863942322,29.242365,6.08774957499,0.000174572685112,3.20568,2.88189500231
 06/04  18:00:00,85.6550761466,5.57798767811,32.5032687543,0.0,15.863942322,29.242365,3.22586132698,0.000181326983493,3.20568,0.02
 06/04  19:00:00,85.8632013075,5.33718959615,31.2168956247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,85.5472717235,4.95065689067,24.1897528276,0.0,15.863942322,29.242365,6.08757867406,0.0,3.20568,2.88189867406
 06/04  21:00:00,80.290330699,4.10390464679,19.9704866855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,75.7420660301,3.2131442384,16.5364173988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,59.9528779128,0.996626502544,2.29181266693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,61.7554778824,0.511940875215,5.26467158066,0.0,15.863942322,29.242365,6.08749817724,0.0,3.20568,2.88181817724
 06/05  01:00:00,55.9719644337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.9653126172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.9583994844,0.0,0.0,0.0,15.863942322,29.242365,6.0884236764,0.0,3.20568,2.8827436764
 06/05  04:00:00,56.2404969066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.2130753279,0.0,0.0,0.0,15.863942322,29.242365,6.08838938602,0.0,3.20568,2.88270938602
 06/05  06:00:00,112.377487817,9.16640705765,55.0649565266,0.0,15.863942322,29.818365,3.25286157768,0.0271815776783,3.20568,0.02
 06/05  07:00:00,192.500592218,8.82442742875,70.7301019206,0.0,80.527626,29.818365,6.09073934134,0.0,3.20568,2.88505934134
 06/05  08:00:00,291.390319666,15.8394602705,117.299502442,0.0,80.527626,75.0917375,29.8160775788,0.000619283778463,24.0426,5.77285829505
 06/05  09:00:00,303.739530356,17.8772655656,127.594748222,0.0,80.527626,75.0917375,35.6181946578,0.00252179665481,24.0426,11.5730728611
 06/05  10:00:00,321.740752924,19.9829162575,139.472231831,0.0,80.527626,79.0911225,40.7508201428,0.00439679366663,32.0568,8.68962334918
 06/05  11:00:00,337.407386344,22.60701206,151.795658921,0.0,80.527626,79.0911225,46.553839897,0.00680318349642,32.0568,14.4902367135
 06/05  12:00:00,338.176839953,24.4391649422,151.433595968,0.0,80.527626,79.0911225,46.5665905618,0.0037268104634,32.0568,14.5060637513
 06/05  13:00:00,326.072355003,25.3155917184,142.453651865,0.0,80.527626,75.0917375,30.5511579081,0.00731029269338,16.0284,14.5154476154
 06/05  14:00:00,294.338032653,25.9400120662,110.169806149,0.0,80.527626,75.0917375,24.7231267789,0.00832274961801,16.0284,8.68640402926
 06/05  15:00:00,282.31905579,26.5031394123,99.6260199893,0.0,80.527626,73.092045,14.7966173395,0.00680460551589,3.20568,11.584132734
 06/05  16:00:00,276.785584686,23.3089437597,97.285969377,0.0,80.527626,73.092045,6.11954455271,0.0286535604448,3.20568,2.88521099226
 06/05  17:00:00,224.240088653,17.3820958123,93.9168006578,0.0,80.527626,29.818365,6.09795759463,0.00723041106623,3.20568,2.88504718356
 06/05  18:00:00,228.073832925,16.1985557627,98.915423837,0.0,80.527626,29.818365,6.10293477216,0.00821320505604,3.20568,2.88904156711
 06/05  19:00:00,216.923922317,13.621070154,88.6351197908,0.0,80.527626,29.818365,8.97317002255,0.00310949466846,3.20568,5.76438052788
 06/05  20:00:00,209.867570831,11.5563496531,76.5395676827,0.0,80.527626,29.818365,6.09647725298,0.0,3.20568,2.89079725298
 06/05  21:00:00,56.1408642005,0.0,0.0,0.0,15.863942322,29.242365,8.9671257591,0.0,3.20568,5.7614457591
 06/05  22:00:00,55.9372841101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,56.644654586,0.0,0.0,0.0,15.863942322,29.242365,6.09020436691,0.0,3.20568,2.88452436691
 06/05  24:00:00,55.9340695901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.9298740189,0.0,0.0,0.0,15.863942322,29.242365,6.08834493854,0.0,3.20568,2.88266493854
 06/06  02:00:00,55.9259932652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.9219077344,0.0,0.0,0.0,15.863942322,29.242365,6.08848440722,0.0,3.20568,2.88280440722
 06/06  04:00:00,57.2676593934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,57.0196832145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,115.322288956,8.66561946431,58.1221073978,0.0,15.863942322,29.818365,6.10691976711,0.0183999718641,3.20568,2.88283979525
 06/06  07:00:00,183.753147365,7.86309664432,62.9808517648,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  08:00:00,281.656984123,12.2995226179,111.162173294,0.0,80.527626,75.0917375,32.6910762789,0.0,24.0426,8.64847627886
 06/06  09:00:00,297.980689846,14.6028423737,125.174373485,0.0,80.527626,75.0917375,32.7277999038,0.0,24.0426,8.68519990382
 06/06  10:00:00,314.952544782,16.846472789,135.881900688,0.0,80.527626,79.0911225,43.6346980984,0.0,32.0568,11.5778980984
 06/06  11:00:00,331.500943198,20.9781418053,147.580449358,0.0,80.527626,79.0911225,46.5461000408,0.0,32.0568,14.4893000408
 06/06  12:00:00,338.33627076,23.4300381415,152.645310811,0.0,80.527626,79.0911225,43.6653281126,0.0,32.0568,11.6085281126
 06/06  13:00:00,328.327596697,24.3498533382,145.717152441,0.0,80.527626,75.0917375,30.5474645241,0.00375191323055,16.0284,14.5153126108
 06/06  14:00:00,328.538815684,25.2791505246,145.002182593,0.0,80.527626,75.0917375,27.6069005737,0.00348339280065,16.0284,11.5750171809
 06/06  15:00:00,332.002396957,26.8229601647,148.911958146,0.0,80.527626,73.092045,14.7868203781,0.0,3.20568,11.5811403781
 06/06  16:00:00,302.080312571,20.4201545424,125.452236227,0.0,80.527626,73.092045,6.10968698909,0.0189424138485,3.20568,2.88506457524
 06/06  17:00:00,227.460061079,13.7745838205,100.786042727,0.0,80.527626,29.818365,6.09084439705,0.0,3.20568,2.88516439705
 06/06  18:00:00,233.419416405,12.5722815644,107.922688946,0.0,80.527626,29.818365,6.09496448582,0.0,3.20568,2.88928448582
 06/06  19:00:00,224.558730399,11.0789460905,99.1366133431,0.0,80.527626,29.818365,6.09767996321,0.0,3.20568,2.89199996321
 06/06  20:00:00,225.779616824,10.1304469062,94.1648138725,0.0,80.527626,29.818365,8.9670242919,0.0,3.20568,5.7613442919
 06/06  21:00:00,55.9310025545,0.0,0.0,0.0,15.863942322,29.242365,6.09645303945,0.0,3.20568,2.89077303945
 06/06  22:00:00,55.9322777836,0.0,0.0,0.0,15.863942322,29.242365,6.09162717836,0.0,3.20568,2.88594717836
 06/06  23:00:00,56.6293364339,0.0,0.0,0.0,15.863942322,29.242365,6.09020400783,0.0,3.20568,2.88452400783
 06/06  24:00:00,55.9265696828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.923304228,0.0,0.0,0.0,15.863942322,29.242365,6.08839548016,0.0,3.20568,2.88271548016
 06/07  02:00:00,55.8870020202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8645809769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.1334443968,0.0,0.0,0.0,15.863942322,29.242365,6.08849849295,0.0,3.20568,2.88281849295
 06/07  05:00:00,56.1075246287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,116.527532954,8.71106873663,59.7239322491,0.0,15.863942322,29.818365,3.24463384554,0.0189538455375,3.20568,0.02
 06/07  07:00:00,190.441754291,8.00262388192,69.5248914435,0.0,80.527626,29.818365,6.09080655547,0.0,3.20568,2.88512655547
 06/07  08:00:00,290.663758316,13.3831770151,119.071495167,0.0,80.527626,75.0917375,29.8148789244,0.0,24.0426,5.77227892441
 06/07  09:00:00,298.054270982,15.0622799534,124.770895453,0.0,80.527626,75.0917375,35.6149487242,0.0,24.0426,11.5723487242
 06/07  10:00:00,308.312736247,16.8250425595,129.261679312,0.0,80.527626,79.0911225,43.6339803149,0.0,32.0568,11.5771803149
