Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  11:00:00,322.139313652,18.9230882353,140.283305264,0.0,80.527626,79.0911225,43.6528683322,0.0,32.0568,11.5960683322
 06/07  12:00:00,326.071187541,20.9588708822,142.876762857,0.0,80.527626,79.0911225,46.5621877006,0.0,32.0568,14.5053877006
 06/07  13:00:00,323.577133255,22.5753811834,142.765323096,0.0,80.527626,75.0917375,30.5432396778,0.0,16.0284,14.5148396778
 06/07  14:00:00,328.763080503,25.4370483158,145.088645052,0.0,80.527626,75.0917375,27.6020742538,0.0,16.0284,11.5736742538
 06/07  15:00:00,328.328049558,27.7390195371,144.350985496,0.0,80.527626,73.092045,14.7885403654,0.0,3.20568,11.5828603654
 06/07  16:00:00,322.028581772,23.1424045672,142.648713764,0.0,80.527626,73.092045,3.25915529768,0.0334752976842,3.20568,0.02
 06/07  17:00:00,255.05122742,15.244563392,126.854139409,0.0,80.527626,29.818365,6.09078086886,0.0,3.20568,2.88510086886
 06/07  18:00:00,240.670955866,13.3753564467,114.361742934,0.0,80.527626,29.818365,6.09478413957,0.0,3.20568,2.88910413957
 06/07  19:00:00,227.000806629,11.671735098,100.707905897,0.0,80.527626,29.818365,8.96981724087,0.0,3.20568,5.76413724087
 06/07  20:00:00,209.608149409,10.1312853404,77.7632513954,0.0,80.527626,29.818365,6.096411582,0.0,3.20568,2.890731582
 06/07  21:00:00,56.0854852806,0.0,0.0,0.0,15.863942322,29.242365,8.96698909974,0.0,3.20568,5.76130909974
 06/07  22:00:00,55.8922842784,0.0,0.0,0.0,15.863942322,29.242365,6.09177937239,0.0,3.20568,2.88609937239
 06/07  23:00:00,56.5893824997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.8858388898,0.0,0.0,0.0,15.863942322,29.242365,6.08840252658,0.0,3.20568,2.88272252658
 06/08  01:00:00,55.8818815057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8272889273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8113513183,0.0,0.0,0.0,15.863942322,29.242365,6.088496935,0.0,3.20568,2.882816935
 06/08  04:00:00,56.0660354477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.0405624333,0.0,0.0,0.0,15.863942322,29.242365,6.08844385801,0.0,3.20568,2.88276385801
 06/08  06:00:00,95.2175483026,8.21997499628,38.9867916359,0.0,15.863942322,29.818365,3.27099033656,0.045310336564,3.20568,0.02
 06/08  07:00:00,164.762806842,7.88061563047,44.0187450231,0.0,80.527626,29.818365,6.09074830467,0.0,3.20568,2.88506830467
 06/08  08:00:00,243.469710875,11.2832223094,74.0417615499,0.0,80.527626,75.0917375,29.815162247,0.0,24.0426,5.77256224701
 06/08  09:00:00,269.58144054,12.937934026,98.4715185858,0.0,80.527626,75.0917375,32.7269685649,0.0,24.0426,8.68436856487
 06/08  10:00:00,298.261910403,14.7517751023,121.295576307,0.0,80.527626,79.0911225,43.6352474384,0.0,32.0568,11.5784474384
 06/08  11:00:00,319.506969662,17.0002811494,139.567105725,0.0,80.527626,79.0911225,46.5440718817,0.0,32.0568,14.4872718817
 06/08  12:00:00,328.477949159,20.0039980717,146.223597132,0.0,80.527626,79.0911225,43.6647895172,0.0,32.0568,11.6079895172
 06/08  13:00:00,323.900284942,22.1710476384,143.489877228,0.0,80.527626,75.0917375,31.7886253923,0.0,16.0284,15.7602253923
 06/08  14:00:00,325.642071296,24.7659189998,142.647059682,0.0,80.527626,75.0917375,26.3601503332,0.0,16.0284,10.3317503332
 06/08  15:00:00,326.337483716,26.3553237868,143.747689729,0.0,80.527626,73.092045,14.7859031429,0.0,3.20568,11.5802231429
 06/08  16:00:00,315.147806513,20.3665720633,138.54875551,0.0,80.527626,73.092045,6.10595622214,0.0153002347459,3.20568,2.8849759874
 06/08  17:00:00,246.788572482,13.2494926104,120.590003091,0.0,80.527626,29.818365,6.09074107497,0.0,3.20568,2.88506107497
 06/08  18:00:00,241.663168154,11.9236881232,116.79933514,0.0,80.527626,29.818365,6.09481662579,0.0,3.20568,2.88913662579
 06/08  19:00:00,232.676413911,10.642704982,107.393590182,0.0,80.527626,29.818365,6.09749781102,0.0,3.20568,2.89181781102
 06/08  20:00:00,227.951633534,9.77688039384,96.4174287056,0.0,80.527626,29.818365,8.96663298649,0.0,3.20568,5.76095298649
 06/08  21:00:00,56.1345601389,0.0,0.0,0.0,15.863942322,29.242365,6.09623527014,0.0,3.20568,2.89055527014
 06/08  22:00:00,55.9320983267,0.0,0.0,0.0,15.863942322,29.242365,6.09173698879,0.0,3.20568,2.88605698879
 06/08  23:00:00,56.6277517534,0.0,0.0,0.0,15.863942322,29.242365,6.0902406146,0.0,3.20568,2.8845606146
 06/08  24:00:00,55.9263023451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.9230328222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.8790470238,0.0,0.0,0.0,15.863942322,29.242365,6.08848913563,0.0,3.20568,2.88280913563
 06/09  03:00:00,55.8597273154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2142197236,0.0,0.0,0.0,15.863942322,29.242365,6.08843000763,0.0,3.20568,2.88275000763
 06/09  05:00:00,57.0053152215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,112.938671999,8.53700925436,55.8808136252,0.0,15.863942322,29.818365,3.24133134664,0.0156513466437,3.20568,0.02
 06/09  07:00:00,194.495335557,8.12240949675,73.4606858427,0.0,80.527626,29.818365,6.09082127946,0.0,3.20568,2.88514127946
 06/09  08:00:00,301.088955964,13.4462320258,129.429723318,0.0,80.527626,75.0917375,29.8151910509,0.0,24.0426,5.77259105092
 06/09  09:00:00,314.587742576,16.8959314738,139.464422678,0.0,80.527626,75.0917375,35.6144176043,0.0,24.0426,11.5718176043
 06/09  10:00:00,328.131723432,19.4555568587,146.434364446,0.0,80.527626,79.0911225,43.6347438392,0.0,32.0568,11.5779438392
 06/09  11:00:00,340.366229821,24.1438851424,153.277093575,0.0,80.527626,79.0911225,43.6510536567,0.0,32.0568,11.5942536567
 06/09  12:00:00,341.900743793,25.2009518949,154.447566116,0.0,80.527626,79.0911225,46.5603288743,0.0,32.0568,14.5035288743
 06/09  13:00:00,334.516685483,25.4555985341,150.811629465,0.0,80.527626,75.0917375,30.5434896688,0.0,16.0284,14.5150896688
 06/09  14:00:00,330.302940687,25.7749857926,146.292300553,0.0,80.527626,75.0917375,27.6016607796,0.0,16.0284,11.5732607796
 06/09  15:00:00,323.549933875,25.3765568569,141.946886824,0.0,80.527626,73.092045,11.8970007427,0.0,3.20568,8.69132074273
 06/09  16:00:00,311.356958137,20.4693322442,134.668533346,0.0,80.527626,73.092045,6.11465009913,0.0239024120293,3.20568,2.8850676871
 06/09  17:00:00,244.535005837,13.176663796,118.42353951,0.0,80.527626,29.818365,6.09082087338,0.0,3.20568,2.88514087338
 06/09  18:00:00,234.680180298,11.6784628669,110.079268342,0.0,80.527626,29.818365,6.09493329898,0.0,3.20568,2.88925329898
 06/09  19:00:00,221.291527801,10.6977474865,96.2525621034,0.0,80.527626,29.818365,8.96936621543,0.0,3.20568,5.76368621543
 06/09  20:00:00,209.957554097,9.83109157505,78.6439314055,0.0,80.527626,29.818365,6.09610548681,0.0,3.20568,2.89042548681
 06/09  21:00:00,55.9232392063,0.0,0.0,0.0,15.863942322,29.242365,6.09624453996,0.0,3.20568,2.89056453996
 06/09  22:00:00,55.9262076586,0.0,0.0,0.0,15.863942322,29.242365,6.09167616566,0.0,3.20568,2.88599616566
 06/09  23:00:00,56.6246760952,0.0,0.0,0.0,15.863942322,29.242365,6.09031522237,0.0,3.20568,2.88463522237
 06/09  24:00:00,55.924261727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9224303223,0.0,0.0,0.0,15.863942322,29.242365,6.08748313327,0.0,3.20568,2.88180313327
 06/10  02:00:00,55.8938132086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.863396201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.1359043018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.1122720134,0.0,0.0,0.0,15.863942322,29.242365,6.08717088448,0.0,3.20568,2.88149088448
 06/10  06:00:00,47.5421034487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4652041755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,52.519441153,0.344443955944,4.68243964367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,58.9823502944,2.29764585993,9.17370455296,0.0,15.863942322,29.242365,6.08835660012,0.0,3.20568,2.88267660012
 06/10  10:00:00,73.2232139189,4.43977848396,21.2619566714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,74.074222109,4.00455220637,21.8534253228,0.0,15.863942322,29.242365,6.08847142501,0.0,3.20568,2.88279142501
 06/10  12:00:00,76.1543618949,4.72161302986,23.8982146444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,75.8831654172,4.32446797539,24.0240638181,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,80.7220915043,5.24342782344,27.9434967134,0.0,15.863942322,29.242365,6.08711773717,0.0,3.20568,2.88143773717
 06/10  15:00:00,82.9100787048,4.95660874627,30.4185798244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,84.8584178801,5.65639537793,31.6691175488,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,82.2408413189,4.9853962354,29.7264398086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,81.3754833853,5.54706837588,28.3164634029,0.0,15.863942322,29.242365,6.08754836156,0.0,3.20568,2.88186836156
 06/10  19:00:00,72.8689276865,4.31346664875,19.3587934465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,69.6130064107,2.69507913186,10.6415587508,0.0,15.863942322,29.242365,4.43116682271,1.20548682271,3.20568,0.02
 06/10  21:00:00,56.0976612785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.899201683,0.0,0.0,0.0,15.863942322,29.242365,6.08747748237,0.0,3.20568,2.88179748237
 06/10  23:00:00,56.5782612591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8911109403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8878409419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8846076114,0.0,0.0,0.0,15.863942322,29.242365,6.08754837904,0.0,3.20568,2.88186837904
 06/11  03:00:00,55.8805595748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1411313377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.1190458605,0.0,0.0,0.0,15.863942322,29.242365,6.0875148338,0.0,3.20568,2.8818348338
 06/11  06:00:00,47.4868978704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4134845179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4349709909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.4621495474,0.0,0.0,0.0,15.863942322,29.242365,6.08847721579,0.0,3.20568,2.88279721579
 06/11  10:00:00,54.2556696302,0.513604379851,6.24298312397,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,69.0237715947,2.50925253829,18.3294401037,0.0,15.863942322,29.242365,6.11705442711,0.0285873864103,3.20568,2.8827870407
 06/11  12:00:00,66.3047504364,1.45016892027,17.3558261912,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,66.3897790395,2.46972694337,16.4187665855,0.0,15.863942322,29.242365,3.2919439722,0.0662639722043,3.20568,0.02
 06/11  14:00:00,67.3621727913,2.84013243612,17.0226185867,0.0,15.863942322,29.242365,6.15098654824,0.0634342104476,3.20568,2.8818723378
 06/11  15:00:00,67.1308469654,3.17386840833,16.4650337829,0.0,15.863942322,29.242365,3.31091901939,0.085239019387,3.20568,0.02
 06/11  16:00:00,68.5231058259,3.64775188505,17.3872392709,0.0,15.863942322,29.242365,3.32199972512,0.0963197251188,3.20568,0.02
 06/11  17:00:00,74.0882756445,4.1094541281,22.4878349973,0.0,15.863942322,29.242365,6.2593149465,0.171786440366,3.20568,2.88184850613
 06/11  18:00:00,75.9884337527,4.20171467486,24.2928663666,0.0,15.863942322,29.242365,3.2974534635,0.0717734634974,3.20568,0.02
 06/11  19:00:00,73.0817507359,3.18836664041,20.682060563,0.0,15.863942322,29.242365,3.29968312754,0.074003127543,3.20568,0.02
 06/11  20:00:00,60.993354216,0.440143415949,4.23164101176,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,61.7507550067,0.511792065169,5.09072965572,0.0,15.863942322,29.242365,6.08754550002,0.0,3.20568,2.88186550002
 06/11  22:00:00,55.9415183009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.6208162836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.9366031906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.898372795,0.0,0.0,0.0,15.863942322,29.242365,6.08837748969,0.0,3.20568,2.88269748969
 06/12  02:00:00,55.8713142851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8653866411,0.0,0.0,0.0,15.863942322,29.242365,6.08844866254,0.0,3.20568,2.88276866254
 06/12  04:00:00,56.140792169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1167556667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,123.557860925,8.92211343518,66.5357468245,0.0,15.863942322,29.818365,6.09876564554,0.0103937085141,3.20568,2.88269193703
 06/12  07:00:00,205.559791241,8.14883151267,84.4688095993,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,311.381324805,14.0428139957,139.099225625,0.0,80.527626,75.0917375,29.8149310457,0.0,24.0426,5.77233104568
 06/12  09:00:00,319.937791087,17.9594705989,143.728244141,0.0,80.527626,75.0917375,35.6131909581,0.0,24.0426,11.5705909581
 06/12  10:00:00,330.513295894,20.3079107984,147.954113745,0.0,80.527626,79.0911225,43.6328564706,0.0,32.0568,11.5760564706
 06/12  11:00:00,337.166305534,22.3134101588,151.909252491,0.0,80.527626,79.0911225,43.6504514992,0.0,32.0568,11.5936514992
 06/12  12:00:00,333.113214745,23.8117090525,147.062033265,0.0,80.527626,79.0911225,46.5587145326,0.000246998828849,32.0568,14.5016675338
 06/12  13:00:00,316.573513831,23.7035630548,134.640091198,0.0,80.527626,75.0917375,30.541987588,0.00167105339252,16.0284,14.5119165346
 06/12  14:00:00,322.279154133,24.1799188394,139.861485891,0.0,80.527626,75.0917375,27.6005775383,0.000637107487493,16.0284,11.5715404308
 06/12  15:00:00,323.817412425,24.594307757,142.982420709,0.0,80.527626,73.092045,11.894809832,0.0,3.20568,8.68912983198
 06/12  16:00:00,313.869157656,19.573271781,138.059055391,0.0,80.527626,73.092045,6.12484037264,0.0341044086599,3.20568,2.88505596398
 06/12  17:00:00,242.818515441,13.3787844693,116.471471466,0.0,80.527626,29.818365,6.09036301136,0.0,3.20568,2.88468301136
 06/12  18:00:00,228.860588955,12.2043461818,103.696815485,0.0,80.527626,29.818365,6.09483590311,0.0,3.20568,2.88915590311
 06/12  19:00:00,224.378264364,10.9314625936,98.7849353392,0.0,80.527626,29.818365,8.96905236037,0.0,3.20568,5.76337236037
 06/12  20:00:00,219.645014758,10.0039011254,87.8754128362,0.0,80.527626,29.818365,6.0959305643,0.0,3.20568,2.8902505643
 06/12  21:00:00,56.134764374,0.0,0.0,0.0,15.863942322,29.242365,6.09631052645,0.0,3.20568,2.89063052645
 06/12  22:00:00,55.9348106818,0.0,0.0,0.0,15.863942322,29.242365,6.09150196845,0.0,3.20568,2.88582196845
 06/12  23:00:00,56.6354483628,0.0,0.0,0.0,15.863942322,29.242365,6.09013435101,0.0,3.20568,2.88445435101
 06/12  24:00:00,55.9340161798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9304532967,0.0,0.0,0.0,15.863942322,29.242365,6.08841673523,0.0,3.20568,2.88273673523
 06/13  02:00:00,55.884538802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8794544656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.2635319921,0.0,0.0,0.0,15.863942322,29.242365,6.08833436876,0.0,3.20568,2.88265436876
 06/13  05:00:00,57.0570313809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,127.425400471,9.03741900656,69.8166078071,0.0,15.863942322,29.818365,6.10755395489,0.0191544406366,3.20568,2.88271951425
 06/13  07:00:00,200.897855341,8.05702616269,79.9067305498,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,304.098488738,13.4831051759,132.386600059,0.0,80.527626,75.0917375,29.8143905355,0.0,24.0426,5.77179053549
 06/13  09:00:00,320.280735835,17.5180529907,144.506376562,0.0,80.527626,75.0917375,35.6124298462,0.0,24.0426,11.5698298462
 06/13  10:00:00,333.390013575,20.1696451982,150.954341879,0.0,80.527626,79.0911225,43.6321002824,0.0,32.0568,11.5753002824
 06/13  11:00:00,343.249548404,23.2108716218,157.062778619,0.0,80.527626,79.0911225,43.649156782,0.0,32.0568,11.592356782
 06/13  12:00:00,346.694274073,24.9365642637,159.473311175,0.0,80.527626,79.0911225,46.5570748405,0.0,32.0568,14.5002748405
 06/13  13:00:00,346.011686679,26.8865500845,160.8358834,0.0,80.527626,75.0917375,30.5393283407,0.0,16.0284,14.5109283407
 06/13  14:00:00,343.476631216,28.9478005186,156.259194704,0.0,80.527626,75.0917375,24.7128906196,0.0,16.0284,8.68449061958
 06/13  15:00:00,324.187890976,27.9075052735,140.057597611,0.0,80.527626,73.092045,14.7842865766,0.0,3.20568,11.5786065766
 06/13  16:00:00,307.443812621,21.806387216,129.427084103,0.0,80.527626,73.092045,6.10519121772,0.0146022487126,3.20568,2.88490896901
 06/13  17:00:00,249.167526524,15.1811521618,121.031771687,0.0,80.527626,29.818365,6.09063864866,0.0,3.20568,2.88495864866
 06/13  18:00:00,242.852350946,13.767864048,116.127647868,0.0,80.527626,29.818365,6.09460898052,0.0,3.20568,2.88892898052
 06/13  19:00:00,234.955099698,12.1572870854,108.420811009,0.0,80.527626,29.818365,6.09720841352,0.0,3.20568,2.89152841352
 06/13  20:00:00,230.007661925,10.7762745773,97.7231355622,0.0,80.527626,29.818365,8.96651960561,0.0,3.20568,5.76083960561
 06/13  21:00:00,55.9389207993,0.0,0.0,0.0,15.863942322,29.242365,6.09610545753,0.0,3.20568,2.89042545753
 06/13  22:00:00,55.9405850364,0.0,0.0,0.0,15.863942322,29.242365,6.09139930942,0.0,3.20568,2.88571930942
 06/13  23:00:00,56.6388784292,0.0,0.0,0.0,15.863942322,29.242365,6.09013147296,0.0,3.20568,2.88445147296
 06/13  24:00:00,55.9346285889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.930711891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.9171164155,0.0,0.0,0.0,15.863942322,29.242365,6.0884366285,0.0,3.20568,2.8827566285
 06/14  03:00:00,55.8728957737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1436405277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.1171449419,0.0,0.0,0.0,15.863942322,29.242365,6.08834867769,0.0,3.20568,2.88266867769
 06/14  06:00:00,115.200960255,8.68857851111,58.4200812182,0.0,15.863942322,29.818365,3.24427490131,0.0185949013053,3.20568,0.02
 06/14  07:00:00,196.574380411,8.0151849546,75.6228942221,0.0,80.527626,29.818365,6.0906368853,0.0,3.20568,2.8849568853
 06/14  08:00:00,301.011829384,13.8145316292,128.961609137,0.0,80.527626,75.0917375,29.813790544,0.0,24.0426,5.771190544
 06/14  09:00:00,311.647697304,16.6807800323,136.717495131,0.0,80.527626,75.0917375,35.6118436735,0.0,24.0426,11.5692436735
 06/14  10:00:00,332.583110405,21.2265690774,149.090552929,0.0,80.527626,79.0911225,40.7437371928,0.0,32.0568,8.68693719275
 06/14  11:00:00,345.555216992,24.8436788809,157.741169565,0.0,80.527626,79.0911225,46.5422316385,0.0,32.0568,14.4854316385
 06/14  12:00:00,348.417486312,26.0757238818,160.063494106,0.0,80.527626,79.0911225,43.6611102738,0.0,32.0568,11.6043102738
 06/14  13:00:00,344.863565603,27.4507093565,159.131019138,0.0,80.527626,75.0917375,30.5386950034,0.0,16.0284,14.5102950034
 06/14  14:00:00,343.448591198,29.4547786413,155.72320198,0.0,80.527626,75.0917375,27.600695069,0.0,16.0284,11.572295069
 06/14  15:00:00,338.049577572,30.4195132634,151.371881036,0.0,80.527626,73.092045,14.7846391767,0.0,3.20568,11.5789591767
 06/14  16:00:00,333.022130314,27.4715335183,149.290789639,0.0,80.527626,73.092045,3.25743585981,0.0317558598119,3.20568,0.02
 06/14  17:00:00,274.248061882,20.392372286,140.86635914,0.0,80.527626,29.818365,6.09083504696,0.000168914605873,3.20568,2.88498613235
 06/14  18:00:00,263.505167114,15.9134933419,134.612546988,0.0,80.527626,29.818365,6.09452621426,0.0,3.20568,2.88884621426
 06/14  19:00:00,252.43250302,13.3636672873,124.389342718,0.0,80.527626,29.818365,8.96900751269,0.0,3.20568,5.76332751269
 06/14  20:00:00,245.411021926,11.4990842546,112.125661818,0.0,80.527626,29.818365,6.09596292819,0.0,3.20568,2.89028292819
 06/14  21:00:00,56.1537126739,0.0,0.0,0.0,15.863942322,29.242365,8.96668510791,0.0,3.20568,5.76100510791
 06/14  22:00:00,55.9451723622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  23:00:00,56.6402242277,0.0,0.0,0.0,15.863942322,29.242365,6.09021649158,0.0,3.20568,2.88453649158
 06/14  24:00:00,55.9340113088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.927748967,0.0,0.0,0.0,15.863942322,29.242365,6.08838562045,0.0,3.20568,2.88270562045
 06/15  02:00:00,55.921552162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8929231815,0.0,0.0,0.0,15.863942322,29.242365,6.08843892255,0.0,3.20568,2.88275892255
 06/15  04:00:00,56.1290373423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.0982182965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,110.026013679,8.57217176416,53.3779422906,0.0,15.863942322,29.818365,6.10850643582,0.0200866607879,3.20568,2.88273977503
 06/15  07:00:00,198.094818108,7.99632675957,77.1746899598,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,310.596629744,13.6803783305,138.678014333,0.0,80.527626,75.0917375,32.689988705,0.0,24.0426,8.64738870497
 06/15  09:00:00,322.955514261,18.3399951701,146.360982333,0.0,80.527626,75.0917375,32.7241730575,0.0,24.0426,8.68157305746
 06/15  10:00:00,340.613515419,22.5324046968,155.815120509,0.0,80.527626,79.0911225,43.631602947,0.0,32.0568,11.574802947
 06/15  11:00:00,348.146728605,25.0067588062,160.162474448,0.0,80.527626,79.0911225,43.6495838616,0.0,32.0568,11.5927838616
 06/15  12:00:00,347.368424493,26.0261658096,159.065905559,0.0,80.527626,79.0911225,46.5574105302,0.0,32.0568,14.5006105302
 06/15  13:00:00,346.319882962,28.3218575607,159.720191782,0.0,80.527626,75.0917375,30.5392389219,0.0,16.0284,14.5108389219
 06/15  14:00:00,343.048602456,29.300497257,155.48250762,0.0,80.527626,75.0917375,24.7114825605,0.0,16.0284,8.68308256048
 06/15  15:00:00,338.505484262,29.9654739139,152.279975214,0.0,80.527626,73.092045,14.7840161345,0.0,3.20568,11.5783361345
 06/15  16:00:00,330.390238398,26.4090242802,147.733013939,0.0,80.527626,73.092045,6.10560008544,0.0149501449604,3.20568,2.88496994048
 06/15  17:00:00,265.611584519,17.8034899765,134.849358696,0.0,80.527626,29.818365,6.09068598286,0.0,3.20568,2.88500598286
 06/15  18:00:00,254.47866392,14.5266481278,126.999524261,0.0,80.527626,29.818365,6.09461657208,0.0,3.20568,2.88893657208
 06/15  19:00:00,239.694060739,12.437823738,112.605051477,0.0,80.527626,29.818365,6.09718463429,0.0,3.20568,2.89150463429
 06/15  20:00:00,231.763496803,10.9278055257,99.0783314633,0.0,80.527626,29.818365,8.96644539839,0.0,3.20568,5.76076539839
 06/15  21:00:00,56.1317921476,0.0,0.0,0.0,15.863942322,29.242365,6.09604700316,0.0,3.20568,2.89036700316
 06/15  22:00:00,55.932456097,0.0,0.0,0.0,15.863942322,29.242365,6.09135783101,0.0,3.20568,2.88567783101
 06/15  23:00:00,56.6335935492,0.0,0.0,0.0,15.863942322,29.242365,6.09008531854,0.0,3.20568,2.88440531854
 06/15  24:00:00,55.9320577458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9302144984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.9292949283,0.0,0.0,0.0,15.863942322,29.242365,6.08839036427,0.0,3.20568,2.88271036427
 06/16  03:00:00,55.9111506093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.2573488804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.0510661576,0.0,0.0,0.0,15.863942322,29.242365,6.08843791419,0.0,3.20568,2.88275791419
 06/16  06:00:00,125.17413003,9.01848084766,67.5808985502,0.0,15.863942322,29.818365,3.24557900646,0.0198990064596,3.20568,0.02
 06/16  07:00:00,201.127285607,8.29175378988,79.8831237441,0.0,80.527626,29.818365,6.09055364958,0.0,3.20568,2.88487364958
 06/16  08:00:00,307.640013742,14.9022514392,134.488893042,0.0,80.527626,75.0917375,29.8134472553,0.0,24.0426,5.77084725532
 06/16  09:00:00,329.137675651,19.9700630021,150.903727993,0.0,80.527626,75.0917375,35.6106872469,0.0,24.0426,11.5680872469
 06/16  10:00:00,346.780425358,24.2917095347,160.205866026,0.0,80.527626,79.0911225,40.742673594,0.0,32.0568,8.68587359404
 06/16  11:00:00,350.752276991,24.9505088196,162.812532371,0.0,80.527626,79.0911225,46.5404220099,0.0,32.0568,14.4836220099
 06/16  12:00:00,350.88534264,25.4466191271,163.137214879,0.0,80.527626,79.0911225,43.6616560051,0.000868181131348,32.0568,11.603987824
 06/16  13:00:00,347.163615225,26.9788103932,161.883721983,0.0,80.527626,75.0917375,30.5391339243,0.000969893953542,16.0284,14.5097640303
 06/16  14:00:00,344.969770991,28.7351488903,157.947435613,0.0,80.527626,75.0917375,27.6023295123,0.00318190807801,16.0284,11.5707476043
 06/16  15:00:00,335.544912957,29.1426782009,150.131071825,0.0,80.527626,73.092045,14.7834720058,0.0,3.20568,11.5777920058
 06/16  16:00:00,325.738619936,26.3169704765,143.168377505,0.0,80.527626,73.092045,3.26135909312,0.0356790931181,3.20568,0.02
 06/16  17:00:00,254.688490769,18.4469058933,123.281294329,0.0,80.527626,29.818365,6.09101983448,0.000380019225725,3.20568,2.88495981525
 06/16  18:00:00,253.470548753,15.8938577134,124.623883584,0.0,80.527626,29.818365,6.09440976504,0.0,3.20568,2.88872976504
 06/16  19:00:00,247.286511,13.2710375411,119.648129924,0.0,80.527626,29.818365,8.96896402552,0.0,3.20568,5.76328402552
 06/16  20:00:00,238.364152129,11.3743715491,105.497590971,0.0,80.527626,29.818365,6.09586269272,0.0,3.20568,2.89018269272
 06/16  21:00:00,55.9259696099,0.0,0.0,0.0,15.863942322,29.242365,6.09621065461,0.0,3.20568,2.89053065461
 06/16  22:00:00,55.9297139914,0.0,0.0,0.0,15.863942322,29.242365,6.09143655412,0.0,3.20568,2.88575655412
 06/16  23:00:00,56.6322306146,0.0,0.0,0.0,15.863942322,29.242365,6.09006049081,0.0,3.20568,2.88438049081
 06/16  24:00:00,55.9300924933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9288030514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.9278249597,0.0,0.0,0.0,15.863942322,29.242365,6.08745476555,0.0,3.20568,2.88177476555
 06/17  03:00:00,55.8791694317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1535026035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.1296283573,0.0,0.0,0.0,15.863942322,29.242365,6.08749336024,0.0,3.20568,2.88181336024
 06/17  06:00:00,47.5614584389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4872317143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,55.2735506481,0.514167399805,7.23809558474,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,70.1840853499,3.37137325547,19.2687113904,0.0,15.863942322,29.242365,6.08840188212,0.0,3.20568,2.88272188212
 06/17  10:00:00,69.5569922313,3.94051564242,18.0809709624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,75.0982438584,4.10652963852,22.7964271247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,78.2095524229,4.94329692696,25.7328739126,0.0,15.863942322,29.242365,6.08842976712,0.0,3.20568,2.88274976712
 06/17  13:00:00,81.5429713181,4.78056800912,29.236147867,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,72.0091864588,4.87983257866,19.6523613491,0.0,15.863942322,29.242365,3.36740398045,0.141723980449,3.20568,0.02
 06/17  15:00:00,78.6400245595,5.0092136788,26.165341573,0.0,15.863942322,29.242365,6.12217780139,0.0346555729396,3.20568,2.88184222845
 06/17  16:00:00,75.391775725,5.2350283232,22.6749047703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,81.1193588097,5.14042480869,28.4842423114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,74.3076495894,5.05721685638,21.7455139743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,74.1548841652,3.99521968205,20.9357198739,0.0,15.863942322,29.242365,6.21719642065,0.12967686686,3.20568,2.88183955379
 06/17  20:00:00,72.4379636954,3.4781351995,12.6258857812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,65.6594450998,1.66391459035,7.83749120591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,55.9466787994,0.0,0.0,0.0,15.863942322,29.242365,6.08743527382,0.0,3.20568,2.88175527382
 06/17  23:00:00,56.6234774922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9372736113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.9317406163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.9264639009,0.0,0.0,0.0,15.863942322,29.242365,6.08746996861,0.0,3.20568,2.88178996861
 06/18  03:00:00,55.9218123339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.1936812569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.1691617613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.5374827668,0.0,0.0,0.0,15.863942322,29.242365,6.08750376683,0.0,3.20568,2.88182376683
 06/18  07:00:00,47.4591909373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4911301933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,58.4055671491,2.21397615581,8.69317153191,0.0,15.863942322,29.242365,6.08842853755,0.0,3.20568,2.88274853755
 06/18  10:00:00,73.9120584381,3.92460508579,22.5011168134,0.0,15.863942322,29.242365,3.33815800148,0.112478001476,3.20568,0.02
 06/18  11:00:00,73.1998209172,4.60178131243,20.44023802,0.0,15.863942322,29.242365,3.37214748121,0.146467481205,3.20568,0.02
 06/18  12:00:00,67.5792113724,3.70976595847,16.4091882774,0.0,15.863942322,29.242365,6.88497368004,0.796547799748,3.20568,2.88274588029
 06/18  13:00:00,72.1078258848,4.73893925857,19.8782672965,0.0,15.863942322,29.242365,3.24659408212,0.0209140821234,3.20568,0.02
 06/18  14:00:00,81.5824117515,4.88979924679,29.1705766733,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,81.0915398829,5.36464465883,28.1954039185,0.0,15.863942322,29.242365,6.08750588927,0.0,3.20568,2.88182588927
 06/18  16:00:00,84.1411273878,5.16315109889,31.4521902668,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,79.4972822987,5.45026649522,26.5405871734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,78.8380631974,5.03660939461,26.3180992353,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,68.4683741513,4.51889859367,16.1837395712,0.0,15.863942322,29.242365,6.08751883447,0.0,3.20568,2.88183883447
 06/18  20:00:00,71.2177110202,2.77442188152,12.1320962045,0.0,15.863942322,29.242365,3.46462461831,0.23894461831,3.20568,0.02
 06/18  21:00:00,63.1415773509,0.848096822364,6.158924161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.9267537121,0.0,0.0,0.0,15.863942322,29.242365,6.08745033032,0.0,3.20568,2.88177033032
 06/18  23:00:00,56.602596882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.9151921831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.9096454535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.9035089647,0.0,0.0,0.0,15.863942322,29.242365,6.08834975002,0.0,3.20568,2.88266975002
 06/19  03:00:00,55.8973737785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1615262275,0.0,0.0,0.0,15.863942322,29.242365,6.0883808413,0.0,3.20568,2.8827008413
 06/19  05:00:00,56.13717103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,102.303817447,8.53444339224,45.6888660717,0.0,15.863942322,29.818365,3.25729636064,0.0316163606377,3.20568,0.02
 06/19  07:00:00,186.177727064,8.14882932622,65.1256217232,0.0,80.527626,29.818365,6.09063847779,0.0,3.20568,2.88495847779
 06/19  08:00:00,292.169730675,13.8367036371,120.110312441,0.0,80.527626,75.0917375,29.8139015563,0.0,24.0426,5.77130155626
 06/19  09:00:00,303.354538068,15.9355683841,129.181089957,0.0,80.527626,75.0917375,35.6108467699,0.0,24.0426,11.5682467699
 06/19  10:00:00,322.661934345,18.5222276976,141.886446874,0.0,80.527626,79.0911225,40.7425541262,0.0,32.0568,8.68575412617
 06/19  11:00:00,340.718611598,22.2431757103,155.506418181,0.0,80.527626,79.0911225,46.5392417824,0.0,32.0568,14.4824417824
 06/19  12:00:00,343.559564678,24.486260235,156.801338904,0.0,80.527626,79.0911225,43.6596356397,0.0,32.0568,11.6028356397
 06/19  13:00:00,339.558693107,25.6826251895,155.599057762,0.0,80.527626,75.0917375,30.5361378619,0.0,16.0284,14.5077378619
 06/19  14:00:00,341.485877335,27.5479260527,155.655520791,0.0,80.527626,75.0917375,27.5994141742,0.00125221681687,16.0284,11.5697619573
 06/19  15:00:00,342.992988169,29.8919575326,156.813641378,0.0,80.527626,73.092045,11.8941270777,0.00109767886152,3.20568,8.68734939886
 06/19  16:00:00,337.611079103,28.4827267455,152.849424789,0.0,80.527626,73.092045,6.11477151484,0.0241805852828,3.20568,2.88491092956
 06/19  17:00:00,273.879669933,21.3093732415,139.578647398,0.0,80.527626,29.818365,6.09474659301,0.00414874465897,3.20568,2.88491784835
 06/19  18:00:00,259.91535261,17.630259239,129.302552173,0.0,80.527626,29.818365,6.09486375867,0.000352220870919,3.20568,2.8888315378
 06/19  19:00:00,245.387617482,14.9399763542,117.181618947,0.0,80.527626,29.818365,8.96791778859,0.0,3.20568,5.76223778859
 06/19  20:00:00,237.063205386,12.3306004117,102.933318317,0.0,80.527626,29.818365,6.09595908112,0.0,3.20568,2.89027908112
 06/19  21:00:00,56.1624741612,0.0,0.0,0.0,15.863942322,29.242365,6.09602504894,0.0,3.20568,2.89034504894
 06/19  22:00:00,55.9530852268,0.0,0.0,0.0,15.863942322,29.242365,6.09131390548,0.0,3.20568,2.88563390548
 06/19  23:00:00,56.6519449791,0.0,0.0,0.0,15.863942322,29.242365,6.0900990974,0.0,3.20568,2.8844190974
 06/19  24:00:00,55.945258521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.9404629688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.9348938855,0.0,0.0,0.0,15.863942322,29.242365,6.0883473795,0.0,3.20568,2.8826673795
 06/20  03:00:00,55.9295981546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.2645381797,0.0,0.0,0.0,15.863942322,29.242365,6.0883731964,0.0,3.20568,2.8826931964
 06/20  05:00:00,57.0394395327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,116.308350194,8.98409619633,58.7841551231,0.0,15.863942322,29.818365,3.25229032532,0.0266103253239,3.20568,0.02
 06/20  07:00:00,196.886783065,8.54098258995,75.4170771764,0.0,80.527626,29.818365,6.09047464317,0.0,3.20568,2.88479464317
 06/20  08:00:00,298.78747459,15.1768093267,125.371457047,0.0,80.527626,75.0917375,29.8138795701,0.0,24.0426,5.77127957012
 06/20  09:00:00,314.732054095,17.4988687118,138.96712337,0.0,80.527626,75.0917375,35.6098207961,0.0,24.0426,11.5672207961
 06/20  10:00:00,332.495800996,20.7738102559,149.438432331,0.0,80.527626,79.0911225,40.7434165247,0.00172839344092,32.0568,8.68488813123
 06/20  11:00:00,344.636697233,23.0496555476,158.597801782,0.0,80.527626,79.0911225,43.6484890424,0.00191857620369,32.0568,11.5897704662
 06/20  12:00:00,347.326579891,24.673256753,160.358735185,0.0,80.527626,79.0911225,46.5544463347,0.0,32.0568,14.4976463347
 06/20  13:00:00,341.261215317,25.5257455576,157.438139327,0.0,80.527626,75.0917375,30.5360103454,0.0,16.0284,14.5076103454
 06/20  14:00:00,341.763739919,27.1996732889,156.267210328,0.0,80.527626,75.0917375,24.7124980019,0.00130834122801,16.0284,8.68278966063
 06/20  15:00:00,342.047982649,29.699654576,156.050332966,0.0,80.527626,73.092045,14.784668543,0.00155947048454,3.20568,11.5774290726
 06/20  16:00:00,342.167073332,29.3227026821,156.546284795,0.0,80.527626,73.092045,6.10914071484,0.0186739497605,3.20568,2.88478676508
 06/20  17:00:00,288.950129403,23.4768622831,152.453885508,0.0,80.527626,29.818365,6.09152517663,0.00105342559407,3.20568,2.88479175103
 06/20  18:00:00,275.343810095,20.0277033052,142.311108884,0.0,80.527626,29.818365,6.09721132822,0.00264595107084,3.20568,2.88888537715
 06/20  19:00:00,256.92184548,15.735080752,128.200372674,0.0,80.527626,29.818365,6.09706057269,0.0,3.20568,2.89138057269
 06/20  20:00:00,251.981223037,12.8717520658,117.57008359,0.0,80.527626,29.818365,8.96613352556,0.0,3.20568,5.76045352556
 06/20  21:00:00,61.0480096728,0.624353991889,4.46086572544,0.0,15.863942322,29.242365,6.09585829776,0.0,3.20568,2.89017829776
 06/20  22:00:00,56.702166865,0.449535869667,0.288258017888,0.0,15.863942322,29.242365,6.09149141436,0.0,3.20568,2.88581141436
 06/20  23:00:00,56.6637693042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.9570710554,0.0,0.0,0.0,15.863942322,29.242365,6.08833950785,0.0,3.20568,2.88265950785
 06/21  01:00:00,55.952283174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.9475661097,0.0,0.0,0.0,15.863942322,29.242365,6.08835950423,0.0,3.20568,2.88267950423
 06/21  03:00:00,55.9157122623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.1777792072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.1486116578,0.0,0.0,0.0,15.863942322,29.242365,6.08838015257,0.0,3.20568,2.88270015257
 06/21  06:00:00,117.104327866,9.06581430232,59.9304227413,0.0,15.863942322,29.818365,3.25271432281,0.0270343228062,3.20568,0.02
 06/21  07:00:00,194.50532671,8.39362875276,73.1820155975,0.0,80.527626,29.818365,6.09054684944,0.0,3.20568,2.88486684944
 06/21  08:00:00,291.363216704,14.5398032752,118.613090193,0.0,80.527626,75.0917375,29.8140767109,0.0,24.0426,5.77147671093
 06/21  09:00:00,299.431496988,16.3768063229,124.842788497,0.0,80.527626,75.0917375,32.723160074,0.0,24.0426,8.68056007398
 06/21  10:00:00,323.032953338,19.723334775,141.061908643,0.0,80.527626,79.0911225,43.6300378071,0.0,32.0568,11.5732378071
 06/21  11:00:00,343.807810745,23.0505458913,157.771705448,0.0,80.527626,79.0911225,43.6469969466,0.000721525794033,32.0568,11.5894754209
 06/21  12:00:00,351.063838828,25.6534020809,163.113976275,0.0,80.527626,79.0911225,46.5540676927,0.00110760208896,32.0568,14.4961600906
 06/21  13:00:00,350.388418921,27.29581463,164.787305747,0.0,80.527626,75.0917375,30.5369975185,0.00161756090606,16.0284,14.5069799576
 06/21  14:00:00,350.565790922,29.4523778517,162.815878812,0.0,80.527626,75.0917375,24.7128350235,0.00220715887076,16.0284,8.6822278646
 06/21  15:00:00,345.521417167,30.3448541648,158.890344974,0.0,80.527626,73.092045,14.7832472542,0.0,3.20568,11.5775672542
 06/21  16:00:00,335.905836085,27.3616121085,152.267589192,0.0,80.527626,73.092045,6.12469676859,0.0341072850089,3.20568,2.88490948358
 06/21  17:00:00,273.248198813,19.9453982546,140.310295153,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/21  18:00:00,262.504772434,15.9479165986,133.567447488,0.0,80.527626,29.818365,8.96305232686,0.0,3.20568,5.75737232686
 06/21  19:00:00,253.117395846,13.6866527532,126.150748399,0.0,80.527626,29.818365,6.09696352737,0.0,3.20568,2.89128352737
 06/21  20:00:00,246.613862802,11.7865035596,113.013832863,0.0,80.527626,29.818365,6.09558961528,0.0,3.20568,2.88990961528
 06/21  21:00:00,56.1726793445,0.0,0.0,0.0,15.863942322,29.242365,8.9659983726,0.0,3.20568,5.7603183726
 06/21  22:00:00,55.9615624151,0.0,0.0,0.0,15.863942322,29.242365,6.09139907779,0.0,3.20568,2.88571907779
 06/21  23:00:00,56.6593972022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.9538774161,0.0,0.0,0.0,15.863942322,29.242365,6.08837482461,0.0,3.20568,2.88269482461
 06/22  01:00:00,55.9482680003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.9429642821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8972844182,0.0,0.0,0.0,15.863942322,29.242365,6.08838819511,0.0,3.20568,2.88270819511
 06/22  04:00:00,56.1648960805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.1351804066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,122.142854526,9.02545462834,65.0106786919,0.0,15.863942322,29.818365,6.10919455844,0.0209887609254,3.20568,2.88252579751
 06/22  07:00:00,200.435459448,8.36821206715,79.1272316007,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,305.06105331,14.8592704902,131.951023871,0.0,80.527626,75.0917375,32.6890754278,0.0,24.0426,8.64647542778
 06/22  09:00:00,324.67314862,18.6868328469,147.711032434,0.0,80.527626,75.0917375,32.7234493823,0.0,24.0426,8.68084938234
 06/22  10:00:00,341.510019459,21.7202966881,157.502545554,0.0,80.527626,79.0911225,43.6295061076,0.0,32.0568,11.5727061076
 06/22  11:00:00,354.02050002,25.3292869634,165.688060679,0.0,80.527626,79.0911225,43.645473607,0.0,32.0568,11.588673607
 06/22  12:00:00,358.317612009,27.1544515442,168.851752906,0.0,80.527626,79.0911225,43.6579581113,0.000267609437592,32.0568,11.6008905018
 06/22  13:00:00,354.697151703,28.7295191983,167.654595998,0.0,80.527626,75.0917375,30.5376212953,0.00231754140869,16.0284,14.5069037539
 06/22  14:00:00,356.881790095,30.3648391098,168.206880774,0.0,80.527626,75.0917375,27.598252926,0.000334822362548,16.0284,11.5695181036
 06/22  15:00:00,352.027102985,30.982875598,164.74092611,0.0,80.527626,73.092045,14.7835412621,0.00120225459868,3.20568,11.5766590075
 06/22  16:00:00,345.658894422,30.7828322152,158.583941091,0.0,80.527626,73.092045,3.24662225794,0.0209422579423,3.20568,0.02
 06/22  17:00:00,292.110175372,28.0011915796,151.101887163,0.0,80.527626,29.818365,6.09044277069,0.0,3.20568,2.88476277069
 06/22  18:00:00,284.580868986,23.4113591601,148.17178233,0.0,80.527626,29.818365,6.09436150695,0.0,3.20568,2.88868150695
 06/22  19:00:00,268.173871004,17.7336577282,137.157433866,0.0,80.527626,29.818365,8.96865084048,0.0,3.20568,5.76297084048
 06/22  20:00:00,255.037633062,13.2991861571,119.927376046,0.0,80.527626,29.818365,6.09567430573,0.0,3.20568,2.88999430573
 06/22  21:00:00,61.6345033726,0.849372299501,4.61560472744,0.0,15.863942322,29.242365,6.09598696456,0.0,3.20568,2.89030696456
 06/22  22:00:00,56.333981631,0.224767934834,0.149971113762,0.0,15.863942322,29.242365,6.09140506811,0.0,3.20568,2.88572506811
 06/22  23:00:00,56.6553083952,0.0,0.0,0.0,15.863942322,29.242365,6.0900952032,0.0,3.20568,2.8844152032
 06/22  24:00:00,55.9489095022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.9426393049,0.0,0.0,0.0,15.863942322,29.242365,6.08828722587,0.0,3.20568,2.88260722587
 06/23  02:00:00,55.9372859003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.9317232936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.2747237039,0.0,0.0,0.0,15.863942322,29.242365,6.08829801635,0.0,3.20568,2.88261801635
 06/23  05:00:00,57.0374154482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,119.122816668,8.97754576674,61.6081137663,0.0,15.863942322,29.818365,3.25213228947,0.0264522894663,3.20568,0.02
 06/23  07:00:00,194.608936729,8.14320744352,73.5368420998,0.0,80.527626,29.818365,6.09052993242,0.0,3.20568,2.88484993242
 06/23  08:00:00,302.641983167,14.5396193157,129.853759721,0.0,80.527626,75.0917375,29.8136109242,0.0,24.0426,5.77101092425
 06/23  09:00:00,313.940935781,17.3335234598,138.341510716,0.0,80.527626,75.0917375,35.6094352416,0.0,24.0426,11.5668352416
 06/23  10:00:00,328.47236483,20.7753815406,145.422661478,0.0,80.527626,79.0911225,40.742679959,0.00151085338271,32.0568,8.68436910557
 06/23  11:00:00,350.508642522,24.8777607058,162.630444653,0.0,80.527626,79.0911225,43.6461725308,0.00071159536022,32.0568,11.5886609354
 06/23  12:00:00,358.752873212,27.2848264716,169.154018211,0.0,80.527626,79.0911225,46.5553967816,0.00116074084375,32.0568,14.4974360407
 06/23  13:00:00,357.922937098,29.4578163591,170.1437884,0.0,80.527626,75.0917375,30.5367638609,0.0027424175949,16.0284,14.5056214433
 06/23  14:00:00,358.472111654,30.4726329917,169.675324485,0.0,80.527626,75.0917375,24.7104077549,0.000629798915332,16.0284,8.68137795601
 06/23  15:00:00,354.243476021,31.0408045186,166.88406941,0.0,80.527626,73.092045,14.7808400789,0.0,3.20568,11.5751600789
 06/23  16:00:00,351.634295697,30.9541899462,164.370971025,0.0,80.527626,73.092045,6.09056132526,0.0,3.20568,2.88488132526
 06/23  17:00:00,299.997752804,28.3406747349,158.634037589,0.0,80.527626,29.818365,3.22587696849,0.000196968494664,3.20568,0.02
 06/23  18:00:00,290.035539905,23.9859562846,153.04228682,0.0,80.527626,29.818365,8.96342302403,0.0,3.20568,5.75774302403
 06/23  19:00:00,262.148352742,16.5155644292,132.649169962,0.0,80.527626,29.818365,6.09711683162,0.0,3.20568,2.89143683162
 06/23  20:00:00,245.825614753,12.9868388226,111.305890985,0.0,80.527626,29.818365,8.96556689347,0.0,3.20568,5.75988689347
 06/23  21:00:00,62.2678361837,0.739532568126,5.57104414271,0.0,15.863942322,29.242365,6.09579021274,0.0,3.20568,2.89011021274
 06/23  22:00:00,56.6832439903,0.449535869667,0.277247431256,0.0,15.863942322,29.242365,6.09124014373,0.0,3.20568,2.88556014373
 06/23  23:00:00,56.6519709432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.9445386861,0.0,0.0,0.0,15.863942322,29.242365,6.08837513309,0.0,3.20568,2.88269513309
 06/24  01:00:00,55.9382520265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.9320303535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.9217404071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1456911746,0.0,0.0,0.0,15.863942322,29.242365,6.08747511739,0.0,3.20568,2.88179511739
 06/24  05:00:00,56.1145695918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.5504645215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4909506697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,55.0450694474,0.514973911785,7.00089799749,0.0,15.863942322,29.242365,6.08748237945,0.0,3.20568,2.88180237945
 06/24  09:00:00,75.5191142412,4.50494634459,23.4770387173,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,74.310754145,4.11417395854,22.6669374945,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,72.5917349295,4.69105374555,19.7290810007,0.0,15.863942322,29.242365,6.08836480717,0.0,3.20568,2.88268480717
 06/24  12:00:00,63.7531428277,3.46936837073,12.8415817544,0.0,15.863942322,29.242365,5.13049338913,1.90481338913,3.20568,0.02
 06/24  13:00:00,69.3980500678,4.48356667046,17.4914807715,0.0,15.863942322,29.242365,7.35772410934,4.13204410934,3.20568,0.02
 06/24  14:00:00,72.8301325009,4.46527884629,20.9220940685,0.0,15.863942322,29.242365,8.10881809118,2.02133240246,3.20568,2.88180568872
 06/24  15:00:00,73.866639272,5.08836636745,21.3105338571,0.0,15.863942322,29.242365,3.39140284717,0.165722847174,3.20568,0.02
 06/24  16:00:00,69.0037426969,4.04904114223,17.4652093381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,72.5270248561,4.74560448484,20.2719041039,0.0,15.863942322,29.242365,6.08749256645,0.0,3.20568,2.88181256645
 06/24  18:00:00,72.6480699374,4.22351495823,20.9071998425,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
