Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  19:00:00,70.2766521727,3.90475900287,18.5659024868,0.0,15.863942322,29.242365,3.25265210187,0.0269721018665,3.20568,0.02
 06/24  20:00:00,69.8103156053,2.21643442205,11.2498662627,0.0,15.863942322,29.242365,3.31266243055,0.0869824305492,3.20568,0.02
 06/24  21:00:00,60.463631222,0.754072041488,3.54509089154,0.0,15.863942322,29.242365,6.08745924444,0.0,3.20568,2.88177924444
 06/24  22:00:00,55.9489990014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.6213091227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9324312697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9248555536,0.0,0.0,0.0,15.863942322,29.242365,6.08746398424,0.0,3.20568,2.88178398424
 06/25  02:00:00,55.9164256527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.908241599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1717817095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.1437465617,0.0,0.0,0.0,15.863942322,29.242365,6.08746745854,0.0,3.20568,2.88178745854
 06/25  06:00:00,47.5098315025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.446431085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,54.6759150311,0.513875461251,6.66123874783,0.0,15.863942322,29.242365,6.088378649,0.0,3.20568,2.882698649
 06/25  09:00:00,63.5953145726,3.36391940089,12.6922597598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,79.9842289263,4.4665471105,27.9660927222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,84.0702213285,4.85774996601,30.9581990194,0.0,15.863942322,29.242365,6.08838131014,0.0,3.20568,2.88270131014
 06/25  12:00:00,87.1174056596,5.06703453001,34.4714937079,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,81.2102392425,4.871816007,28.7726881844,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,84.9271515284,5.2355226654,32.1526534544,0.0,15.863942322,29.242365,6.08747433953,0.0,3.20568,2.88179433953
 06/25  15:00:00,80.2397089623,5.06843835388,27.6434462436,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,86.5614188138,5.52510354638,33.5074961275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,80.7474498109,5.19824424886,28.0212665695,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,84.0458948932,5.39329231922,31.1256118327,0.0,15.863942322,29.242365,6.0874923681,0.0,3.20568,2.8818123681
 06/25  19:00:00,72.2218988167,4.50582225506,19.9042577037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,77.1026453657,3.90531230478,16.8579322297,0.0,15.863942322,29.242365,3.32925808499,0.103578084989,3.20568,0.02
 06/25  21:00:00,71.8556417475,2.63694544104,13.0605135174,0.0,15.863942322,29.242365,6.2217202961,0.134784555369,3.20568,2.88125574073
 06/25  22:00:00,62.4112506615,0.567423233982,5.89702039969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.6235780548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.9373396286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9318021149,0.0,0.0,0.0,15.863942322,29.242365,6.08837451942,0.0,3.20568,2.88269451942
 06/26  02:00:00,55.9265229309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9218458651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.193686245,0.0,0.0,0.0,15.863942322,29.242365,6.08837124184,0.0,3.20568,2.88269124184
 06/26  05:00:00,56.1691445933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,116.933482402,8.78492958387,60.0374230657,0.0,15.863942322,29.818365,6.10751411396,0.0191461752438,3.20568,2.88268793871
 06/26  07:00:00,207.537911622,8.38647059798,86.2260328112,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,319.068528175,15.5379798631,145.288144669,0.0,80.527626,75.0917375,29.8130973462,0.0,24.0426,5.77049734619
 06/26  09:00:00,333.08276387,19.1629420037,155.645838371,0.0,80.527626,75.0917375,35.608386617,0.0,24.0426,11.565786617
 06/26  10:00:00,345.920200536,22.5753638954,161.056490645,0.0,80.527626,79.0911225,40.7397786087,0.0,32.0568,8.68297860871
 06/26  11:00:00,354.813392193,25.5777442432,166.240044589,0.0,80.527626,79.0911225,43.6450241092,0.0,32.0568,11.5882241092
 06/26  12:00:00,357.059454946,27.0706965129,167.687707289,0.0,80.527626,79.0911225,46.55148814,0.0,32.0568,14.49468814
 06/26  13:00:00,355.40935443,29.082661803,168.020657773,0.0,80.527626,75.0917375,30.5318516809,0.0,16.0284,14.5034516809
 06/26  14:00:00,359.53702688,30.4161997526,170.806733569,0.0,80.527626,75.0917375,24.7098010723,0.000897529725167,16.0284,8.68050354262
 06/26  15:00:00,357.503180228,31.3472999716,169.843414963,0.0,80.527626,73.092045,14.78142257,0.000591669075,3.20568,11.5751509009
 06/26  16:00:00,355.154650392,31.1366123854,167.708945141,0.0,80.527626,73.092045,6.09039620543,0.000483445758182,3.20568,2.88423275967
 06/26  17:00:00,298.461777725,26.7971364273,158.650615321,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  18:00:00,277.546680093,20.9545557038,143.619314934,0.0,80.527626,29.818365,8.96287479271,0.0,3.20568,5.75719479271
 06/26  19:00:00,241.571935555,14.4489917235,113.917517522,0.0,80.527626,29.818365,6.09679681448,0.0,3.20568,2.89111681448
 06/26  20:00:00,229.340787307,11.7840102787,95.8243087443,0.0,80.527626,29.818365,6.09511141673,0.0,3.20568,2.88943141673
 06/26  21:00:00,56.1156662525,0.0,0.0,0.0,15.863942322,29.242365,8.96565280562,0.0,3.20568,5.75997280562
 06/26  22:00:00,55.9185509168,0.0,0.0,0.0,15.863942322,29.242365,6.09119286418,0.0,3.20568,2.88551286418
 06/26  23:00:00,56.6187810657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  24:00:00,55.9160855248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9141948268,0.0,0.0,0.0,15.863942322,29.242365,6.0883247147,0.0,3.20568,2.8826447147
 06/27  02:00:00,55.9123784934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9097428343,0.0,0.0,0.0,15.863942322,29.242365,6.08831708426,0.0,3.20568,2.88263708426
 06/27  04:00:00,57.2584497316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.0589753881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,114.297385096,8.59812840622,57.1489310851,0.0,15.863942322,29.818365,6.10756789068,0.0192584613889,3.20568,2.88262942929
 06/27  07:00:00,195.959430844,7.98255429023,75.055333564,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,307.422350991,13.860056749,135.333179454,0.0,80.527626,75.0917375,29.8133695288,0.0,24.0426,5.77076952884
 06/27  09:00:00,322.336288675,18.3024822008,145.782431534,0.0,80.527626,75.0917375,35.608189274,0.0,24.0426,11.565589274
 06/27  10:00:00,337.56335219,21.3437346018,153.946321008,0.0,80.527626,79.0911225,40.7405611119,0.0,32.0568,8.68376111194
 06/27  11:00:00,339.340300875,23.4965708356,152.905120022,0.0,80.527626,79.0911225,46.5352415791,0.0,32.0568,14.4784415791
 06/27  12:00:00,318.213232934,21.1605051799,134.857252531,0.0,80.527626,79.0911225,43.6565369462,0.0,32.0568,11.5997369462
 06/27  13:00:00,299.735000198,21.4837958358,120.080336102,0.0,80.527626,75.0917375,30.5302635494,0.0,16.0284,14.5018635494
 06/27  14:00:00,316.997594113,23.768484062,135.023253303,0.0,80.527626,75.0917375,24.709400141,0.0,16.0284,8.68100014099
 06/27  15:00:00,323.999226895,25.2891698997,142.479416979,0.0,80.527626,73.092045,14.7799424532,0.0,3.20568,11.5742624532
 06/27  16:00:00,315.298710546,20.6387428245,138.430286519,0.0,80.527626,73.092045,6.12383871584,0.0333050720742,3.20568,2.88485364377
 06/27  17:00:00,250.70771197,13.2430605696,124.5048973,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  18:00:00,242.372192713,11.9842382514,117.440342645,0.0,80.527626,29.818365,8.96322004445,0.0,3.20568,5.75754004445
 06/27  19:00:00,231.982873693,10.8182644132,108.233261352,0.0,80.527626,29.818365,6.09695475564,0.0,3.20568,2.89127475564
 06/27  20:00:00,232.296869354,10.050548767,100.743714457,0.0,80.527626,29.818365,6.09556857614,0.0,3.20568,2.88988857614
 06/27  21:00:00,55.9388427449,0.0,0.0,0.0,15.863942322,29.242365,8.96574585578,0.0,3.20568,5.76006585578
 06/27  22:00:00,55.9395652055,0.0,0.0,0.0,15.863942322,29.242365,6.09134459273,0.0,3.20568,2.88566459273
 06/27  23:00:00,56.6339934987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9315384417,0.0,0.0,0.0,15.863942322,29.242365,6.0883384927,0.0,3.20568,2.8826584927
 06/28  01:00:00,55.9276581124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9235946885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.9132127295,0.0,0.0,0.0,15.863942322,29.242365,6.08832464501,0.0,3.20568,2.88264464501
 06/28  04:00:00,56.1343768461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.1071373362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,114.945269504,8.64778088907,58.2104120702,0.0,15.863942322,29.818365,6.1070309753,0.0187173230094,3.20568,2.88263365229
 06/28  07:00:00,184.506868417,7.89256049719,63.7087763217,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,282.908051003,12.5353164853,112.177597251,0.0,80.527626,75.0917375,29.8133917001,0.0,24.0426,5.77079170014
 06/28  09:00:00,302.810802882,15.3405204819,129.250079149,0.0,80.527626,75.0917375,35.6084349543,0.0,24.0426,11.5658349543
 06/28  10:00:00,324.745826745,19.6127641114,142.886576429,0.0,80.527626,79.0911225,43.626379588,0.0,32.0568,11.569579588
 06/28  11:00:00,336.250512953,21.2180206392,152.081327838,0.0,80.527626,79.0911225,43.6426896784,0.0,32.0568,11.5858896784
 06/28  12:00:00,336.884725956,23.4895610262,151.145302482,0.0,80.527626,79.0911225,43.6564641511,0.0,32.0568,11.5996641511
 06/28  13:00:00,330.537448005,23.9816939943,148.304057367,0.0,80.527626,75.0917375,30.5306872006,0.0,16.0284,14.5022872006
 06/28  14:00:00,331.039186329,24.3731570307,148.405204228,0.0,80.527626,75.0917375,24.7092529645,0.0,16.0284,8.68085296447
 06/28  15:00:00,334.273591135,26.3573343053,151.645614359,0.0,80.527626,73.092045,14.7796557964,0.0,3.20568,11.5739757964
 06/28  16:00:00,335.091138408,24.2790712873,154.53241442,0.0,80.527626,73.092045,6.12383048187,0.033323318205,3.20568,2.88482716367
 06/28  17:00:00,277.016691459,16.1341832544,147.867842967,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  18:00:00,262.764654634,12.8013671134,136.966553887,0.0,80.527626,29.818365,8.96313308382,0.0,3.20568,5.75745308382
 06/28  19:00:00,249.914413499,11.4438850326,125.20753493,0.0,80.527626,29.818365,6.09689734593,0.0,3.20568,2.89121734593
 06/28  20:00:00,243.943755642,10.3578353732,111.80090439,0.0,80.527626,29.818365,6.09550946113,0.0,3.20568,2.88982946113
 06/28  21:00:00,56.1444357472,0.0,0.0,0.0,15.863942322,29.242365,8.9657119111,0.0,3.20568,5.7600319111
 06/28  22:00:00,55.9396991594,0.0,0.0,0.0,15.863942322,29.242365,6.09128008805,0.0,3.20568,2.88560008805
 06/28  23:00:00,56.6349760652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,55.9316507822,0.0,0.0,0.0,15.863942322,29.242365,6.08827671655,0.0,3.20568,2.88259671655
 06/29  01:00:00,55.9277673566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.9237047721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.9012180201,0.0,0.0,0.0,15.863942322,29.242365,6.08825883325,0.0,3.20568,2.88257883325
 06/29  04:00:00,56.1363967995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1091730108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,118.482856554,8.79347138819,61.5950874123,0.0,15.863942322,29.818365,6.10791769335,0.0196028165862,3.20568,2.88263487677
 06/29  07:00:00,197.202262283,7.98533354223,76.2852480684,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  08:00:00,302.670594741,13.4524867689,130.980118988,0.0,80.527626,75.0917375,29.813364873,0.0,24.0426,5.77076487297
 06/29  09:00:00,315.322729337,16.758807626,140.30371336,0.0,80.527626,75.0917375,35.6078341726,0.0,24.0426,11.5652341726
 06/29  10:00:00,337.228300683,22.315440718,152.636010567,0.0,80.527626,79.0911225,40.7401604058,0.0,32.0568,8.6833604058
 06/29  11:00:00,348.854659195,24.7615407349,161.106051765,0.0,80.527626,79.0911225,46.5342730938,0.0,32.0568,14.4774730938
 06/29  12:00:00,357.54284371,27.7278130286,167.511602221,0.0,80.527626,79.0911225,43.6554785335,0.0,32.0568,11.5986785335
 06/29  13:00:00,355.942620929,29.9070461602,167.730220253,0.0,80.527626,75.0917375,30.5313669371,0.0,16.0284,14.5029669371
 06/29  14:00:00,355.702048875,30.1254207526,167.274184772,0.0,80.527626,75.0917375,24.708466632,0.0,16.0284,8.68006663203
 06/29  15:00:00,355.070146542,30.4658162284,168.296757434,0.0,80.527626,73.092045,14.7799617637,0.0,3.20568,11.5742817637
 06/29  16:00:00,356.748838634,30.6448920023,169.788901569,0.0,80.527626,73.092045,6.0905145808,0.0,3.20568,2.8848345808
 06/29  17:00:00,309.385854297,29.234230408,167.110515734,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,305.062213259,28.5834078695,163.446579499,0.0,80.527626,29.818365,8.96261824953,0.0,3.20568,5.75693824953
 06/29  19:00:00,291.843537016,23.0924911598,155.436788046,0.0,80.527626,29.818365,6.09662646187,0.0,3.20568,2.89094646187
 06/29  20:00:00,272.480763564,15.0263850113,135.637424722,0.0,80.527626,29.818365,6.09574148969,0.0,3.20568,2.89006148969
 06/29  21:00:00,62.4908405127,1.10056845486,5.2273368442,0.0,15.863942322,29.242365,8.96598249186,0.0,3.20568,5.76030249186
 06/29  22:00:00,60.2912207802,0.731388220327,3.60544231467,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,57.004569979,0.224767934834,0.130379075138,0.0,15.863942322,29.242365,6.08997271662,0.0,3.20568,2.88429271662
 06/29  24:00:00,55.9454606898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9397951455,0.0,0.0,0.0,15.863942322,29.242365,6.08828241898,0.0,3.20568,2.88260241898
 06/30  02:00:00,55.9344393555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.9297196857,0.0,0.0,0.0,15.863942322,29.242365,6.08826238151,0.0,3.20568,2.88258238151
 06/30  04:00:00,57.3015199054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,57.090753017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,123.446641007,9.0185357053,65.8548821712,0.0,15.863942322,29.818365,6.11453124594,0.0262889148455,3.20568,2.88256233109
 06/30  07:00:00,207.143784424,8.27734105368,85.9257741829,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,318.353841827,16.0374352886,144.069519315,0.0,80.527626,75.0917375,29.8129176023,0.0,24.0426,5.77031760231
 06/30  09:00:00,327.634502048,19.4206697985,149.940096892,0.0,80.527626,75.0917375,35.6077155847,0.0,24.0426,11.5651155847
 06/30  10:00:00,342.771387668,22.5985300716,157.880260184,0.0,80.527626,79.0911225,40.7390131845,0.0,32.0568,8.68221318447
 06/30  11:00:00,355.535510817,25.9220994646,166.609611126,0.0,80.527626,79.0911225,43.6435245071,0.0,32.0568,11.5867245071
 06/30  12:00:00,360.587605235,27.6173427261,170.650621239,0.0,80.527626,79.0911225,46.5521513968,0.00146775001748,32.0568,14.4938836468
 06/30  13:00:00,357.172088435,29.3762530347,169.475374579,0.0,80.527626,75.0917375,30.531662528,0.00183499293728,16.0284,14.5014275351
 06/30  14:00:00,358.296019661,30.4786433349,169.4999334,0.0,80.527626,75.0917375,24.7110795284,0.00268222036291,16.0284,8.67999730807
 06/30  15:00:00,357.755849729,31.1806059409,170.252719485,0.0,80.527626,73.092045,14.7822570491,0.00293603573354,3.20568,11.5736410134
 06/30  16:00:00,360.173341276,31.4922241083,172.355435868,0.0,80.527626,73.092045,6.09031336136,0.0,3.20568,2.88463336136
 06/30  17:00:00,314.704244242,30.1834769775,171.471405058,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  18:00:00,308.803273688,28.8759739182,166.886386401,0.0,80.527626,29.818365,6.09416657452,0.0,3.20568,2.88848657452
 06/30  19:00:00,298.109423377,24.4656538922,160.616877869,0.0,80.527626,29.818365,8.96776049265,0.0,3.20568,5.76208049265
 06/30  20:00:00,276.654411569,15.8833172874,139.214446763,0.0,80.527626,29.818365,6.09576470784,0.0,3.20568,2.89008470784
 06/30  21:00:00,63.8417422434,1.21513046492,6.66338051415,0.0,15.863942322,29.242365,6.09568798364,0.0,3.20568,2.89000798364
 06/30  22:00:00,66.717227323,1.43784154423,9.31446134895,0.0,15.863942322,29.242365,6.09135047919,0.0,3.20568,2.88567047919
 06/30  23:00:00,56.6621000742,0.0,0.0,0.0,15.863942322,29.242365,6.08994504149,0.0,3.20568,2.88426504149
 06/30  24:00:00,55.9572573954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7401321698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7353624082,0.0,0.0,0.0,15.863942322,22.030085,6.08747099049,0.0,3.20568,2.88179099049
 07/01  03:00:00,48.7314969114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,49.0122284006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.9880134043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.3556274643,0.0,0.0,0.0,15.863942322,22.030085,6.08745241868,0.0,3.20568,2.88177241868
 07/01  07:00:00,40.2762829217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.3125389885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,71.6665595718,3.73104903677,27.5911857522,0.0,15.863942322,22.030085,6.08832786103,0.0,3.20568,2.88264786103
 07/01  10:00:00,73.7337167184,4.77229091139,28.5893583809,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,72.6375232473,4.2034563883,27.3691994193,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,83.9761980845,5.66675224416,37.9241707549,0.0,15.863942322,22.030085,6.08828919835,0.0,3.20568,2.88260919835
 07/01  13:00:00,71.5425468554,4.39190795612,26.777009494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,81.4623374444,5.83389496741,35.2763685572,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,72.0279726083,4.68704667701,27.0061112413,0.0,15.863942322,22.030085,6.08745778339,0.0,3.20568,2.88177778339
 07/01  16:00:00,77.192938186,5.75304531637,31.1185444128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,66.8874798264,4.40172773947,22.1714523048,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,72.0585751607,5.42083800336,26.3282139529,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,61.1764694571,3.9120502975,16.669142235,0.0,15.863942322,22.030085,6.08745857341,0.0,3.20568,2.88177857341
 07/01  20:00:00,66.1996922153,3.766989639,13.2996117141,0.0,15.863942322,22.030085,3.30008009125,0.0744000912509,3.20568,0.02
 07/01  21:00:00,52.5817778926,1.13421458717,2.49583386542,0.0,15.863942322,22.030085,3.34404826145,0.118368261447,3.20568,0.02
 07/01  22:00:00,48.7383288426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.416660581,0.0,0.0,0.0,15.863942322,22.030085,6.08739955111,0.0,3.20568,2.88171955111
 07/01  24:00:00,48.7318502161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7277730832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7239518359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7207556924,0.0,0.0,0.0,15.863942322,22.030085,6.0873778823,0.0,3.20568,2.8816978823
 07/02  04:00:00,48.9993281782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9772444517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,41.7745180257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,43.2113556751,0.421990406469,2.52074766204,0.0,15.863942322,22.030085,6.14198676592,0.0545319260753,3.20568,2.88177483985
 07/02  08:00:00,55.6656885644,3.38112236797,11.9787962663,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,55.4229448225,3.34810727109,11.742390703,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,74.8262345751,4.68242330426,29.7871369849,0.0,15.863942322,22.030085,6.08833031921,0.0,3.20568,2.88265031921
 07/02  11:00:00,74.4299212811,4.50875116474,28.8648843023,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,79.2374604864,5.12744645508,33.7296137767,0.0,15.863942322,22.030085,6.08833091832,0.0,3.20568,2.88265091832
 07/02  13:00:00,77.0812236294,4.87476603237,31.821868219,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,83.6081728635,5.57269700655,37.649241552,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,78.7550474286,5.20798123089,33.1680203758,0.0,15.863942322,22.030085,3.22606233884,0.000382338841975,3.20568,0.02
 07/02  16:00:00,83.2989718599,5.94474934606,36.9964573449,0.0,15.863942322,22.030085,6.08773844621,0.000288147971905,3.20568,2.88177029824
 07/02  17:00:00,74.9131773422,5.11714013937,29.4676798074,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,68.6224414054,5.04907342036,23.2903760936,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,64.1180191725,4.54376538251,19.0307508136,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,58.4488888915,3.15955966438,6.19609206659,0.0,15.863942322,22.030085,6.58892889343,0.501476178841,3.20568,2.88177271458
 07/02  21:00:00,50.7476596325,0.170505860144,1.65478645341,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.7159332119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.3982427872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.712269243,0.0,0.0,0.0,15.863942322,22.030085,6.08740534089,0.0,3.20568,2.88172534089
 07/03  01:00:00,48.7113446298,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7102024373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7084527936,0.0,0.0,0.0,15.863942322,22.030085,6.08827395665,0.0,3.20568,2.88259395665
 07/03  04:00:00,48.9849179624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9649551395,0.0,0.0,0.0,15.863942322,22.030085,6.08824265983,0.0,3.20568,2.88256265983
 07/03  06:00:00,99.0710662748,7.85500683513,48.8840486242,0.0,15.863942322,22.606085,3.23507529899,0.00939529898585,3.20568,0.02
 07/03  07:00:00,109.603651892,7.85500683513,60.9423230081,0.0,15.863942322,22.606085,6.09050506616,0.0,3.20568,2.88482506616
 07/03  08:00:00,178.422532813,8.27512105973,81.1009777404,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,194.911361125,8.82594137791,97.0155778283,0.0,44.73757,41.8366005,18.9131648511,0.0,16.0284,2.88476485112
 07/03  10:00:00,195.69083896,8.97876426964,94.8547175252,0.0,44.73757,44.63617,26.9273050078,0.0,24.0426,2.88470500775
 07/03  11:00:00,199.506325152,9.48757776122,97.467824297,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,215.422852397,10.3387672911,113.20758515,0.0,44.73757,44.63617,26.9272453475,0.0,24.0426,2.88464534749
 07/03  13:00:00,223.891932945,11.5261397122,123.275333778,0.0,44.73757,41.8366005,16.0708421685,0.0224421684791,16.0284,0.02
 07/03  14:00:00,226.877088989,11.7149431236,126.06217275,0.0,44.73757,41.8366005,18.9132334892,0.0,16.0284,2.88483348923
 07/03  15:00:00,233.006793727,12.5286320542,132.565753453,0.0,44.73757,40.636785,6.10726697114,0.0168133482266,3.20568,2.88477362291
 07/03  16:00:00,233.986592327,12.9218185266,133.153994602,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/03  17:00:00,206.560855771,11.7251538562,124.959728642,0.0,44.73757,22.606085,6.09039392251,0.0,3.20568,2.88471392251
 07/03  18:00:00,149.758889877,7.85500683513,72.0347157007,0.0,44.73757,22.606085,6.09440079811,0.0,3.20568,2.88872079811
 07/03  19:00:00,150.276603622,7.85500683513,72.273519252,0.0,44.73757,22.606085,8.96840993574,0.0,3.20568,5.76272993574
 07/03  20:00:00,124.572034235,7.85500683513,67.0073798354,0.0,15.863942322,22.606085,6.09550580033,0.0,3.20568,2.88982580033
 07/03  21:00:00,48.9603807924,0.0,0.0,0.0,15.863942322,22.030085,6.0957462642,0.0,3.20568,2.8900662642
 07/03  22:00:00,48.7481433837,0.0,0.0,0.0,15.863942322,22.030085,6.09137846421,0.0,3.20568,2.88569846421
 07/03  23:00:00,49.4428383437,0.0,0.0,0.0,15.863942322,22.030085,6.08990997871,0.0,3.20568,2.88422997871
 07/03  24:00:00,48.7430698359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.7403510467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.7379475945,0.0,0.0,0.0,15.863942322,22.030085,6.08741141341,0.0,3.20568,2.88173141341
 07/04  03:00:00,48.7353576318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,49.0198099507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.9982157347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,41.7837364505,0.0,0.0,0.0,15.863942322,22.030085,6.08738340405,0.0,3.20568,2.88170340405
 07/04  07:00:00,40.2625061885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.295243765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,43.8823754313,0.503087017156,3.05885937363,0.0,15.863942322,22.030085,6.08821717598,0.0,3.20568,2.88253717598
 07/04  10:00:00,67.5624345531,3.25133037808,23.9876504402,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,73.5253517271,4.18561029597,28.3095286932,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,78.4024912777,5.20751322944,32.8334779747,0.0,15.863942322,22.030085,6.08832492557,0.0,3.20568,2.88264492557
 07/04  13:00:00,64.3741785585,3.82260518926,20.2473757467,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,70.3342196204,5.2385323265,24.8198429772,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,72.1631733399,4.69892555201,27.1513581538,0.0,15.863942322,22.030085,6.08745724489,0.0,3.20568,2.88177724489
 07/04  16:00:00,76.1810449114,5.44582243079,30.3930407926,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,75.8016400284,4.97224025567,30.4947046252,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,73.8231288201,5.44121372688,28.0585693635,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,66.7276954561,4.1164409565,22.024243607,0.0,15.863942322,22.030085,6.20118195113,0.113733364263,3.20568,2.88176858687
 07/04  20:00:00,60.5691057141,2.55948855212,8.90965416852,0.0,15.863942322,22.030085,3.55456535825,0.328885358245,3.20568,0.02
 07/04  21:00:00,49.3360479371,0.4130603212,0.0,0.0,15.863942322,22.030085,3.49810476672,0.27242476672,3.20568,0.02
 07/04  22:00:00,48.7178559129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3992305136,0.0,0.0,0.0,15.863942322,22.030085,6.08740006639,0.0,3.20568,2.88172006639
 07/04  24:00:00,48.7156747594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7153704817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.71509467,0.0,0.0,0.0,15.863942322,22.030085,6.08832831774,0.0,3.20568,2.88264831774
 07/05  03:00:00,48.7139760724,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9935185447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9753507998,0.0,0.0,0.0,15.863942322,22.030085,6.08829016749,0.0,3.20568,2.88261016749
 07/05  06:00:00,107.967106895,7.85500683513,57.7614553255,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/05  07:00:00,128.390289877,7.85743237503,79.689788538,0.0,15.863942322,22.606085,6.10142106265,0.0109572363646,3.20568,2.88478382629
 07/05  08:00:00,198.795875543,8.44749410926,101.268183919,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,210.962100339,9.04369095325,112.822970508,0.0,44.73757,41.8366005,18.913116071,0.0,16.0284,2.88471607099
 07/05  10:00:00,209.570183746,9.50398944896,108.192326966,0.0,44.73757,44.63617,26.9272486558,0.0,24.0426,2.88464865579
 07/05  11:00:00,216.021893806,10.1646497016,113.290424311,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,217.757284323,10.7315310461,115.162407446,0.0,44.73757,44.63617,26.926726277,0.0,24.0426,2.88412627702
 07/05  13:00:00,209.684592221,10.9943419004,109.656515019,0.0,44.73757,41.8366005,18.9408012554,0.0276403839103,16.0284,2.88476087149
 07/05  14:00:00,224.007339865,11.8275586179,123.139209477,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,224.619937942,12.4698832974,124.309919426,0.0,44.73757,40.636785,6.11014439153,0.0197708734246,3.20568,2.88469351811
 07/05  16:00:00,209.487769126,12.1032778314,109.566447123,0.0,44.73757,40.636785,6.09030628268,0.0,3.20568,2.88462628268
 07/05  17:00:00,177.596671977,10.5120976679,97.3000485727,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,131.362190261,7.85500683513,53.7149830851,0.0,44.73757,22.606085,6.10155172356,0.00719294943217,3.20568,2.88867877412
 07/05  19:00:00,130.525704396,7.85500683513,52.6010923237,0.0,44.73757,22.606085,8.96799369079,0.0,3.20568,5.76231369079
 07/05  20:00:00,108.465342031,7.85500683513,50.9754413653,0.0,15.863942322,22.606085,6.1073589409,0.0120010560993,3.20568,2.8896778848
 07/05  21:00:00,48.8944927591,0.0,0.0,0.0,15.863942322,22.030085,8.96519742703,0.0,3.20568,5.75951742703
 07/05  22:00:00,48.6980410357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.3947833279,0.0,0.0,0.0,15.863942322,22.030085,6.09003184958,0.0,3.20568,2.88435184958
 07/05  24:00:00,48.6670104911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6501413334,0.0,0.0,0.0,15.863942322,22.030085,6.08830989131,0.0,3.20568,2.88262989131
 07/06  02:00:00,48.6463898641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.6426114116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9164920199,0.0,0.0,0.0,15.863942322,22.030085,6.08826854768,0.0,3.20568,2.88258854768
 07/06  05:00:00,48.8975648271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,102.110799917,7.85500683513,51.9375256943,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/06  07:00:00,104.21625725,7.85500683513,55.5657958393,0.0,15.863942322,22.606085,6.09048159649,0.0,3.20568,2.88480159649
 07/06  08:00:00,158.121241792,7.85500683513,61.2569279369,0.0,44.73757,41.8366005,18.9130443172,0.0,16.0284,2.88464431722
 07/06  09:00:00,166.100674207,7.86298343425,69.2200790482,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  10:00:00,175.765349308,8.05337958797,75.8801598498,0.0,44.73757,44.63617,26.9267718054,0.0,24.0426,2.88417180535
 07/06  11:00:00,177.950794815,8.28060793525,77.152317525,0.0,44.73757,44.63617,26.9273492775,0.0,24.0426,2.88474927755
 07/06  12:00:00,174.514247446,8.43253999352,74.2668293571,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,173.129905628,8.59979643682,75.5189868537,0.0,44.73757,41.8366005,18.93715044,0.0240720636635,16.0284,2.88467837631
 07/06  14:00:00,177.799215838,8.74535671437,80.038010202,0.0,44.73757,41.8366005,18.9130075787,0.0,16.0284,2.88460757875
 07/06  15:00:00,175.156218704,8.79217388124,78.5495350687,0.0,44.73757,40.636785,3.24492894297,0.0192489429746,3.20568,0.02
 07/06  16:00:00,173.480724398,8.74665109866,76.9224573577,0.0,44.73757,40.636785,6.09046321183,0.0,3.20568,2.88478321183
 07/06  17:00:00,146.433545095,8.16473301864,68.4896799551,0.0,44.73757,22.606085,6.09039219127,0.0,3.20568,2.88471219127
 07/06  18:00:00,130.550846058,7.85500683513,52.9367877952,0.0,44.73757,22.606085,6.09400547452,0.0,3.20568,2.88832547452
 07/06  19:00:00,131.51991478,7.85500683513,53.6525606311,0.0,44.73757,22.606085,6.09688702599,0.0,3.20568,2.89120702599
 07/06  20:00:00,110.594200562,7.85500683513,53.1595864793,0.0,15.863942322,22.606085,6.09548480092,0.0,3.20568,2.88980480092
 07/06  21:00:00,48.8469716352,0.0,0.0,0.0,15.863942322,22.030085,8.96544895032,0.0,3.20568,5.75976895032
 07/06  22:00:00,48.6546118997,0.0,0.0,0.0,15.863942322,22.030085,6.09122073304,0.0,3.20568,2.88554073304
 07/06  23:00:00,49.3423268937,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.6452215003,0.0,0.0,0.0,15.863942322,22.030085,6.08823632022,0.0,3.20568,2.88255632022
 07/07  01:00:00,48.6421600115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.640346562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.6380719862,0.0,0.0,0.0,15.863942322,22.030085,6.08819057136,0.0,3.20568,2.88251057136
 07/07  04:00:00,50.0124396936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.8121247192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,106.173380086,7.85500683513,55.5302156051,0.0,15.863942322,22.606085,6.08828671125,0.0,3.20568,2.88260671125
 07/07  07:00:00,106.75918409,7.85500683513,58.1001499861,0.0,15.863942322,22.606085,3.23577269347,0.0100926934659,3.20568,0.02
 07/07  08:00:00,160.427963474,7.85500683513,63.55866362,0.0,44.73757,41.8366005,18.9131681597,0.0,16.0284,2.88476815966
 07/07  09:00:00,173.986260702,7.85739774257,77.0958927028,0.0,44.73757,41.8366005,18.9130935344,0.0,16.0284,2.88469353442
 07/07  10:00:00,188.657978401,7.98643436686,88.8156482682,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,198.122665231,8.34844718604,97.2077933406,0.0,44.73757,44.63617,26.9272191789,0.0,24.0426,2.88461917888
 07/07  12:00:00,182.820745512,8.47683497056,82.511621016,0.0,44.73757,44.63617,26.9273909688,0.0,24.0426,2.88479096879
 07/07  13:00:00,167.475146214,8.49269681517,69.9832038545,0.0,44.73757,41.8366005,16.0738527248,0.0254527247881,16.0284,0.02
 07/07  14:00:00,163.156273995,8.45067095415,65.7127908899,0.0,44.73757,41.8366005,18.9131164529,0.0,16.0284,2.88471645288
 07/07  15:00:00,153.391682978,8.41984405652,57.1892217225,0.0,44.73757,40.636785,6.11035445223,0.0200323184188,3.20568,2.88464213381
 07/07  16:00:00,145.483338861,8.32614760677,49.3869931935,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/07  17:00:00,122.407283676,7.91976482665,44.7476344692,0.0,44.73757,22.606085,6.09024792752,0.0,3.20568,2.88456792752
 07/07  18:00:00,121.05862327,7.85500683513,43.5104340305,0.0,44.73757,22.606085,6.09415289863,0.0,3.20568,2.88847289863
 07/07  19:00:00,120.891380484,7.85500683513,43.3655161557,0.0,44.73757,22.606085,6.09689998205,0.0,3.20568,2.89121998205
 07/07  20:00:00,100.065469399,7.85500683513,42.9626747421,0.0,15.863942322,22.606085,8.96514684795,0.0,3.20568,5.75946684795
 07/07  21:00:00,48.599022386,0.0,0.0,0.0,15.863942322,22.030085,6.0954746062,0.0,3.20568,2.8897946062
 07/07  22:00:00,48.6168295981,0.0,0.0,0.0,15.863942322,22.030085,6.09121387701,0.0,3.20568,2.88553387701
 07/07  23:00:00,49.31001766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.6116116655,0.0,0.0,0.0,15.863942322,22.030085,6.0882481483,0.0,3.20568,2.8825681483
 07/08  01:00:00,48.608274692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6060441555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6051172303,0.0,0.0,0.0,15.863942322,22.030085,6.08745669892,0.0,3.20568,2.88177669892
 07/08  04:00:00,48.8784618792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.8617362208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,41.7111625322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2251978389,0.0,0.0,0.0,15.863942322,22.030085,6.08741782038,0.0,3.20568,2.88173782038
 07/08  08:00:00,40.2556261585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.2512780641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.2863471859,0.0,0.0,0.0,15.863942322,22.030085,6.08831794779,0.0,3.20568,2.88263794779
 07/08  11:00:00,41.0066501432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,57.9440257505,1.08389286587,16.5233637017,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,72.8399276337,3.42947884975,29.0549730985,0.0,15.863942322,22.030085,6.08745091996,0.0,3.20568,2.88177091996
 07/08  14:00:00,72.5931647298,4.04815889659,28.202327814,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,60.7073089024,2.79841772103,17.6319933667,0.0,15.863942322,22.030085,3.48364676122,0.257966761216,3.20568,0.02
 07/08  16:00:00,59.4529186547,3.36209590421,15.8478886438,0.0,15.863942322,22.030085,4.47693874942,1.25125874942,3.20568,0.02
 07/08  17:00:00,57.4988027927,2.39727128693,14.8545615058,0.0,15.863942322,22.030085,6.68404414314,0.596588159954,3.20568,2.88177598319
 07/08  18:00:00,51.2913873631,1.9687007743,9.07926226119,0.0,15.863942322,22.030085,4.0734203226,0.847740322602,3.20568,0.02
 07/08  19:00:00,41.7391180533,0.112740940264,1.10626010401,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,49.0694783661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.9019954423,0.0,0.0,0.0,15.863942322,22.030085,6.08739681001,0.0,3.20568,2.88171681001
 07/08  22:00:00,48.6558189539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3325971274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6445888091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.6412550473,0.0,0.0,0.0,15.863942322,22.030085,6.08745455447,0.0,3.20568,2.88177455447
 07/09  02:00:00,48.6381496752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.6348306442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.9100446101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.8904950023,0.0,0.0,0.0,15.863942322,22.030085,6.08741340714,0.0,3.20568,2.88173340714
 07/09  06:00:00,41.7439695842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2419056919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2694653839,0.0,0.0,0.0,15.863942322,22.030085,6.08825137388,0.0,3.20568,2.88257137388
 07/09  09:00:00,40.3174656876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,66.4543502621,2.56236911319,23.5440700643,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,69.2332655041,4.05474517804,24.1433999651,0.0,15.863942322,22.030085,6.08831476418,0.0,3.20568,2.88263476418
 07/09  12:00:00,67.9162236598,4.20437412803,23.351531026,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,73.5872950134,4.55650669862,28.6615924164,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,80.5468875741,5.36474361032,34.8159868175,0.0,15.863942322,22.030085,6.0874422688,0.0,3.20568,2.8817622688
 07/09  15:00:00,76.13180807,4.9897894055,30.7882278626,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,80.2974364201,5.59280737602,34.3659575504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,72.9404640242,4.99550704427,27.6232834309,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,73.7499613583,5.30909689473,28.1320765164,0.0,15.863942322,22.030085,6.0874400106,0.0,3.20568,2.8817600106
 07/09  19:00:00,63.0641917299,4.21186380898,18.2617976942,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,66.5204934621,3.921676194,13.4745188075,0.0,15.863942322,22.030085,3.33457783648,0.108897836482,3.20568,0.02
 07/09  21:00:00,58.2208676163,1.74646975222,7.53173604458,0.0,15.863942322,22.030085,3.59057465394,0.364894653944,3.20568,0.02
 07/09  22:00:00,48.7309493834,0.0,0.0,0.0,15.863942322,22.030085,6.08735887374,0.0,3.20568,2.88167887374
 07/09  23:00:00,49.4085024612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7230514001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7198778749,0.0,0.0,0.0,15.863942322,22.030085,6.08829214329,0.0,3.20568,2.88261214329
 07/10  02:00:00,48.7167238961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.7127169571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.9878410421,0.0,0.0,0.0,15.863942322,22.030085,6.08823939525,0.0,3.20568,2.88255939525
 07/10  05:00:00,48.9451857175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,99.9477517653,7.85500683513,49.7663782045,0.0,15.863942322,22.606085,3.23133935791,0.00565935791399,3.20568,0.02
 07/10  07:00:00,115.433421046,7.85500683513,66.7560278781,0.0,15.863942322,22.606085,6.09899004508,0.00854400005743,3.20568,2.88476604502
 07/10  08:00:00,184.496491423,8.17370795242,87.2685493578,0.0,44.73757,41.8366005,18.9130822791,0.0,16.0284,2.88468227908
 07/10  09:00:00,203.805783473,8.84221636052,105.874741854,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,228.87198963,9.80349357292,127.139833799,0.0,44.73757,44.63617,26.9271986699,0.0,24.0426,2.88459866992
 07/10  11:00:00,249.286212284,10.8876371891,145.767821345,0.0,44.73757,44.63617,26.9273600753,0.0,24.0426,2.88476007526
 07/10  12:00:00,249.16218959,11.7962728496,145.430004885,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  13:00:00,238.766220099,12.4024064974,137.250567014,0.0,44.73757,41.8366005,18.939965339,0.0268890962314,16.0284,2.88467624277
 07/10  14:00:00,234.000191088,12.7378622949,132.168897299,0.0,44.73757,41.8366005,18.9129926108,0.0,16.0284,2.88459261078
 07/10  15:00:00,244.090041836,13.2016819523,142.972559348,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/10  16:00:00,246.920280548,12.9688322213,146.022657038,0.0,44.73757,40.636785,6.09043399258,0.0,3.20568,2.88475399258
 07/10  17:00:00,218.427069872,11.9134522801,136.629683014,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,153.184304758,7.85500683513,75.4585132334,0.0,44.73757,22.606085,8.96276342719,0.0,3.20568,5.75708342719
 07/10  19:00:00,147.305238871,7.85500683513,69.302181083,0.0,44.73757,22.606085,6.09652537227,0.0,3.20568,2.89084537227
 07/10  20:00:00,118.285408283,7.85500683513,60.7336443741,0.0,15.863942322,22.606085,6.0956162824,0.0,3.20568,2.8899362824
 07/10  21:00:00,48.91737188,0.0,0.0,0.0,15.863942322,22.030085,8.96546636102,0.0,3.20568,5.75978636102
 07/10  22:00:00,48.7162145146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  23:00:00,49.4037082221,0.0,0.0,0.0,15.863942322,22.030085,6.08983448853,0.0,3.20568,2.88415448853
 07/10  24:00:00,48.6924265951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6801703916,0.0,0.0,0.0,15.863942322,22.030085,6.08828120074,0.0,3.20568,2.88260120074
 07/11  02:00:00,48.668900782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.658263628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,50.0112617961,0.0,0.0,0.0,15.863942322,22.030085,6.08822595171,0.0,3.20568,2.88254595171
 07/11  05:00:00,49.7970535448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,99.3929002411,7.85500683513,48.7939148073,0.0,15.863942322,22.606085,6.1046369812,0.0163265132488,3.20568,2.88263046795
 07/11  07:00:00,116.881385036,7.85500683513,68.1990884739,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/11  08:00:00,194.32725638,8.14704481888,97.093522536,0.0,44.73757,41.8366005,18.9129907077,0.0,16.0284,2.88459070771
 07/11  09:00:00,217.372237924,8.57414808684,119.685674933,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,225.548789469,9.26684653982,124.351678088,0.0,44.73757,44.63617,26.9273524461,0.0,24.0426,2.88475244608
 07/11  11:00:00,230.588486632,10.0071516202,127.940020829,0.0,44.73757,44.63617,26.9272626135,0.0,24.0426,2.88466261353
 07/11  12:00:00,242.600132046,10.9724643328,139.676735873,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,248.80046149,11.8371823712,147.815939885,0.0,44.73757,41.8366005,18.9129762178,0.0,16.0284,2.88457621775
 07/11  14:00:00,255.857491774,13.0387436731,153.679439982,0.0,44.73757,41.8366005,18.9131344714,0.0,16.0284,2.88473447138
 07/11  15:00:00,253.769045445,13.9743489761,151.855869807,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/11  16:00:00,251.806140719,14.069515867,149.795678291,0.0,44.73757,40.636785,6.09032788968,0.0,3.20568,2.88464788968
 07/11  17:00:00,222.39868335,12.4796528923,140.018726461,0.0,44.73757,22.606085,6.09024149239,0.0,3.20568,2.88456149239
 07/11  18:00:00,154.486571469,7.85500683513,76.7460445104,0.0,44.73757,22.606085,6.09405215577,0.0,3.20568,2.88837215577
 07/11  19:00:00,148.308064954,7.85500683513,70.5889892698,0.0,44.73757,22.606085,6.09689471282,0.0,3.20568,2.89121471282
 07/11  20:00:00,119.165986862,7.85500683513,61.8697519572,0.0,15.863942322,22.606085,8.96498733431,0.0,3.20568,5.75930733431
 07/11  21:00:00,48.7241283875,0.0,0.0,0.0,15.863942322,22.030085,6.09537427117,0.0,3.20568,2.88969427117
 07/11  22:00:00,48.7299298527,0.0,0.0,0.0,15.863942322,22.030085,6.09120402424,0.0,3.20568,2.88552402424
 07/11  23:00:00,49.4250274087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.712940635,0.0,0.0,0.0,15.863942322,22.030085,6.0882285827,0.0,3.20568,2.8825485827
 07/12  01:00:00,48.7000252971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.6886880412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6785168803,0.0,0.0,0.0,15.863942322,22.030085,6.08766534845,0.0,3.20568,2.88198534845
 07/12  04:00:00,48.950514662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.9208721333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,97.0674596979,7.85500683513,46.8963378164,0.0,15.863942322,22.606085,6.08825194874,0.0,3.20568,2.88257194874
 07/12  07:00:00,121.670027423,7.86405205127,72.9716653222,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/12  08:00:00,202.118675393,8.46216570333,104.567138981,0.0,44.73757,41.8366005,18.9131016872,0.0,16.0284,2.88470168722
 07/12  09:00:00,213.462089821,8.94118734199,115.415738603,0.0,44.73757,41.8366005,18.9130123716,0.0,16.0284,2.88461237159
 07/12  10:00:00,223.80820193,9.53523612737,122.34872009,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,244.16848655,10.3561666017,141.175777396,0.0,44.73757,44.63617,26.9273676465,0.0,24.0426,2.88476764647
 07/12  12:00:00,256.133814243,11.341563467,152.84285129,0.0,44.73757,44.63617,26.9272782775,0.0,24.0426,2.88467827747
 07/12  13:00:00,254.985407269,12.3657665371,153.472916191,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  14:00:00,259.365330529,13.753160854,156.464085442,0.0,44.73757,41.8366005,18.9129891695,0.0,16.0284,2.8845891695
