Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  15:00:00,267.133247399,16.1977393524,162.975409612,0.0,44.73757,40.636785,3.22617211005,0.000492110046952,3.20568,0.02
 07/12  16:00:00,274.611111608,19.8460451087,166.803607526,0.0,44.73757,40.636785,6.09255688262,0.00213239514755,3.20568,2.88474448747
 07/12  17:00:00,238.187803836,14.5812796782,153.703402701,0.0,44.73757,22.606085,6.09033521141,0.0,3.20568,2.88465521141
 07/12  18:00:00,157.426681812,7.85500683513,79.6927699489,0.0,44.73757,22.606085,6.09395035712,0.0,3.20568,2.88827035712
 07/12  19:00:00,146.945050289,7.85500683513,68.9388886739,0.0,44.73757,22.606085,6.09665766667,0.0,3.20568,2.89097766667
 07/12  20:00:00,117.689892914,7.85500683513,60.1297115116,0.0,15.863942322,22.606085,8.96539472592,0.0,3.20568,5.75971472592
 07/12  21:00:00,51.4107924801,1.59457064008,0.858442352903,0.0,15.863942322,22.030085,6.27134314455,0.17588533199,3.20568,2.88977781256
 07/12  22:00:00,48.7411131882,0.0,0.0,0.0,15.863942322,22.030085,6.09123697079,0.0,3.20568,2.88555697079
 07/12  23:00:00,49.4279421423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  24:00:00,48.7156505029,0.0,0.0,0.0,15.863942322,22.030085,6.08827132343,0.0,3.20568,2.88259132343
 07/13  01:00:00,48.7029345856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.6916267887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6817890041,0.0,0.0,0.0,15.863942322,22.030085,6.08821076562,0.0,3.20568,2.88253076562
 07/13  04:00:00,48.9546475003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9254125637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,103.367331968,7.85500683513,53.1614331599,0.0,15.863942322,22.606085,6.08829191201,0.0,3.20568,2.88261191201
 07/13  07:00:00,119.147918992,7.85500683513,70.4411802942,0.0,15.863942322,22.606085,3.23884223195,0.0131622319458,3.20568,0.02
 07/13  08:00:00,186.886600738,8.42069440326,89.374540956,0.0,44.73757,41.8366005,18.9131731172,0.0,16.0284,2.88477311724
 07/13  09:00:00,205.557931446,9.05517094673,107.393433193,0.0,44.73757,41.8366005,18.9130778418,0.0,16.0284,2.88467784175
 07/13  10:00:00,225.331817545,9.59685573984,123.817207431,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  11:00:00,243.29873922,10.6249858521,140.052763473,0.0,44.73757,44.63617,26.9271861474,0.0,24.0426,2.88458614736
 07/13  12:00:00,248.829823125,11.5483610235,145.354613889,0.0,44.73757,44.63617,26.9273386578,0.0,24.0426,2.88473865779
 07/13  13:00:00,253.16549154,12.8299395472,151.20943847,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  14:00:00,264.812637186,14.2984946558,161.371859999,0.0,44.73757,41.8366005,18.9130468848,0.0,16.0284,2.88464688485
 07/13  15:00:00,255.803012054,13.580333716,154.300932773,0.0,44.73757,40.636785,6.10792851906,0.0176931764833,3.20568,2.88455534258
 07/13  16:00:00,232.047897527,12.9151776164,131.24426813,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/13  17:00:00,194.925048836,10.9720431255,114.103657835,0.0,44.73757,22.606085,6.09038785124,0.0,3.20568,2.88470785124
 07/13  18:00:00,146.553789921,7.85500683513,68.8402326338,0.0,44.73757,22.606085,6.09423890535,0.0,3.20568,2.88855890535
 07/13  19:00:00,147.623607674,7.85500683513,69.6086437523,0.0,44.73757,22.606085,6.09638437694,0.0,3.20568,2.89070437694
 07/13  20:00:00,121.968996825,7.85500683513,64.3928035968,0.0,15.863942322,22.606085,8.9651974441,0.0,3.20568,5.7595174441
 07/13  21:00:00,48.9469615768,0.0,0.0,0.0,15.863942322,22.030085,6.09547128976,0.0,3.20568,2.88979128976
 07/13  22:00:00,48.7357193698,0.0,0.0,0.0,15.863942322,22.030085,6.09122989658,0.0,3.20568,2.88554989659
 07/13  23:00:00,49.4290001373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.7204895524,0.0,0.0,0.0,15.863942322,22.030085,6.08827350297,0.0,3.20568,2.88259350297
 07/14  01:00:00,48.7111901727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7030577669,0.0,0.0,0.0,15.863942322,22.030085,6.08821118326,0.0,3.20568,2.88253118326
 07/14  03:00:00,48.6957180256,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.1132823995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.8980512726,0.0,0.0,0.0,15.863942322,22.030085,6.08828866593,0.0,3.20568,2.88260866593
 07/14  06:00:00,105.110015571,7.85500683513,54.4227261088,0.0,15.863942322,22.606085,3.23321371872,0.0075337187231,3.20568,0.02
 07/14  07:00:00,116.834411352,7.85500683513,68.1351806692,0.0,15.863942322,22.606085,6.1116023735,0.0213686785119,3.20568,2.88455369499
 07/14  08:00:00,185.27054147,8.3643596428,87.8221694529,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,207.137590439,9.03956304052,108.985700797,0.0,44.73757,41.8366005,18.913103254,0.0,16.0284,2.88470325401
 07/14  10:00:00,224.838197459,9.61791114392,123.290929364,0.0,44.73757,44.63617,26.9272091307,0.0,24.0426,2.88460913067
 07/14  11:00:00,242.673528397,10.4043193115,139.625385394,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  12:00:00,261.978836224,11.472151416,158.54466861,0.0,44.73757,44.63617,26.9273590679,0.0,24.0426,2.88475906789
 07/14  13:00:00,269.300700257,13.0221160278,167.114118429,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  14:00:00,278.535167892,18.6264542718,170.749123752,0.0,44.73757,41.8366005,18.9130648924,0.0,16.0284,2.88466489239
 07/14  15:00:00,271.347479859,18.9176518726,164.475075522,0.0,44.73757,40.636785,6.09025099225,0.0,3.20568,2.88457099225
 07/14  16:00:00,256.086916189,15.9180586246,152.22204225,0.0,44.73757,40.636785,3.22803734606,0.00235734605538,3.20568,0.02
 07/14  17:00:00,231.984412761,14.4273235767,147.646145814,0.0,44.73757,22.606085,6.09040094271,0.0,3.20568,2.88472094271
 07/14  18:00:00,165.496572687,7.85500683513,87.7324864553,0.0,44.73757,22.606085,6.09405642828,0.0,3.20568,2.88837642828
 07/14  19:00:00,165.218765123,7.85500683513,87.4706919919,0.0,44.73757,22.606085,8.96751263925,0.0,3.20568,5.76183263925
 07/14  20:00:00,136.488220311,7.85500683513,79.1677901517,0.0,15.863942322,22.606085,6.0955245408,0.0,3.20568,2.8898445408
 07/14  21:00:00,51.7606709418,1.52572725322,1.46479500814,0.0,15.863942322,22.030085,6.09547436952,0.0,3.20568,2.88979436952
 07/14  22:00:00,50.9649970284,1.2391809636,0.961915606515,0.0,15.863942322,22.030085,6.09118349782,0.0,3.20568,2.88550349782
 07/14  23:00:00,49.4502479811,0.0,0.0,0.0,15.863942322,22.030085,6.08986560669,0.0,3.20568,2.88418560669
 07/14  24:00:00,48.7267725631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.7109202155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6964728671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6822561457,0.0,0.0,0.0,15.863942322,22.030085,6.08742298474,0.0,3.20568,2.88174298474
 07/15  04:00:00,48.9497499583,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9172383947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,41.7649964237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.251435837,0.0,0.0,0.0,15.863942322,22.030085,6.08736978539,0.0,3.20568,2.88168978539
 07/15  08:00:00,40.2736095888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.297470862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,52.1892915873,0.662466742442,11.2021526644,0.0,15.863942322,22.030085,6.08825876332,0.0,3.20568,2.88257876332
 07/15  11:00:00,72.6654835621,4.12545593194,27.5075003398,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,75.8294500495,4.31949865683,31.1448071784,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,74.9437889589,5.05721638164,29.5333555428,0.0,15.863942322,22.030085,6.08743394586,0.0,3.20568,2.88175394585
 07/15  14:00:00,75.87519864,4.95322420796,30.6126339728,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,65.3209909714,4.90029752003,20.1594038901,0.0,15.863942322,22.030085,3.34899471685,0.123314716847,3.20568,0.02
 07/15  16:00:00,66.3494547702,4.52448261292,21.5883488901,0.0,15.863942322,22.030085,4.3456820909,1.1200020909,3.20568,0.02
 07/15  17:00:00,60.0746060435,4.39743632021,15.4286550599,0.0,15.863942322,22.030085,6.95388768227,0.866448610723,3.20568,2.88175907154
 07/15  18:00:00,52.6730167479,2.95981462522,9.45448062609,0.0,15.863942322,22.030085,3.43988706091,0.214207060914,3.20568,0.02
 07/15  19:00:00,48.5264809883,1.85263959037,6.13730999154,0.0,15.863942322,22.030085,3.51701339153,0.29133339153,3.20568,0.02
 07/15  20:00:00,52.8330586495,0.341011720288,3.40964494756,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.9113313746,0.0,0.0,0.0,15.863942322,22.030085,6.08738537566,0.0,3.20568,2.88170537566
 07/15  22:00:00,48.7063102597,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.3864800908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.7013452748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6987492891,0.0,0.0,0.0,15.863942322,22.030085,6.0874287807,0.0,3.20568,2.8817487807
 07/16  02:00:00,48.6964095079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.6852793502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.8977097377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.8727545007,0.0,0.0,0.0,15.863942322,22.030085,6.08737414753,0.0,3.20568,2.88169414753
 07/16  06:00:00,41.7256754012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2356832553,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,42.7532413155,0.172646425614,2.30806862551,0.0,15.863942322,22.030085,6.08824513013,0.0,3.20568,2.88256513013
 07/16  09:00:00,52.1662368853,2.75332685511,9.11230444797,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,56.6581069524,3.76112719443,12.5745168965,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,71.4950907908,4.08903233677,26.360398074,0.0,15.863942322,22.030085,6.08829219612,0.0,3.20568,2.88261219612
 07/16  12:00:00,72.3064002479,4.7487263022,27.1838255826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,77.0115734864,4.58676986865,32.0453593629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,82.5930153804,5.51263285151,36.696449705,0.0,15.863942322,22.030085,6.08743475622,0.0,3.20568,2.88175475622
 07/16  15:00:00,81.9456995746,5.07575534705,36.4904380002,0.0,15.863942322,22.030085,3.22599377247,0.000313772469312,3.20568,0.02
 07/16  16:00:00,82.6487596092,5.7748053299,36.5073007639,0.0,15.863942322,22.030085,3.22617162104,0.000491621037437,3.20568,0.02
 07/16  17:00:00,79.7326788755,5.26695643399,34.1157541456,0.0,15.863942322,22.030085,3.22666537977,0.000985379767397,3.20568,0.02
 07/16  18:00:00,78.760418606,5.76782773975,32.6598930145,0.0,15.863942322,22.030085,6.08792028026,0.000481900349051,3.20568,2.88175837991
 07/16  19:00:00,74.4083821662,5.01628810035,28.7789276673,0.0,15.863942322,22.030085,3.22590938809,0.000229388093158,3.20568,0.02
 07/16  20:00:00,77.9736645219,5.18770960112,23.6452562315,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,66.183085037,3.29438567894,13.9346078821,0.0,15.863942322,22.030085,3.30801074459,0.0823307445893,3.20568,0.02
 07/16  22:00:00,54.1236051548,1.58019268389,3.80402058428,0.0,15.863942322,22.030085,6.08744182012,0.0,3.20568,2.88176182012
 07/16  23:00:00,49.4159142115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.7298149658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7250864357,0.0,0.0,0.0,15.863942322,22.030085,6.08821371464,0.0,3.20568,2.88253371464
 07/17  02:00:00,48.7203848331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7156889755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.990570752,0.0,0.0,0.0,15.863942322,22.030085,6.08828550641,0.0,3.20568,2.88260550641
 07/17  05:00:00,48.966682066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,96.0117372679,7.85500683513,45.8364330883,0.0,15.863942322,22.606085,3.23487291988,0.00919291987524,3.20568,0.02
 07/17  07:00:00,117.326598516,7.85592696372,68.6408740719,0.0,15.863942322,22.606085,6.09033966073,0.0,3.20568,2.88465966073
 07/17  08:00:00,201.296601465,8.49903560062,103.705349573,0.0,44.73757,41.8366005,18.9130781319,0.0,16.0284,2.88467813188
 07/17  09:00:00,217.560569666,9.18413949098,119.26408643,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  10:00:00,227.98307543,9.80897457636,126.251009205,0.0,44.73757,44.63617,26.9271782868,0.0,24.0426,2.88457828677
 07/17  11:00:00,243.354363386,10.8276554065,139.886724835,0.0,44.73757,44.63617,26.9273216353,0.0,24.0426,2.88472163525
 07/17  12:00:00,260.274329041,12.3575827482,155.956504622,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  13:00:00,253.657085146,13.4094243294,151.090072357,0.0,44.73757,41.8366005,18.9130215808,0.0,16.0284,2.8846215808
 07/17  14:00:00,265.444513965,15.7661221479,160.514949221,0.0,44.73757,41.8366005,18.9148278721,0.00190610558132,16.0284,2.88452176652
 07/17  15:00:00,262.993047561,17.0643466393,157.988187975,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/17  16:00:00,256.425231623,15.5868743015,152.911968148,0.0,44.73757,40.636785,6.09034500419,0.0,3.20568,2.88466500419
 07/17  17:00:00,222.273130189,13.2132305817,139.182453086,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/17  18:00:00,140.818867512,7.85500683513,63.1469241386,0.0,44.73757,22.606085,8.96278191551,0.0,3.20568,5.75710191551
 07/17  19:00:00,132.755443483,7.85500683513,53.4116391983,0.0,44.73757,22.606085,6.09633170808,0.0,3.20568,2.89065170808
 07/17  20:00:00,109.424778878,7.85500683513,51.9346357141,0.0,15.863942322,22.606085,6.11407486624,0.0186648195066,3.20568,2.88973004673
 07/17  21:00:00,48.9000847214,0.0,0.0,0.0,15.863942322,22.030085,8.96510281031,0.0,3.20568,5.75942281031
 07/17  22:00:00,48.6997595991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,49.3972053448,0.0,0.0,0.0,15.863942322,22.030085,6.08984780956,0.0,3.20568,2.88416780956
 07/17  24:00:00,48.6962271686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.6951889424,0.0,0.0,0.0,15.863942322,22.030085,6.08820914681,0.0,3.20568,2.88252914681
 07/18  02:00:00,48.6939826312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6844505475,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.9742515362,0.0,0.0,0.0,15.863942322,22.030085,6.0882793504,0.0,3.20568,2.8825993504
 07/18  05:00:00,49.7704705154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,97.6907502137,7.85500683513,47.0955874243,0.0,15.863942322,22.606085,3.24042602834,0.0147460283435,3.20568,0.02
 07/18  07:00:00,117.089250775,7.85500683513,68.4113897663,0.0,15.863942322,22.606085,6.09042849635,0.0,3.20568,2.88474849635
 07/18  08:00:00,191.38992963,8.1352432127,94.1813464436,0.0,44.73757,41.8366005,18.9129619182,0.0,16.0284,2.88456191824
 07/18  09:00:00,204.045751066,8.5787562804,106.373624858,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,215.416286827,9.15625127347,114.345045281,0.0,44.73757,44.63617,26.9273035799,0.0,24.0426,2.88470357989
 07/18  11:00:00,230.374082508,9.94308363507,127.797382375,0.0,44.73757,44.63617,26.9272019649,0.0,24.0426,2.88460196489
 07/18  12:00:00,245.071796233,11.0140215408,142.115524098,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  13:00:00,246.088176383,12.1505214068,144.805322537,0.0,44.73757,41.8366005,18.913143469,0.0,16.0284,2.88474346899
 07/18  14:00:00,251.615621484,13.4167531056,149.068485874,0.0,44.73757,41.8366005,18.9130416661,0.0,16.0284,2.88464166606
 07/18  15:00:00,252.506345964,14.4315078091,150.150760985,0.0,44.73757,40.636785,3.24307545091,0.0173954509118,3.20568,0.02
 07/18  16:00:00,239.628580009,14.8572970116,136.854844768,0.0,44.73757,40.636785,6.09067428355,0.00045413768426,3.20568,2.88454014586
 07/18  17:00:00,214.670938572,13.460395162,131.331776198,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/18  18:00:00,147.614860002,7.85500683513,69.8864639012,0.0,44.73757,22.606085,8.96260677172,0.0,3.20568,5.75692677172
 07/18  19:00:00,147.459239943,7.85500683513,68.3209329888,0.0,44.73757,22.606085,6.09643781766,0.0,3.20568,2.89075781766
 07/18  20:00:00,117.242976927,7.85500683513,59.9700369946,0.0,15.863942322,22.606085,6.09551741689,0.0,3.20568,2.88983741689
 07/18  21:00:00,48.6985757467,0.0,0.0,0.0,15.863942322,22.030085,8.96520953332,0.0,3.20568,5.75952953332
 07/18  22:00:00,48.7076492126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  23:00:00,49.3987637141,0.0,0.0,0.0,15.863942322,22.030085,6.08995277382,0.0,3.20568,2.88427277382
 07/18  24:00:00,48.686070991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.6735264871,0.0,0.0,0.0,15.863942322,22.030085,6.08817527968,0.0,3.20568,2.88249527968
 07/19  02:00:00,48.6627419158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6533288064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9210831619,0.0,0.0,0.0,15.863942322,22.030085,6.08824410368,0.0,3.20568,2.88256410368
 07/19  05:00:00,48.8942972402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,101.196455403,7.85500683513,51.0233374707,0.0,15.863942322,22.606085,6.09822242985,0.0100484077194,3.20568,2.88249402213
 07/19  07:00:00,117.537550682,7.85500683513,68.8510352042,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  08:00:00,180.89930279,7.96400039051,83.8668996146,0.0,44.73757,41.8366005,18.9130622578,0.0,16.0284,2.88466225782
 07/19  09:00:00,189.30767789,8.36749150071,91.8757100191,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,211.170452664,9.02688565806,110.245989414,0.0,44.73757,44.63617,26.927284194,0.0,24.0426,2.884684194
 07/19  11:00:00,232.882991212,9.87491063603,130.380948784,0.0,44.73757,44.63617,26.9272992104,0.0,24.0426,2.88469921036
 07/19  12:00:00,238.767958927,11.0895022712,135.753237209,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,245.631308495,12.4064966428,144.087886272,0.0,44.73757,41.8366005,18.9337975854,0.0208015234753,16.0284,2.88459606195
 07/19  14:00:00,229.116327886,12.4630938892,127.563893516,0.0,44.73757,41.8366005,18.9131358714,0.0,16.0284,2.88473587136
 07/19  15:00:00,195.01892265,11.5461953874,95.6548245364,0.0,44.73757,40.636785,3.25067969821,0.0249996982138,3.20568,0.02
 07/19  16:00:00,189.890335343,11.2591694685,90.8155877472,0.0,44.73757,40.636785,6.0903125715,0.0,3.20568,2.8846325715
 07/19  17:00:00,174.858248878,10.2647351249,94.7813776038,0.0,44.73757,22.606085,6.0902095561,0.0,3.20568,2.8845295561
 07/19  18:00:00,141.959615365,7.85500683513,64.2714617386,0.0,44.73757,22.606085,6.09415492937,0.0,3.20568,2.88847492937
 07/19  19:00:00,144.418220916,7.85500683513,65.0121099973,0.0,44.73757,22.606085,6.09652240431,0.0,3.20568,2.89084240431
 07/19  20:00:00,115.34644456,7.85500683513,57.8314766994,0.0,15.863942322,22.606085,6.09510989048,0.0,3.20568,2.88942989048
 07/19  21:00:00,48.8987359736,0.0,0.0,0.0,15.863942322,22.030085,8.96527572872,0.0,3.20568,5.75959572872
 07/19  22:00:00,48.696672012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,49.3814697881,0.0,0.0,0.0,15.863942322,22.030085,6.08981484169,0.0,3.20568,2.88413484169
 07/19  24:00:00,48.6715168439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6592830984,0.0,0.0,0.0,15.863942322,22.030085,6.0882597165,0.0,3.20568,2.8825797165
 07/20  02:00:00,48.6484928103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6392489704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.9045694688,0.0,0.0,0.0,15.863942322,22.030085,6.08818844282,0.0,3.20568,2.88250844282
 07/20  05:00:00,48.8764880736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,97.7877955459,7.85500683513,47.6284388911,0.0,15.863942322,22.606085,6.09927963406,0.0110236764314,3.20568,2.88257595763
 07/20  07:00:00,111.539848229,7.85500683513,62.8717316485,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  08:00:00,182.825071756,8.04649961278,85.707842383,0.0,44.73757,41.8366005,18.9127407039,0.0,16.0284,2.88434070387
 07/20  09:00:00,209.265685901,8.62282184085,111.530379541,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,224.642675205,9.32808968848,123.382988237,0.0,44.73757,44.63617,26.9272369705,0.0,24.0426,2.88463697053
 07/20  11:00:00,240.462240765,10.1590418184,137.667510591,0.0,44.73757,44.63617,26.9271326735,0.0,24.0426,2.88453267355
 07/20  12:00:00,237.319837324,10.9669941198,134.409837363,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  13:00:00,240.071227028,11.9381677044,138.992444272,0.0,44.73757,41.8366005,18.9130709433,0.0,16.0284,2.8846709433
 07/20  14:00:00,257.4715588,13.2797733375,155.049616716,0.0,44.73757,41.8366005,18.9129664922,0.0,16.0284,2.88456649221
 07/20  15:00:00,261.92853137,14.7699473547,159.217988127,0.0,44.73757,40.636785,3.24272703876,0.0170470387632,3.20568,0.02
 07/20  16:00:00,262.793000564,16.039437354,158.817385711,0.0,44.73757,40.636785,6.09038476707,0.0,3.20568,2.88470476707
 07/20  17:00:00,234.771947786,13.6411645791,151.239804543,0.0,44.73757,22.606085,6.09028020579,0.0,3.20568,2.88460020579
 07/20  18:00:00,159.049356386,7.85500683513,81.3215167596,0.0,44.73757,22.606085,6.09422189327,0.0,3.20568,2.88854189327
 07/20  19:00:00,153.293489884,7.85500683513,73.8667258266,0.0,44.73757,22.606085,6.09658524273,0.0,3.20568,2.89090524273
 07/20  20:00:00,123.920026547,7.85500683513,66.3664864856,0.0,15.863942322,22.606085,6.09517164387,0.0,3.20568,2.88949164387
 07/20  21:00:00,48.9502500814,0.0,0.0,0.0,15.863942322,22.030085,8.96510019107,0.0,3.20568,5.75942019107
 07/20  22:00:00,48.7398679876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  23:00:00,49.4291637849,0.0,0.0,0.0,15.863942322,22.030085,6.08987640614,0.0,3.20568,2.88419640614
 07/20  24:00:00,48.7079424098,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.697364508,0.0,0.0,0.0,15.863942322,22.030085,6.08818266576,0.0,3.20568,2.88250266576
 07/21  02:00:00,48.6885398041,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6802132594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0708155089,0.0,0.0,0.0,15.863942322,22.030085,6.08824908404,0.0,3.20568,2.88256908404
 07/21  05:00:00,49.8584600439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,103.603298257,7.85500683513,52.930329698,0.0,15.863942322,22.606085,6.08817675298,0.0,3.20568,2.88249675298
 07/21  07:00:00,124.807999111,7.85500683513,76.109998984,0.0,15.863942322,22.606085,3.24568153266,0.0200015326574,3.20568,0.02
 07/21  08:00:00,194.129685713,8.30921514519,96.7417015397,0.0,44.73757,41.8366005,18.9129559453,0.0,16.0284,2.88455594534
 07/21  09:00:00,208.059072752,8.8994875297,110.062971469,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,215.121192797,9.38174330735,113.850269762,0.0,44.73757,44.63617,26.9272930424,0.0,24.0426,2.88469304236
 07/21  11:00:00,207.456362086,9.70206741748,105.22493454,0.0,44.73757,44.63617,26.9271873827,0.0,24.0426,2.88458738268
 07/21  12:00:00,231.620668628,10.8278779259,128.910288854,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,243.080752613,11.9867909611,141.981271232,0.0,44.73757,41.8366005,18.9131243859,0.0,16.0284,2.88472438588
 07/21  14:00:00,235.218096731,12.331087173,133.80188183,0.0,44.73757,41.8366005,18.9130185894,0.0,16.0284,2.88461858945
 07/21  15:00:00,212.048559824,11.6036060163,112.608585388,0.0,44.73757,40.636785,3.25043424526,0.024754245257,3.20568,0.02
 07/21  16:00:00,192.83335645,11.5676899966,93.4613563764,0.0,44.73757,40.636785,6.09019307695,0.0,3.20568,2.88451307695
 07/21  17:00:00,178.540865695,10.3561500909,98.3933308522,0.0,44.73757,22.606085,6.09032998186,0.0,3.20568,2.88464998186
 07/21  18:00:00,144.216003725,7.85500683513,66.5416135758,0.0,44.73757,22.606085,6.1094897132,0.0156504351231,3.20568,2.88815927807
 07/21  19:00:00,149.231209079,7.85500683513,70.1215311601,0.0,44.73757,22.606085,6.09662880674,0.0,3.20568,2.89094880674
 07/21  20:00:00,120.183072895,7.85500683513,62.9188423712,0.0,15.863942322,22.606085,6.09521422631,0.0,3.20568,2.88953422631
 07/21  21:00:00,48.719314498,0.0,0.0,0.0,15.863942322,22.030085,8.96488849324,0.0,3.20568,5.75920849324
 07/21  22:00:00,48.7190055353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,49.3836201334,0.0,0.0,0.0,15.863942322,22.030085,6.08991937055,0.0,3.20568,2.88423937055
 07/21  24:00:00,48.6799784113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.672935373,0.0,0.0,0.0,15.863942322,22.030085,6.08742999881,0.0,3.20568,2.88174999881
 07/22  02:00:00,48.6672910089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6622764437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.941462406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.9205400279,0.0,0.0,0.0,15.863942322,22.030085,6.08736872262,0.0,3.20568,2.88168872262
 07/22  06:00:00,43.2009317169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2707505144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.3062127049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.3235395902,0.0,0.0,0.0,15.863942322,22.030085,6.08815782308,0.0,3.20568,2.88247782308
 07/22  10:00:00,73.7648870294,4.32667446934,29.1098340604,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,71.9563112654,4.11115723985,26.8060259564,0.0,15.863942322,22.030085,6.08828012535,0.0,3.20568,2.88260012535
 07/22  12:00:00,75.9933616034,5.04594298427,30.5771423628,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,75.6956467391,4.60164023674,30.724616088,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,79.8954319492,5.51545300927,34.0183806541,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,80.0596056975,5.01412106661,34.671857972,0.0,15.863942322,22.030085,6.08742781754,0.0,3.20568,2.88174781754
 07/22  16:00:00,81.4506043756,5.71812020071,35.3671583131,0.0,15.863942322,22.030085,3.22592515131,0.00024515131457,3.20568,0.02
 07/22  17:00:00,76.374038812,4.99942474622,31.0343067234,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,75.1147453764,5.48910511008,29.2934252468,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,69.593319518,4.28119878675,23.2585144063,0.0,15.863942322,22.030085,6.0874244071,0.0,3.20568,2.8817444071
 07/22  20:00:00,66.9045334988,3.76524971641,13.995113932,0.0,15.863942322,22.030085,3.30573670202,0.0800567020193,3.20568,0.02
 07/22  21:00:00,51.2287105455,1.68871683327,0.58827045142,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,49.2077538763,0.4130603212,0.0564121408204,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4165810309,0.0,0.0,0.0,15.863942322,22.030085,6.08738177493,0.0,3.20568,2.88170177493
 07/22  24:00:00,48.7317496697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7276606061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.7238363167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.7206451765,0.0,0.0,0.0,15.863942322,22.030085,6.087416707,0.0,3.20568,2.881736707
 07/23  04:00:00,48.9992301857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.9771627053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.2096962975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2810556347,0.0,0.0,0.0,15.863942322,22.030085,6.08735462034,0.0,3.20568,2.88167462034
 07/23  08:00:00,40.311231227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,55.1365307056,2.93190911155,11.8741954035,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,74.2616587138,4.33307987559,29.5841633495,0.0,15.863942322,22.030085,6.08827148828,0.0,3.20568,2.88259148828
 07/23  11:00:00,75.0653669093,5.05256021388,28.98182285,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,73.7094656285,4.5718850323,28.7879305964,0.0,15.863942322,22.030085,6.08828066615,0.0,3.20568,2.88260066615
 07/23  13:00:00,76.5356665086,5.29473866042,30.8810529956,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,80.3931700931,5.03638577841,34.9846857983,0.0,15.863942322,22.030085,3.22590539945,0.000225399446372,3.20568,0.02
 07/23  15:00:00,83.1974507353,5.79251762142,37.0289295387,0.0,15.863942322,22.030085,3.22649538858,0.000815388584894,3.20568,0.02
 07/23  16:00:00,81.6449248235,5.24795919044,36.0247982869,0.0,15.863942322,22.030085,6.08954080481,0.00211284468994,3.20568,2.88174796012
 07/23  17:00:00,82.8621308758,5.91527538277,36.5829457481,0.0,15.863942322,22.030085,3.22724806304,0.00156806304212,3.20568,0.02
 07/23  18:00:00,79.0337166371,5.15893112019,33.5248247914,0.0,15.863942322,22.030085,3.22670487093,0.00102487093243,3.20568,0.02
 07/23  19:00:00,76.6444119329,5.49759411793,29.0870030733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,73.6318299851,4.12604142871,20.3534149717,0.0,15.863942322,22.030085,6.08742392052,0.0,3.20568,2.88174392052
 07/23  21:00:00,63.2475286365,3.33716551094,10.948492176,0.0,15.863942322,22.030085,3.31818684541,0.0925068454144,3.20568,0.02
 07/23  22:00:00,57.6642337396,1.91070217488,7.00840813266,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,50.3864145933,0.8261206424,0.137771262659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7370772862,0.0,0.0,0.0,15.863942322,22.030085,6.0873806479,0.0,3.20568,2.8817006479
 07/24  01:00:00,48.7323960109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7277349925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.7239192082,0.0,0.0,0.0,15.863942322,22.030085,6.0882258407,0.0,3.20568,2.8825458407
 07/24  04:00:00,49.002305122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.978257535,0.0,0.0,0.0,15.863942322,22.030085,6.08815126737,0.0,3.20568,2.88247126737
 07/24  06:00:00,99.7806950876,7.85500683513,48.1541777433,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/24  07:00:00,117.160988694,7.85500683513,68.4749544868,0.0,15.863942322,22.606085,3.28880107641,0.00900279142252,3.20568,0.0741182849901
 07/24  08:00:00,196.532964371,8.46121024374,98.9989718967,0.0,44.73757,41.8366005,18.8589701847,0.0,16.0284,2.83057018474
 07/24  09:00:00,216.896343916,9.149400779,118.649931896,0.0,44.73757,41.8366005,18.9130252533,0.0,16.0284,2.88462525328
 07/24  10:00:00,229.736686351,9.82337232004,127.999351913,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,247.293452332,10.8254314465,143.834692921,0.0,44.73757,44.63617,26.9271171072,0.0,24.0426,2.88451710718
 07/24  12:00:00,261.560830471,12.0370114306,157.57746289,0.0,44.73757,44.63617,26.927251168,0.0,24.0426,2.88465116797
 07/24  13:00:00,260.200354444,13.3700709259,157.679568874,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  14:00:00,265.587901148,15.4444856238,160.992330838,0.0,44.73757,41.8366005,18.9129430209,0.0,16.0284,2.88454302093
 07/24  15:00:00,273.196908409,20.2038146944,165.044813511,0.0,44.73757,40.636785,6.09035713895,0.0,3.20568,2.88467713895
 07/24  16:00:00,280.267266209,27.1351278381,165.188392321,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/24  17:00:00,239.431517037,16.91796068,152.627282366,0.0,44.73757,22.606085,6.09024892639,0.0,3.20568,2.88456892639
 07/24  18:00:00,155.582738845,7.85500683513,77.8562051857,0.0,44.73757,22.606085,6.09404832492,0.0,3.20568,2.88836832492
 07/24  19:00:00,152.858328496,7.85500683513,73.4151850347,0.0,44.73757,22.606085,6.09670862646,0.0,3.20568,2.89102862646
 07/24  20:00:00,123.18356259,7.85500683513,65.6231798137,0.0,15.863942322,22.606085,8.96515729546,0.0,3.20568,5.75947729546
 07/24  21:00:00,48.9484781628,0.0,0.0,0.0,15.863942322,22.030085,6.09519448242,0.0,3.20568,2.88951448242
 07/24  22:00:00,48.7356744953,0.0,0.0,0.0,15.863942322,22.030085,6.09125606991,0.0,3.20568,2.88557606991
 07/24  23:00:00,49.4289306683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.7257748237,0.0,0.0,0.0,15.863942322,22.030085,6.08816235242,0.0,3.20568,2.88248235242
 07/25  01:00:00,48.7201050892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.7147558971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.7100487223,0.0,0.0,0.0,15.863942322,22.030085,6.08822578233,0.0,3.20568,2.88254578233
 07/25  04:00:00,50.0701285321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.8608799135,0.0,0.0,0.0,15.863942322,22.030085,6.08815075201,0.0,3.20568,2.88247075201
 07/25  06:00:00,102.773776281,7.85500683513,50.7183040422,0.0,15.863942322,22.606085,3.23528891144,0.00960891144437,3.20568,0.02
 07/25  07:00:00,118.619040115,7.85500683513,69.944751308,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/25  08:00:00,195.045830973,8.28629272432,97.68279191,0.0,44.73757,41.8366005,18.913136524,0.0,16.0284,2.88473652401
 07/25  09:00:00,208.474579762,8.94739256183,110.416126786,0.0,44.73757,41.8366005,18.9130231401,0.0,16.0284,2.88462314008
 07/25  10:00:00,214.908146937,9.59817849956,113.398264578,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,233.038082815,10.4266618327,129.98121294,0.0,44.73757,44.63617,26.9271144853,0.0,24.0426,2.88451448532
 07/25  12:00:00,248.818064768,11.5371647032,145.342223624,0.0,44.73757,44.63617,26.9272479743,0.0,24.0426,2.88464797434
 07/25  13:00:00,250.596419337,12.5059457391,148.95773661,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  14:00:00,250.960492051,14.1440465455,147.693783211,0.0,44.73757,41.8366005,18.9129393219,0.0,16.0284,2.88453932192
 07/25  15:00:00,242.619246074,14.952947682,139.75031596,0.0,44.73757,40.636785,6.10894828596,0.0185954186396,3.20568,2.88467286732
 07/25  16:00:00,244.153675695,15.5155243147,140.712922187,0.0,44.73757,40.636785,3.22680713863,0.00112713863318,3.20568,0.02
 07/25  17:00:00,231.689706069,14.0851629678,147.702820198,0.0,44.73757,22.606085,6.09024415267,0.0,3.20568,2.88456415267
 07/25  18:00:00,163.773468279,7.85500683513,86.026428251,0.0,44.73757,22.606085,6.09404195311,0.0,3.20568,2.88836195311
 07/25  19:00:00,158.056370692,7.85500683513,78.9048153327,0.0,44.73757,22.606085,6.09670090859,0.0,3.20568,2.89102090859
 07/25  20:00:00,127.727813824,7.85500683513,70.4329940279,0.0,15.863942322,22.606085,8.96517730625,0.0,3.20568,5.75949730625
 07/25  21:00:00,48.7492242648,0.0,0.0,0.0,15.863942322,22.030085,6.09518557663,0.0,3.20568,2.88950557663
 07/25  22:00:00,48.7445047482,0.0,0.0,0.0,15.863942322,22.030085,6.0912475719,0.0,3.20568,2.8855675719
 07/25  23:00:00,49.4377428338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.733688532,0.0,0.0,0.0,15.863942322,22.030085,6.08815415662,0.0,3.20568,2.88247415662
 07/26  01:00:00,48.7282944236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.6960734801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6743713524,0.0,0.0,0.0,15.863942322,22.030085,6.088217309,0.0,3.20568,2.882537309
 07/26  04:00:00,48.9432043876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.9133672781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,105.629683027,7.85500683513,54.0098132667,0.0,15.863942322,22.606085,6.09443959595,0.00615771000717,3.20568,2.88260188595
 07/26  07:00:00,122.722707632,7.85500683513,74.0333501589,0.0,15.863942322,22.606085,3.23005159892,0.00437159891809,3.20568,0.02
 07/26  08:00:00,197.183964072,8.40735930233,99.6933677645,0.0,44.73757,41.8366005,18.9131257836,0.0,16.0284,2.88472578363
 07/26  09:00:00,215.77363662,9.04731501827,117.615168603,0.0,44.73757,41.8366005,18.9130132183,0.0,16.0284,2.8846132183
 07/26  10:00:00,227.13719254,9.71614409017,125.497973784,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,241.719751025,10.5548759885,138.536531269,0.0,44.73757,44.63617,26.9271042401,0.0,24.0426,2.8845042401
 07/26  12:00:00,262.875213852,11.7058365246,159.223386052,0.0,44.73757,44.63617,26.9272373334,0.0,24.0426,2.88463733339
 07/26  13:00:00,266.86432825,13.8016422848,163.921703522,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/26  14:00:00,259.194672158,14.2310229301,155.849659141,0.0,44.73757,41.8366005,18.9129283644,0.0,16.0284,2.88452836443
 07/26  15:00:00,256.241188847,14.9724931348,153.360599786,0.0,44.73757,40.636785,6.12886763152,0.0385261158532,3.20568,2.88466151566
 07/26  16:00:00,259.339458794,15.456891119,155.962281432,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,235.706344101,12.8237272411,152.992309479,0.0,44.73757,22.606085,6.09023248738,0.0,3.20568,2.88455248738
 07/26  18:00:00,166.334062231,7.85500683513,88.5927118947,0.0,44.73757,22.606085,6.09402912934,0.0,3.20568,2.88834912934
 07/26  19:00:00,163.064881554,7.85500683513,83.6079548079,0.0,44.73757,22.606085,6.09668716834,0.0,3.20568,2.89100716834
 07/26  20:00:00,127.117546891,7.85500683513,69.55631193,0.0,15.863942322,22.606085,8.9651493965,0.0,3.20568,5.7594693965
 07/26  21:00:00,48.9414793159,0.0,0.0,0.0,15.863942322,22.030085,6.09517132124,0.0,3.20568,2.88949132124
 07/26  22:00:00,48.7317565478,0.0,0.0,0.0,15.863942322,22.030085,6.09123344639,0.0,3.20568,2.88555344639
 07/26  23:00:00,49.4240549071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.7235958452,0.0,0.0,0.0,15.863942322,22.030085,6.08827870017,0.0,3.20568,2.88259870017
 07/27  01:00:00,48.7149628461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6767931383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6670168282,0.0,0.0,0.0,15.863942322,22.030085,6.08820312555,0.0,3.20568,2.88252312555
 07/27  04:00:00,48.9367124174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9098088642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,103.545411729,7.85500683513,51.9373209603,0.0,15.863942322,22.606085,6.09544286864,0.0071753013482,3.20568,2.88258756729
 07/27  07:00:00,116.439931207,7.85500683513,67.7613637371,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/27  08:00:00,189.369599423,8.16048953141,92.134481382,0.0,44.73757,41.8366005,18.9131123177,0.0,16.0284,2.88471231767
 07/27  09:00:00,215.455996936,8.84084024055,117.5066901,0.0,44.73757,41.8366005,18.9129983969,0.0,16.0284,2.88459839694
 07/27  10:00:00,223.557550988,9.51339028699,122.120215002,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,232.309952347,10.3939318558,129.282882298,0.0,44.73757,44.63617,26.9269531982,0.0,24.0426,2.88435319818
 07/27  12:00:00,252.735090123,11.4370857802,149.355836964,0.0,44.73757,44.63617,26.9272219421,0.0,24.0426,2.88462194212
 07/27  13:00:00,250.43634845,12.5797012044,148.713371156,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/27  14:00:00,254.201648408,14.1878397403,150.867441315,0.0,44.73757,41.8366005,18.9129128362,0.0,16.0284,2.88451283616
 07/27  15:00:00,258.318499931,15.3539635731,155.019996491,0.0,44.73757,40.636785,6.10763800495,0.0173122314377,3.20568,2.88464577351
 07/27  16:00:00,266.599462774,16.9046455084,161.743983046,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,227.012985166,13.7192280739,143.415803112,0.0,44.73757,22.606085,6.0902166119,0.0,3.20568,2.8845366119
 07/27  18:00:00,146.514630307,7.85500683513,68.8215449543,0.0,44.73757,22.606085,6.09401278391,0.0,3.20568,2.88833278391
 07/27  19:00:00,142.60797004,7.85500683513,63.2114107771,0.0,44.73757,22.606085,6.09667019927,0.0,3.20568,2.89099019927
 07/27  20:00:00,115.974367391,7.85500683513,58.4372221024,0.0,15.863942322,22.606085,8.96511529354,0.0,3.20568,5.75943529354
 07/27  21:00:00,48.9406525783,0.0,0.0,0.0,15.863942322,22.030085,6.09515428459,0.0,3.20568,2.88947428459
 07/27  22:00:00,48.7323166328,0.0,0.0,0.0,15.863942322,22.030085,6.09121630098,0.0,3.20568,2.88553630098
 07/27  23:00:00,49.4231357001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.6998307878,0.0,0.0,0.0,15.863942322,22.030085,6.08826164427,0.0,3.20568,2.88258164427
 07/28  01:00:00,48.6893648849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.6806122611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6722738433,0.0,0.0,0.0,15.863942322,22.030085,6.08818611361,0.0,3.20568,2.88250611361
 07/28  04:00:00,50.051066969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.840121769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,93.0844491003,7.85500683513,41.0312595731,0.0,15.863942322,22.606085,6.08827823635,0.0,3.20568,2.88259823635
 07/28  07:00:00,102.354883872,7.85500683513,53.6945008714,0.0,15.863942322,22.606085,3.23307241561,0.0073924156086,3.20568,0.02
 07/28  08:00:00,169.261507547,8.30135543246,71.8846481463,0.0,44.73757,41.8366005,18.9130953241,0.0,16.0284,2.88469532411
 07/28  09:00:00,182.953063345,8.89721049889,84.9498261268,0.0,44.73757,41.8366005,18.9129813744,0.0,16.0284,2.88458137443
 07/28  10:00:00,196.027772589,9.5068146971,94.5976138622,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,206.282728238,10.2863204944,103.359603025,0.0,44.73757,44.63617,26.9273143039,0.0,24.0426,2.88471430391
 07/28  12:00:00,211.696213918,11.2878035028,108.475453518,0.0,44.73757,44.63617,26.927204906,0.0,24.0426,2.88460490596
 07/28  13:00:00,212.979502345,12.5939726645,111.24229853,0.0,44.73757,41.8366005,16.0522984119,0.00389841186733,16.0284,0.02
 07/28  14:00:00,211.828375566,13.7979077078,108.89589982,0.0,44.73757,41.8366005,18.9222171728,0.0093213552206,16.0284,2.88449581763
 07/28  15:00:00,201.289791115,14.3509370564,99.0357176199,0.0,44.73757,40.636785,6.11934389144,0.0290351744561,3.20568,2.88462871699
 07/28  16:00:00,198.53138573,14.6938547355,95.9377763635,0.0,44.73757,40.636785,3.23663192709,0.0109519270915,3.20568,0.02
 07/28  17:00:00,178.325312237,13.3198438493,95.1981278727,0.0,44.73757,22.606085,6.10103856574,0.0108389750616,3.20568,2.88451959068
 07/28  18:00:00,128.854551298,7.85500683513,51.2187970962,0.0,44.73757,22.606085,6.09399573069,0.0,3.20568,2.88831573069
 07/28  19:00:00,127.621108203,7.85500683513,48.5701805209,0.0,44.73757,22.606085,6.09665299206,0.0,3.20568,2.89097299206
 07/28  20:00:00,104.332638091,7.85500683513,47.1317032247,0.0,15.863942322,22.606085,8.96509593485,0.0,3.20568,5.75941593485
 07/28  21:00:00,48.6934075055,0.0,0.0,0.0,15.863942322,22.030085,6.09513742072,0.0,3.20568,2.88945742072
 07/28  22:00:00,48.7160552858,0.0,0.0,0.0,15.863942322,22.030085,6.09119941944,0.0,3.20568,2.88551941944
 07/28  23:00:00,49.4316853625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  24:00:00,48.7191367729,0.0,0.0,0.0,15.863942322,22.030085,6.08824480381,0.0,3.20568,2.88256480381
 07/29  01:00:00,48.7100374695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.7023084144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.695154559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.9777722616,0.0,0.0,0.0,15.863942322,22.030085,6.0873591737,0.0,3.20568,2.8816791737
 07/29  05:00:00,48.9529369512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.2289346276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2861846834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,46.4642223684,1.08831330322,5.05315132382,0.0,15.863942322,22.030085,6.08739275412,0.0,3.20568,2.88171275412
 07/29  09:00:00,54.9849734922,3.18084450487,11.4551812815,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,71.1969982908,4.81711728717,26.0126026852,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,78.4295312822,4.77824945953,32.5842167517,0.0,15.863942322,22.030085,6.08827259335,0.0,3.20568,2.88259259335
 07/29  12:00:00,74.6433125112,5.12776469597,29.1281079677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,76.3011614981,4.84549171906,31.0809889226,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,70.7023008778,5.35891212926,25.0472541271,0.0,15.863942322,22.030085,6.08743246241,0.0,3.20568,2.88175246241
 07/29  15:00:00,67.5146324365,4.89654561753,22.3848931308,0.0,15.863942322,22.030085,4.16237873459,0.93669873459,3.20568,0.02
 07/29  16:00:00,64.6984549198,5.18959235937,19.2677685199,0.0,15.863942322,22.030085,3.85566876453,0.629988764532,3.20568,0.02
 07/29  17:00:00,69.6393239129,5.05626624653,24.3224351384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,66.057053886,5.2376328423,20.547259283,0.0,15.863942322,22.030085,6.08742720764,0.0,3.20568,2.88174720764
 07/29  19:00:00,59.7410101698,3.71453373141,14.0292808259,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,63.8056767763,3.10443010252,11.5962369539,0.0,15.863942322,22.030085,3.61711180893,0.39143180893,3.20568,0.02
 07/29  21:00:00,49.7494106278,0.8261206424,0.0,0.0,15.863942322,22.030085,3.795295015,0.569615015,3.20568,0.02
 07/29  22:00:00,48.7181144957,0.0,0.0,0.0,15.863942322,22.030085,6.08736334684,0.0,3.20568,2.88168334684
 07/29  23:00:00,49.3994575965,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7158724375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7155090193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.7151784063,0.0,0.0,0.0,15.863942322,22.030085,6.08739705289,0.0,3.20568,2.88171705289
 07/30  03:00:00,48.7140352762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.9935620913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.9753861634,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,43.2032169913,0.0,0.0,0.0,15.863942322,22.030085,6.08743078793,0.0,3.20568,2.88175078793
 07/30  07:00:00,40.2605323405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2930293184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
