Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  09:00:00,48.2156801042,1.20260186101,6.69347138053,0.0,15.863942322,22.030085,6.08816423094,0.0,3.20568,2.88248423094
 07/30  10:00:00,60.0767711544,3.7679071825,15.9743169844,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,71.1206928228,4.70402568162,25.3696446394,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,72.0533817418,4.69747982202,26.9822100853,0.0,15.863942322,22.030085,6.08828449219,0.0,3.20568,2.88260449219
 07/30  13:00:00,74.8045750657,5.07184402259,29.3533588275,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,78.9820178564,5.24029504173,33.3552062808,0.0,15.863942322,22.030085,3.22601365189,0.000333651891679,3.20568,0.02
 07/30  15:00:00,80.9865627435,5.55524316361,35.0404286624,0.0,15.863942322,22.030085,6.08777843728,0.000354814587611,3.20568,2.88174362269
 07/30  16:00:00,81.2705243109,5.48175792508,35.3959682883,0.0,15.863942322,22.030085,3.22612954859,0.000449548593435,3.20568,0.02
 07/30  17:00:00,80.5108460669,5.63796987382,34.4929348144,0.0,15.863942322,22.030085,3.2261944664,0.000514466396389,3.20568,0.02
 07/30  18:00:00,77.2135929114,5.33399650486,31.525411019,0.0,15.863942322,22.030085,3.22578621898,0.000106218982622,3.20568,0.02
 07/30  19:00:00,73.9504027318,5.21099703317,26.6857602924,0.0,15.863942322,22.030085,6.08741863694,0.0,3.20568,2.88173863694
 07/30  20:00:00,73.2939673997,4.32697388748,19.8131084828,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,66.9358876774,3.8962879248,14.0678572215,0.0,15.863942322,22.030085,3.27502432179,0.0493443217862,3.20568,0.02
 07/30  22:00:00,53.6706181771,1.52625865954,3.38973266357,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.9860781477,0.4130603212,0.140813211045,0.0,15.863942322,22.030085,6.08735501704,0.0,3.20568,2.88167501704
 07/30  24:00:00,48.7481093706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7440698735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.740289599,0.0,0.0,0.0,15.863942322,22.030085,6.08822753726,0.0,3.20568,2.88254753726
 07/31  03:00:00,48.737110483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,49.0209221627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9985241002,0.0,0.0,0.0,15.863942322,22.030085,6.08815288453,0.0,3.20568,2.88247288453
 07/31  06:00:00,98.6175191134,7.85500683513,46.9721001474,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/31  07:00:00,108.525231325,7.86467831952,59.8308019969,0.0,15.863942322,22.606085,6.10985468384,0.0196132394059,3.20568,2.88456144444
 07/31  08:00:00,181.090219116,8.65459443323,83.3704746432,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,204.762285389,9.38378196387,106.277579574,0.0,44.73757,41.8366005,18.9130952868,0.0,16.0284,2.88469528676
 07/31  10:00:00,219.188365575,10.1634880466,117.094644872,0.0,44.73757,44.63617,26.9271868627,0.0,24.0426,2.88458686266
 07/31  11:00:00,233.410865947,11.2304605427,129.535817345,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  12:00:00,253.724225882,12.4446651144,149.320414421,0.0,44.73757,44.63617,26.9273208963,0.0,24.0426,2.88472089632
 07/31  13:00:00,264.248722459,13.8244923144,161.257022528,0.0,44.73757,41.8366005,18.9130124568,0.0,16.0284,2.88461245681
 07/31  14:00:00,271.811081383,16.3755557249,166.268249862,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,275.303073413,19.7561911685,167.575971545,0.0,44.73757,40.636785,6.09266250556,0.00247818129449,3.20568,2.88450432426
 07/31  16:00:00,274.503970282,20.6636995095,165.876663674,0.0,44.73757,40.636785,3.22687059647,0.00119059646916,3.20568,0.02
 07/31  17:00:00,245.372730923,16.0808460097,159.365543508,0.0,44.73757,22.606085,6.09247682387,0.00215851748033,3.20568,2.88463830639
 07/31  18:00:00,165.490645301,7.85500683513,87.7108331367,0.0,44.73757,22.606085,6.0941726228,0.0,3.20568,2.8884926228
 07/31  19:00:00,157.106017009,7.85500683513,77.6237768454,0.0,44.73757,22.606085,8.96765676905,0.0,3.20568,5.76197676905
 07/31  20:00:00,124.01695801,7.85500683513,66.4303605468,0.0,15.863942322,22.606085,6.09508991906,0.0,3.20568,2.88940991906
 07/31  21:00:00,51.5927979012,1.48826593075,1.13058778733,0.0,15.863942322,22.030085,6.09551402082,0.0,3.20568,2.88983402082
 07/31  22:00:00,51.5430779758,1.80110080068,0.988364967967,0.0,15.863942322,22.030085,6.09124547564,0.0,3.20568,2.88556547564
 07/31  23:00:00,49.4444809568,0.0,0.0,0.0,15.863942322,22.030085,6.08991795512,0.0,3.20568,2.88423795512
 07/31  24:00:00,48.7351914741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.7251769707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.7154767762,0.0,0.0,0.0,15.863942322,22.030085,6.08822540712,0.0,3.20568,2.88254540712
 08/01  03:00:00,48.705547387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.0464873804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.8390777225,0.0,0.0,0.0,15.863942322,22.030085,6.08815133289,0.0,3.20568,2.88247133289
 08/01  06:00:00,97.7042530271,7.85500683513,45.6725979113,0.0,15.863942322,22.606085,3.24260055152,0.0169205515249,3.20568,0.02
 08/01  07:00:00,97.9282259093,7.85500683513,49.2898531821,0.0,15.863942322,22.606085,6.09024121224,0.0,3.20568,2.88456121224
 08/01  08:00:00,152.143074002,7.8963453568,55.2482166416,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  09:00:00,166.828843675,8.16757875998,69.6385424191,0.0,44.73757,41.8366005,18.9130958119,0.0,16.0284,2.88469581193
 08/01  10:00:00,179.486191694,8.6194159744,79.019693812,0.0,44.73757,44.63617,26.9271880545,0.0,24.0426,2.88458805447
 08/01  11:00:00,184.804962514,9.41115200544,82.8312736865,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,190.783520703,10.0144547376,88.9049405363,0.0,44.73757,44.63617,26.9273228211,0.0,24.0426,2.88472282108
 08/01  13:00:00,193.281401922,10.2110163281,94.0042580533,0.0,44.73757,41.8366005,18.9362260773,0.0232110423503,16.0284,2.88461503491
 08/01  14:00:00,198.079058698,10.6382356423,98.3715422739,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  15:00:00,197.091001055,10.8123145936,98.4044346151,0.0,44.73757,40.636785,6.10774621697,0.0175586636617,3.20568,2.88450755331
 08/01  16:00:00,195.131914155,10.7695245597,96.4848423115,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/01  17:00:00,166.288251987,9.89610448494,86.556074471,0.0,44.73757,22.606085,6.09032226593,0.0,3.20568,2.88464226593
 08/01  18:00:00,127.286428987,7.85500683513,49.6152670616,0.0,44.73757,22.606085,6.09417863545,0.0,3.20568,2.88849863545
 08/01  19:00:00,127.825210315,7.85500683513,48.7706672088,0.0,44.73757,22.606085,8.96767274063,0.0,3.20568,5.76199274063
 08/01  20:00:00,107.103881668,7.85500683513,49.91314811,0.0,15.863942322,22.606085,6.11306811933,0.0179698705791,3.20568,2.88941824875
 08/01  21:00:00,48.6676771105,0.0,0.0,0.0,15.863942322,22.030085,6.09552338929,0.0,3.20568,2.88984338929
 08/01  22:00:00,48.6774968297,0.0,0.0,0.0,15.863942322,22.030085,6.09124954393,0.0,3.20568,2.88556954393
 08/01  23:00:00,49.3719855091,0.0,0.0,0.0,15.863942322,22.030085,6.08992677228,0.0,3.20568,2.88424677228
 08/01  24:00:00,48.6613778318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6525234274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.6459751062,0.0,0.0,0.0,15.863942322,22.030085,6.08823440682,0.0,3.20568,2.88255440682
 08/02  03:00:00,48.6400965312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.9094722846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.8858806119,0.0,0.0,0.0,15.863942322,22.030085,6.08816105775,0.0,3.20568,2.88248105775
 08/02  06:00:00,92.3368718721,7.85500683513,40.7635456106,0.0,15.863942322,22.606085,3.23277406543,0.00709406542536,3.20568,0.02
 08/02  07:00:00,96.2251572536,7.85500683513,47.5946475093,0.0,15.863942322,22.606085,6.09025257661,0.0,3.20568,2.88457257661
 08/02  08:00:00,149.939995611,7.85500683513,53.0810340692,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,147.809785936,7.85588130009,50.9637330074,0.0,44.73757,41.8366005,18.9131081101,0.0,16.0284,2.88470811006
 08/02  10:00:00,148.894936454,7.86689758153,49.2437809564,0.0,44.73757,44.63617,26.9272011445,0.0,24.0426,2.88460114453
 08/02  11:00:00,151.636110337,7.99462148721,51.1614871272,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,155.88012006,8.15311994197,55.9397282706,0.0,44.73757,44.63617,26.9269308213,0.0,24.0426,2.88433082128
 08/02  13:00:00,155.831495141,8.21380433978,58.6267999054,0.0,44.73757,41.8366005,18.9371718156,0.0241419358933,16.0284,2.88462987968
 08/02  14:00:00,158.144059112,8.26656277196,60.8866097156,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  15:00:00,160.971900377,8.31961747485,64.8503263596,0.0,44.73757,40.636785,6.10782632694,0.017623131981,3.20568,2.88452319495
 08/02  16:00:00,158.336800386,8.34627954932,62.1914376441,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,132.083063585,7.90871256388,54.4362006694,0.0,44.73757,22.606085,6.09033884066,0.0,3.20568,2.88465884066
 08/02  18:00:00,126.426603158,7.85500683513,48.8581123087,0.0,44.73757,22.606085,6.09419778464,0.0,3.20568,2.88851778464
 08/02  19:00:00,127.808310958,7.85500683513,48.5279342843,0.0,44.73757,22.606085,8.9677158458,0.0,3.20568,5.7620358458
 08/02  20:00:00,106.291434071,7.85500683513,48.8809877851,0.0,15.863942322,22.606085,6.0951201621,0.0,3.20568,2.8894401621
 08/02  21:00:00,48.8349241914,0.0,0.0,0.0,15.863942322,22.030085,6.09501400673,0.0,3.20568,2.88933400673
 08/02  22:00:00,48.6459217332,0.0,0.0,0.0,15.863942322,22.030085,6.09098839019,0.0,3.20568,2.88530839019
 08/02  23:00:00,49.3357735438,0.0,0.0,0.0,15.863942322,22.030085,6.08994994657,0.0,3.20568,2.88426994657
 08/02  24:00:00,48.6380285051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6352989896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.6338368932,0.0,0.0,0.0,15.863942322,22.030085,6.08825772408,0.0,3.20568,2.88257772408
 08/03  03:00:00,48.6335796016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9125643808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.8945482506,0.0,0.0,0.0,15.863942322,22.030085,6.08818524135,0.0,3.20568,2.88250524135
 08/03  06:00:00,104.576610983,7.85500683513,52.9681064777,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/03  07:00:00,110.713609303,7.85500683513,62.0494270729,0.0,15.863942322,22.606085,6.09616830468,0.00588963535732,3.20568,2.88459866933
 08/03  08:00:00,174.273700444,7.85500683513,77.3754044968,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,192.925906521,8.06091623663,95.7915797711,0.0,44.73757,41.8366005,18.9131353362,0.0,16.0284,2.8847353362
 08/03  10:00:00,210.476122944,8.58660569328,109.995758252,0.0,44.73757,44.63617,26.9272292854,0.0,24.0426,2.88462928545
 08/03  11:00:00,225.990657943,9.28460897231,124.100355066,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,241.493125645,10.2066526552,139.36339968,0.0,44.73757,44.63617,26.9271235703,0.0,24.0426,2.88452357033
 08/03  13:00:00,246.456021892,11.4288073609,145.899971634,0.0,44.73757,41.8366005,18.9329842132,0.0199239110053,16.0284,2.88466030216
 08/03  14:00:00,254.649972939,12.7306307625,152.793384333,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  15:00:00,257.520038635,13.4373876359,156.156398514,0.0,44.73757,40.636785,6.10077757155,0.0105430469513,3.20568,2.8845545246
 08/03  16:00:00,248.631603902,13.0259048095,147.685685893,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/03  17:00:00,213.02378551,11.1507515151,131.997966513,0.0,44.73757,22.606085,6.09037129247,0.0,3.20568,2.88469129247
 08/03  18:00:00,154.210269694,7.85500683513,76.4886235076,0.0,44.73757,22.606085,6.09423323015,0.0,3.20568,2.88855323015
 08/03  19:00:00,153.33108438,7.85500683513,73.898052236,0.0,44.73757,22.606085,8.96779250717,0.0,3.20568,5.76211250717
 08/03  20:00:00,121.06915776,7.85500683513,63.5182492423,0.0,15.863942322,22.606085,6.09515871526,0.0,3.20568,2.88947871526
 08/03  21:00:00,48.9352259824,0.0,0.0,0.0,15.863942322,22.030085,6.09534299988,0.0,3.20568,2.88966299988
 08/03  22:00:00,48.7164469579,0.0,0.0,0.0,15.863942322,22.030085,6.09102766264,0.0,3.20568,2.88534766264
 08/03  23:00:00,49.3862827644,0.0,0.0,0.0,15.863942322,22.030085,6.08998975707,0.0,3.20568,2.88430975707
 08/03  24:00:00,48.6766712568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6645385416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6537176022,0.0,0.0,0.0,15.863942322,22.030085,6.08815886003,0.0,3.20568,2.88247886003
 08/04  03:00:00,48.6434761567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.9846736182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.7731184112,0.0,0.0,0.0,15.863942322,22.030085,6.08822623215,0.0,3.20568,2.88254623215
 08/04  06:00:00,95.7666301368,7.85500683513,43.7750508317,0.0,15.863942322,22.606085,3.23967159056,0.0139915905631,3.20568,0.02
 08/04  07:00:00,96.2261861412,7.85500683513,47.6078398098,0.0,15.863942322,22.606085,6.09032184148,0.0,3.20568,2.88464184148
 08/04  08:00:00,178.808012855,8.00390168962,81.7577098097,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,204.580145734,8.35207718538,107.133893276,0.0,44.73757,41.8366005,18.912937161,0.0,16.0284,2.88453716097
 08/04  10:00:00,216.858429262,8.86696080953,116.081030428,0.0,44.73757,44.63617,26.9272751443,0.0,24.0426,2.88467514425
 08/04  11:00:00,222.360047088,9.50732316578,120.241748345,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,232.223292655,10.275039023,130.021755132,0.0,44.73757,44.63617,26.9271704654,0.0,24.0426,2.88457046537
 08/04  13:00:00,241.813026295,11.2074023192,141.472197383,0.0,44.73757,41.8366005,18.9363140706,0.0232055452764,16.0284,2.88470852528
 08/04  14:00:00,251.378001163,12.6612634153,149.578305488,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,255.972428324,13.9508666558,154.079000522,0.0,44.73757,40.636785,6.09028376285,0.0,3.20568,2.88460376285
 08/04  16:00:00,258.961240953,14.699955569,156.31904308,0.0,44.73757,40.636785,3.91185403807,0.0,3.20568,0.706174038073
 08/04  17:00:00,232.358390444,13.1405673996,149.322054327,0.0,44.73757,22.606085,5.40375861191,0.0,3.20568,2.19807861191
 08/04  18:00:00,159.328106953,7.85500683513,81.596166597,0.0,44.73757,22.606085,6.09408371844,0.0,3.20568,2.88840371844
 08/04  19:00:00,153.254688077,7.85500683513,72.6945872024,0.0,44.73757,22.606085,8.96735597261,0.0,3.20568,5.76167597261
 08/04  20:00:00,119.570971667,7.85500683513,62.296856685,0.0,15.863942322,22.606085,6.0952172205,0.0,3.20568,2.8895372205
 08/04  21:00:00,48.7303499265,0.0,0.0,0.0,15.863942322,22.030085,6.09538870192,0.0,3.20568,2.88970870192
 08/04  22:00:00,48.7119419113,0.0,0.0,0.0,15.863942322,22.030085,6.09108707378,0.0,3.20568,2.88540707378
 08/04  23:00:00,49.3970222074,0.0,0.0,0.0,15.863942322,22.030085,6.08982770862,0.0,3.20568,2.88414770862
 08/04  24:00:00,48.6860077273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.6736446596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6625265723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6526959303,0.0,0.0,0.0,15.863942322,22.030085,6.08741995355,0.0,3.20568,2.88173995355
 08/05  04:00:00,48.9194661665,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.8917203966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,43.177290744,0.0,0.0,0.0,15.863942322,22.030085,6.08736080398,0.0,3.20568,2.88168080398
 08/05  07:00:00,40.2645516082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,42.9485260001,0.172493058287,2.46836999385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,48.4423018956,1.58019268389,6.53205806838,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,72.4130717691,4.55709561758,27.5025062276,0.0,15.863942322,22.030085,6.08822661077,0.0,3.20568,2.88254661077
 08/05  11:00:00,69.8262884853,3.82094454225,24.9485924289,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,74.1012756525,4.56666914816,29.1442779527,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,72.3073963367,4.46085567023,27.5035091284,0.0,15.863942322,22.030085,6.0874315383,0.0,3.20568,2.8817515383
 08/05  14:00:00,67.3016312533,4.77171905337,22.2211195462,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,70.8371911006,4.64676912832,25.8866556102,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,67.6946645273,5.00933545805,22.3992961885,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,68.8894104637,4.65451918885,23.9568907881,0.0,15.863942322,22.030085,6.08743592006,0.0,3.20568,2.88175592006
 08/05  18:00:00,63.2387534283,4.41240062198,18.5484878468,0.0,15.863942322,22.030085,3.30232934513,0.0766493451307,3.20568,0.02
 08/05  19:00:00,57.76681826,2.92078300927,11.4266949126,0.0,15.863942322,22.030085,3.34602496192,0.120344961919,3.20568,0.02
 08/05  20:00:00,50.2120473145,0.963807416133,0.142438731501,0.0,15.863942322,22.030085,6.346164116,0.258811756696,3.20568,2.8816723593
 08/05  21:00:00,48.9293540678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.7197182186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.4004693476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7153199824,0.0,0.0,0.0,15.863942322,22.030085,6.0873906293,0.0,3.20568,2.8817106293
 08/06  01:00:00,48.7129627293,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7112410797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.709551753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.9854367648,0.0,0.0,0.0,15.863942322,22.030085,6.08743014466,0.0,3.20568,2.88175014466
 08/06  05:00:00,48.9647308215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,43.1760095028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2328056164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2657151354,0.0,0.0,0.0,15.863942322,22.030085,6.08825372207,0.0,3.20568,2.88257372207
 08/06  09:00:00,42.9150435692,0.17345224481,2.44361401034,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,66.8957367351,3.83329513658,22.7415185171,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,74.1139541983,4.54643856403,28.5354466097,0.0,15.863942322,22.030085,6.08826952183,0.0,3.20568,2.88258952183
 08/06  12:00:00,73.6762149793,4.80735679391,28.5125097136,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,76.4462897627,4.90425319596,31.1709552493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,82.0279877909,5.43141398577,36.2145338018,0.0,15.863942322,22.030085,6.08766994139,0.000547269876862,3.20568,2.88144267151
 08/06  15:00:00,83.1262214398,5.39569971053,37.3423867813,0.0,15.863942322,22.030085,3.22677969501,0.00109969501224,3.20568,0.02
 08/06  16:00:00,83.2922934962,5.66667091278,37.2436055343,0.0,15.863942322,22.030085,3.22720270284,0.00152270284224,3.20568,0.02
 08/06  17:00:00,80.4025269333,5.38732595522,34.6494362399,0.0,15.863942322,22.030085,5.55906810012,0.00089044036289,3.20568,2.35249765976
 08/06  18:00:00,76.9921224659,5.42966637951,31.2242068791,0.0,15.863942322,22.030085,3.75491474869,0.000342166434496,3.20568,0.548892582253
 08/06  19:00:00,68.3198422529,4.47310393382,20.3999110431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,64.6624523941,3.68305998571,11.8849650516,0.0,15.863942322,22.030085,3.80130733361,0.57562733361,3.20568,0.02
 08/06  21:00:00,49.3213258445,0.4130603212,0.0,0.0,15.863942322,22.030085,6.55769633965,0.470312349819,3.20568,2.88170398983
 08/06  22:00:00,48.702640916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3839487636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6988954545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.6970857639,0.0,0.0,0.0,15.863942322,22.030085,6.08820904441,0.0,3.20568,2.88252904441
 08/07  02:00:00,48.6944564921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.6920821152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.9632338944,0.0,0.0,0.0,15.863942322,22.030085,6.08828054814,0.0,3.20568,2.88260054814
 08/07  05:00:00,48.9436062273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,97.268880203,7.85500683513,45.673065035,0.0,15.863942322,22.606085,3.24676458918,0.0210845891817,3.20568,0.02
 08/07  07:00:00,106.009845337,7.85500683513,57.3500927831,0.0,15.863942322,22.606085,6.09035016573,0.0,3.20568,2.88467016573
 08/07  08:00:00,177.004067043,8.04289954319,79.9018333238,0.0,44.73757,41.8366005,18.9129672789,0.0,16.0284,2.88456727892
 08/07  09:00:00,201.880008301,8.6513104032,104.127395342,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,220.471233821,9.4710155783,119.078417226,0.0,44.73757,44.63617,26.9273105914,0.0,24.0426,2.8847105914
 08/07  11:00:00,233.886827431,10.5602205069,130.706117854,0.0,44.73757,44.63617,26.9272104034,0.0,24.0426,2.88461040344
 08/07  12:00:00,244.064231195,11.8795152217,140.245260912,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,248.681484207,13.5336879635,146.008894783,0.0,44.73757,41.8366005,18.9124565357,0.0,16.0284,2.88405653569
 08/07  14:00:00,252.265418747,14.7832559982,148.35465615,0.0,44.73757,41.8366005,18.913053255,0.0,16.0284,2.88465325504
 08/07  15:00:00,236.337893433,15.4415440327,133.005704142,0.0,44.73757,40.636785,3.24785064577,0.0221706457661,3.20568,0.02
 08/07  16:00:00,209.793897283,14.3609177279,107.601487721,0.0,44.73757,40.636785,6.09023313107,0.0,3.20568,2.88455313107
 08/07  17:00:00,173.574848237,11.6220559416,92.1708839949,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,127.379018315,7.85500683513,49.7397294644,0.0,44.73757,22.606085,8.96975072421,0.00710777602214,3.20568,5.75696294819
 08/07  19:00:00,130.036381007,7.85500683513,49.2675577555,0.0,44.73757,22.606085,6.09645999579,0.0,3.20568,2.89077999579
 08/07  20:00:00,106.863865341,7.85500683513,49.4048758977,0.0,15.863942322,22.606085,6.11236360168,0.0168229674742,3.20568,2.88986063421
 08/07  21:00:00,48.8538554036,0.0,0.0,0.0,15.863942322,22.030085,8.96525990027,0.0,3.20568,5.75957990027
 08/07  22:00:00,48.6668410739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  23:00:00,49.3594810268,0.0,0.0,0.0,15.863942322,22.030085,6.089976494,0.0,3.20568,2.884296494
 08/07  24:00:00,48.6491696234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6390301485,0.0,0.0,0.0,15.863942322,22.030085,6.08820099253,0.0,3.20568,2.88252099253
 08/08  02:00:00,48.6309682809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.6236142598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.9470802872,0.0,0.0,0.0,15.863942322,22.030085,6.08827421707,0.0,3.20568,2.88259421707
 08/08  05:00:00,49.743219874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,97.0224534799,7.85500683513,43.607597945,0.0,15.863942322,22.606085,6.11064255025,0.0224342307152,3.20568,2.88252831954
 08/08  07:00:00,110.588914554,7.85500683513,61.9340941121,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/08  08:00:00,185.288353355,7.99777732812,88.219790391,0.0,44.73757,41.8366005,18.9131068275,0.0,16.0284,2.88470682751
 08/08  09:00:00,200.012468105,8.34468126127,102.561101256,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  10:00:00,211.076482891,8.94618872429,110.213783749,0.0,44.73757,44.63617,26.927208651,0.0,24.0426,2.884608651
 08/08  11:00:00,223.774757568,9.78835479137,121.35508959,0.0,44.73757,44.63617,26.9273538404,0.0,24.0426,2.88475384038
 08/08  12:00:00,238.132765785,10.9485318615,135.242348359,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,242.559520865,12.2624151076,141.159947787,0.0,44.73757,41.8366005,18.9130552819,0.0,16.0284,2.88465528193
 08/08  14:00:00,245.904620022,13.6098381445,143.167371993,0.0,44.73757,41.8366005,18.9129569814,0.0,16.0284,2.88455698143
 08/08  15:00:00,241.750047339,14.2613362912,139.575267625,0.0,44.73757,40.636785,3.24490194328,0.0192219432766,3.20568,0.02
 08/08  16:00:00,236.195743174,14.1176514541,134.182067996,0.0,44.73757,40.636785,6.09038200088,0.0,3.20568,2.88470200088
 08/08  17:00:00,206.176858517,12.2835904576,124.035759405,0.0,44.73757,22.606085,6.09028355497,0.0,3.20568,2.88460355497
 08/08  18:00:00,129.879789211,7.85500683513,52.2119933945,0.0,44.73757,22.606085,6.10557706377,0.0113220334351,3.20568,2.88857503033
 08/08  19:00:00,123.358888681,7.85500683513,42.8724573275,0.0,44.73757,22.606085,6.09662288857,0.0,3.20568,2.89094288857
 08/08  20:00:00,103.504097974,7.85500683513,46.3239882866,0.0,15.863942322,22.606085,6.11262272481,0.0174111494244,3.20568,2.88953157538
 08/08  21:00:00,48.6518794969,0.0,0.0,0.0,15.863942322,22.030085,8.96540096624,0.0,3.20568,5.75972096624
 08/08  22:00:00,48.6661099616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.3645489132,0.0,0.0,0.0,15.863942322,22.030085,6.08991969096,0.0,3.20568,2.88423969096
 08/08  24:00:00,48.6541406808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6448139153,0.0,0.0,0.0,15.863942322,22.030085,6.08822818482,0.0,3.20568,2.88254818482
 08/09  02:00:00,48.6378577856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6314344162,0.0,0.0,0.0,15.863942322,22.030085,6.08816405503,0.0,3.20568,2.88248405503
 08/09  04:00:00,48.8984893623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8748444166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,98.2616711837,7.85500683513,45.264700551,0.0,15.863942322,22.606085,6.105436911,0.017197689827,3.20568,2.88255922117
 08/09  07:00:00,102.696250225,7.85500683513,54.0541305365,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  08:00:00,168.345144258,7.88571099433,71.4161962726,0.0,44.73757,41.8366005,18.9130379604,0.0,16.0284,2.88463796042
 08/09  09:00:00,186.075912963,8.11050762993,88.8898414748,0.0,44.73757,41.8366005,18.9129418138,0.0,16.0284,2.88454181382
 08/09  10:00:00,204.910644534,8.77797302984,104.234641176,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,215.016190128,9.4270596685,112.985700874,0.0,44.73757,44.63617,26.9272890662,0.0,24.0426,2.88468906622
 08/09  12:00:00,222.886691455,10.0433387615,120.925757761,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,232.12968028,11.0899743353,131.910876799,0.0,44.73757,41.8366005,18.9352544929,0.0222618306115,16.0284,2.88459266229
 08/09  14:00:00,230.574631527,11.4215656991,130.025589565,0.0,44.73757,41.8366005,18.9131399134,0.0,16.0284,2.88473991339
 08/09  15:00:00,216.68146165,11.4450683153,117.323451804,0.0,44.73757,40.636785,3.24548657545,0.0198065754519,3.20568,0.02
 08/09  16:00:00,206.500683114,11.1482690989,107.454149967,0.0,44.73757,40.636785,6.09032334031,0.0,3.20568,2.88464334031
 08/09  17:00:00,175.31298216,9.94997252136,95.5048649209,0.0,44.73757,22.606085,6.09022701772,0.0,3.20568,2.88454701772
 08/09  18:00:00,135.371921554,7.85500683513,57.6694439176,0.0,44.73757,22.606085,6.09400685522,0.0,3.20568,2.88832685522
 08/09  19:00:00,125.259198813,7.85500683513,44.4832939654,0.0,44.73757,22.606085,6.09682310894,0.0,3.20568,2.89114310894
 08/09  20:00:00,99.1967915455,7.85500683513,41.7847951092,0.0,15.863942322,22.606085,9.0204063216,0.0555783521628,3.20568,5.75914796943
 08/09  21:00:00,48.8345788793,0.0,0.0,0.0,15.863942322,22.030085,6.09527714521,0.0,3.20568,2.88959714521
 08/09  22:00:00,48.6508790513,0.0,0.0,0.0,15.863942322,22.030085,6.09111830264,0.0,3.20568,2.88543830264
 08/09  23:00:00,49.3537188894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  24:00:00,48.6410653422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6313053168,0.0,0.0,0.0,15.863942322,22.030085,6.08828870872,0.0,3.20568,2.88260870872
 08/10  02:00:00,48.6238167753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6170779691,0.0,0.0,0.0,15.863942322,22.030085,6.08822645473,0.0,3.20568,2.88254645473
 08/10  04:00:00,48.8802163493,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8559640903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,92.4233034784,7.85500683513,39.4570652603,0.0,15.863942322,22.606085,6.11117533409,0.023278835503,3.20568,2.88221649858
 08/10  07:00:00,99.2553969731,7.85500683513,50.6279599333,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/10  08:00:00,174.929253681,7.96807361168,77.9110912976,0.0,44.73757,41.8366005,18.9130027261,0.0,16.0284,2.88460272612
 08/10  09:00:00,187.220460445,8.2020126267,89.9327401566,0.0,44.73757,41.8366005,18.9131524102,0.0,16.0284,2.88475241021
 08/10  10:00:00,195.366790885,8.59635151247,94.8632046044,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,209.044332397,9.34974415487,107.076217732,0.0,44.73757,44.63617,26.9272579657,0.0,24.0426,2.88465796574
 08/10  12:00:00,219.406805344,10.2432508267,117.239153627,0.0,44.73757,44.63617,26.9271637662,0.0,24.0426,2.88456376616
 08/10  13:00:00,230.345771203,11.516789815,129.701207177,0.0,44.73757,41.8366005,16.0715031852,0.0231031852033,16.0284,0.02
 08/10  14:00:00,242.450340581,12.8783706871,140.439826659,0.0,44.73757,41.8366005,18.9131133534,0.0,16.0284,2.88471335337
 08/10  15:00:00,246.63674939,13.9712719624,144.733095223,0.0,44.73757,40.636785,3.24310755764,0.0174275576405,3.20568,0.02
 08/10  16:00:00,248.802322125,14.6904860444,146.180163444,0.0,44.73757,40.636785,6.09029900512,0.0,3.20568,2.88461900512
 08/10  17:00:00,212.869165694,12.9222195766,130.056492473,0.0,44.73757,22.606085,6.09020485992,0.0,3.20568,2.88452485992
 08/10  18:00:00,141.830203947,7.85500683513,64.1107848875,0.0,44.73757,22.606085,6.09423548574,0.0,3.20568,2.88855548574
 08/10  19:00:00,135.060306547,7.85500683513,54.2342481449,0.0,44.73757,22.606085,6.09649882913,0.0,3.20568,2.89081882913
 08/10  20:00:00,102.816251139,7.85500683513,45.3654814908,0.0,15.863942322,22.606085,8.98508367279,0.0202785793371,3.20568,5.75912509346
 08/10  21:00:00,48.8538780166,0.0,0.0,0.0,15.863942322,22.030085,6.0955178228,0.0,3.20568,2.8898378228
 08/10  22:00:00,48.6657722641,0.0,0.0,0.0,15.863942322,22.030085,6.09106977089,0.0,3.20568,2.88538977089
 08/10  23:00:00,49.3665921576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.6520051641,0.0,0.0,0.0,15.863942322,22.030085,6.08824575179,0.0,3.20568,2.88256575179
 08/11  01:00:00,48.6384130235,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.6263089827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6150528883,0.0,0.0,0.0,15.863942322,22.030085,6.08818638555,0.0,3.20568,2.88250638555
 08/11  04:00:00,49.9149553304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.7070943168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,89.7578812105,7.85500683513,36.3892402175,0.0,15.863942322,22.606085,6.12792111499,0.039654486282,3.20568,2.88258662871
 08/11  07:00:00,98.908769187,7.85500683513,50.284753611,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/11  08:00:00,170.50706304,8.03019802707,73.4272941076,0.0,44.73757,41.8366005,18.9131718071,0.0,16.0284,2.88477180712
 08/11  09:00:00,189.066647355,8.29531093436,91.686644757,0.0,44.73757,41.8366005,18.9131566567,0.0,16.0284,2.88475665673
 08/11  10:00:00,204.187888958,8.77285549177,103.505918148,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,217.600055247,9.57707372865,115.390884931,0.0,44.73757,44.63617,26.9272644991,0.0,24.0426,2.88466449914
 08/11  12:00:00,228.353303259,10.6027095739,125.809227827,0.0,44.73757,44.63617,26.9271725857,0.0,24.0426,2.88457258574
 08/11  13:00:00,230.583833742,11.7090350639,129.739482447,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  14:00:00,240.851313934,13.1002899185,138.609949593,0.0,44.73757,41.8366005,18.9131247356,0.0,16.0284,2.88472473559
 08/11  15:00:00,241.637200916,14.2807503803,139.413511656,0.0,44.73757,40.636785,6.11025023176,0.0199375664667,3.20568,2.8846326653
 08/11  16:00:00,235.579610369,14.7088132233,132.937363081,0.0,44.73757,40.636785,3.22690087231,0.00122087230946,3.20568,0.02
 08/11  17:00:00,213.427852419,13.2108731369,130.318235986,0.0,44.73757,22.606085,6.09022080017,0.0,3.20568,2.88454080017
 08/11  18:00:00,151.115889629,7.85500683513,73.3729428261,0.0,44.73757,22.606085,6.09407066678,0.0,3.20568,2.88839066678
 08/11  19:00:00,146.861618163,7.85500683513,66.3050303907,0.0,44.73757,22.606085,6.09677227646,0.0,3.20568,2.89109227646
 08/11  20:00:00,113.873233994,7.85500683513,56.6528955562,0.0,15.863942322,22.606085,8.96487535085,0.0,3.20568,5.75919535085
 08/11  21:00:00,48.693038288,0.0,0.0,0.0,15.863942322,22.030085,6.0953009351,0.0,3.20568,2.8896209351
 08/11  22:00:00,48.7019978805,0.0,0.0,0.0,15.863942322,22.030085,6.0910608616,0.0,3.20568,2.8853808616
 08/11  23:00:00,49.3977530371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.6840730685,0.0,0.0,0.0,15.863942322,22.030085,6.08824361574,0.0,3.20568,2.88256361574
 08/12  01:00:00,48.6727668947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6637694713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6560397947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9266716652,0.0,0.0,0.0,15.863942322,22.030085,6.08740762403,0.0,3.20568,2.88172762403
 08/12  05:00:00,48.9013067324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,44.6158922216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2571650922,0.0,0.0,0.0,15.863942322,22.030085,6.08735909633,0.0,3.20568,2.88167909633
 08/12  08:00:00,40.2945903336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.3195747542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,40.336735353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,54.9096996459,0.860393554799,13.0624922542,0.0,15.863942322,22.030085,6.08828483089,0.0,3.20568,2.8826048309
 08/12  12:00:00,60.5815009572,2.30630922191,17.9623881911,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,70.2894411507,3.61232821796,26.3435180735,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,64.6467731509,3.55113977443,20.7633191148,0.0,15.863942322,22.030085,6.08743393222,0.0,3.20568,2.88175393222
 08/12  15:00:00,72.8447519907,4.21175902772,28.2887250706,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,78.698791624,5.43665726215,32.9063058369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  17:00:00,74.4580424131,4.49308017251,29.6188650201,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,71.8454555935,4.88721260407,26.6302560621,0.0,15.863942322,22.030085,6.08744414147,0.0,3.20568,2.88176414147
 08/12  19:00:00,63.7133373476,3.13744686237,17.1075539757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,60.2850253795,1.69343652508,9.45436639397,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.9478058016,0.0,0.0,0.0,15.863942322,22.030085,6.08739533004,0.0,3.20568,2.88171533004
 08/12  22:00:00,48.7323746155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.4103611381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7244786041,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7206685651,0.0,0.0,0.0,15.863942322,22.030085,6.08744561883,0.0,3.20568,2.88176561883
 08/13  02:00:00,48.7107489052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.6519824054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.9231429747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.8968009951,0.0,0.0,0.0,15.863942322,22.030085,6.08739898973,0.0,3.20568,2.88171898973
 08/13  06:00:00,44.6055463648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2469622133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.2732328713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2921552397,0.0,0.0,0.0,15.863942322,22.030085,6.08817311639,0.0,3.20568,2.88249311639
 08/13  10:00:00,53.8873658983,1.61517771101,11.9718734392,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,70.2026099729,3.85069257943,25.3411566102,0.0,15.863942322,22.030085,6.08828670626,0.0,3.20568,2.88260670626
 08/13  12:00:00,73.3504924983,4.82899148151,28.1701535278,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,78.3628890239,4.76088072944,33.2384082343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,78.7289675077,5.40912887115,32.9510910393,0.0,15.863942322,22.030085,6.0874498616,0.0,3.20568,2.8817698616
 08/13  15:00:00,82.5693678839,5.25512298156,36.9407957232,0.0,15.863942322,22.030085,3.22685190155,0.00117190154881,3.20568,0.02
 08/13  16:00:00,78.700550598,5.53605789037,32.7951044803,0.0,15.863942322,22.030085,3.2262918689,0.000611868898849,3.20568,0.02
 08/13  17:00:00,80.0269795858,5.22122676001,34.4442790935,0.0,15.863942322,22.030085,3.22688495827,0.00120495826621,3.20568,0.02
 08/13  18:00:00,73.6379953748,5.32411293997,27.9710561434,0.0,15.863942322,22.030085,6.08744265032,0.0,3.20568,2.88176265032
 08/13  19:00:00,70.2371934207,4.22077434661,22.5543201235,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,64.4227951739,3.32559677027,11.975051998,0.0,15.863942322,22.030085,3.43378163938,0.208101639385,3.20568,0.02
 08/13  21:00:00,53.2381535394,0.754072041488,3.54642608042,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.7241522166,0.0,0.0,0.0,15.863942322,22.030085,6.08741539951,0.0,3.20568,2.88173539951
 08/13  23:00:00,49.4024202449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7161214899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.712287275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.7082418844,0.0,0.0,0.0,15.863942322,22.030085,6.08819204152,0.0,3.20568,2.88251204152
 08/14  03:00:00,48.704446519,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.9766252312,0.0,0.0,0.0,15.863942322,22.030085,6.08827883877,0.0,3.20568,2.88259883877
 08/14  05:00:00,48.9291554696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,99.659899967,7.85500683513,46.6490104343,0.0,15.863942322,22.606085,3.23540941388,0.00972941388009,3.20568,0.02
 08/14  07:00:00,111.51177109,7.85500683513,62.8509979816,0.0,15.863942322,22.606085,6.09045052701,0.0,3.20568,2.88477052701
 08/14  08:00:00,183.257981291,8.18477841122,86.0083809402,0.0,44.73757,41.8366005,18.913086394,0.0,16.0284,2.88468639404
 08/14  09:00:00,200.886257298,8.81804830856,102.975962949,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,212.557374807,9.4832914636,111.169825169,0.0,44.73757,44.63617,26.9272023845,0.0,24.0426,2.88460238448
 08/14  11:00:00,236.714529799,10.3569098774,133.727073115,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,262.0944556,11.7498695562,158.390821728,0.0,44.73757,44.63617,26.927363338,0.0,24.0426,2.88476333795
 08/14  13:00:00,263.634562358,12.8268204219,161.647267307,0.0,44.73757,41.8366005,18.9130790746,0.0,16.0284,2.88467907462
 08/14  14:00:00,266.605035908,13.5424969725,163.898377598,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  15:00:00,265.840475926,14.6740287258,163.206503677,0.0,44.73757,40.636785,6.09040093619,0.0,3.20568,2.88472093619
 08/14  16:00:00,255.481738129,14.1809758868,153.3539289,0.0,44.73757,40.636785,6.09043590095,0.0,3.20568,2.88475590095
 08/14  17:00:00,219.717006661,11.9075292565,137.918788131,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/14  18:00:00,154.190787962,7.85500683513,76.4658501623,0.0,44.73757,22.606085,6.09435058683,0.0,3.20568,2.88867058683
 08/14  19:00:00,149.444737403,7.85500683513,68.5910218089,0.0,44.73757,22.606085,8.96804584656,0.0,3.20568,5.76236584656
 08/14  20:00:00,122.89395002,7.85500683513,65.336627643,0.0,15.863942322,22.606085,6.09536700917,0.0,3.20568,2.88968700917
 08/14  21:00:00,48.9567903049,0.0,0.0,0.0,15.863942322,22.030085,8.96516520391,0.0,3.20568,5.75948520391
 08/14  22:00:00,48.7427524528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  23:00:00,49.4197526031,0.0,0.0,0.0,15.863942322,22.030085,6.09003429494,0.0,3.20568,2.88435429494
 08/14  24:00:00,48.7125078535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.7044626159,0.0,0.0,0.0,15.863942322,22.030085,6.0876753256,0.0,3.20568,2.8819953256
 08/15  02:00:00,48.6968767025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6900766232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.093858026,0.0,0.0,0.0,15.863942322,22.030085,6.08826534378,0.0,3.20568,2.88258534378
 08/15  05:00:00,49.8831502838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,111.089294776,7.85500683513,57.5548027458,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  07:00:00,123.798903684,7.85500683513,75.0986524086,0.0,15.863942322,22.606085,6.10897203869,0.0184983962653,3.20568,2.88479364242
 08/15  08:00:00,195.474397083,8.36961708053,98.0221790212,0.0,44.73757,41.8366005,18.9130096462,0.0,16.0284,2.8846096462
 08/15  09:00:00,216.468693042,9.06857730055,118.296818174,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,239.854310153,9.98772060069,137.936261008,0.0,44.73757,44.63617,26.9273742022,0.0,24.0426,2.88477420223
 08/15  11:00:00,261.536166994,11.1160148955,157.769741437,0.0,44.73757,44.63617,26.9272929751,0.0,24.0426,2.88469297514
 08/15  12:00:00,274.284432753,12.7678975602,169.546089725,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,274.416452459,14.9964306151,170.248306853,0.0,44.73757,41.8366005,18.9130118859,0.0,16.0284,2.88461188592
 08/15  14:00:00,286.857417624,21.9126903168,175.764366836,0.0,44.73757,41.8366005,18.9131761128,0.0,16.0284,2.88477611281
 08/15  15:00:00,286.031523524,22.3680807792,175.679851285,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/15  16:00:00,240.829070209,14.6681986813,138.263089232,0.0,44.73757,40.636785,6.14752146832,0.057146702857,3.20568,2.88469476546
 08/15  17:00:00,176.667047411,10.7068422683,96.166137586,0.0,44.73757,22.606085,6.09029362395,0.0,3.20568,2.88461362395
 08/15  18:00:00,128.074777868,7.85500683513,50.4397623924,0.0,44.73757,22.606085,6.10430956362,0.00999952464511,3.20568,2.88863003898
 08/15  19:00:00,133.101343639,7.85500683513,52.6085597142,0.0,44.73757,22.606085,6.09672966637,0.0,3.20568,2.89104966637
 08/15  20:00:00,111.027418962,7.85500683513,53.7883778951,0.0,15.863942322,22.606085,6.09532472929,0.0,3.20568,2.88964472929
 08/15  21:00:00,48.7058180651,0.0,0.0,0.0,15.863942322,22.030085,8.96519329842,0.0,3.20568,5.75951329842
 08/15  22:00:00,48.6933690274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.3662540003,0.0,0.0,0.0,15.863942322,22.030085,6.09004273875,0.0,3.20568,2.88436273875
 08/15  24:00:00,48.6588108901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6499888554,0.0,0.0,0.0,15.863942322,22.030085,6.08821294872,0.0,3.20568,2.88253294872
 08/16  02:00:00,48.6425506161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6357891365,0.0,0.0,0.0,15.863942322,22.030085,6.08830541928,0.0,3.20568,2.88262541928
 08/16  04:00:00,48.9033707776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.8807153807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,99.4425809237,7.85500683513,46.4375030069,0.0,15.863942322,22.606085,6.09735758574,0.00909997588988,3.20568,2.88257760985
 08/16  07:00:00,100.785355835,7.85500683513,52.1439350654,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/16  08:00:00,162.027380544,8.00650441255,64.9956931586,0.0,44.73757,41.8366005,18.9129902992,0.0,16.0284,2.88459029918
 08/16  09:00:00,178.674391743,8.2401491901,81.3771221572,0.0,44.73757,41.8366005,18.9131580586,0.0,16.0284,2.8847580586
 08/16  10:00:00,194.747059191,8.70689250077,94.1582833171,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  11:00:00,210.604241238,9.5910692245,108.399661246,0.0,44.73757,44.63617,26.9272799264,0.0,24.0426,2.88467992643
 08/16  12:00:00,225.824365138,10.6648376609,123.225220847,0.0,44.73757,44.63617,26.9272019341,0.0,24.0426,2.88460193412
 08/16  13:00:00,234.065478747,11.8393677217,133.084514003,0.0,44.73757,41.8366005,16.0668574479,0.0184574478515,16.0284,0.02
 08/16  14:00:00,243.209561288,13.1894867339,140.878926848,0.0,44.73757,41.8366005,18.9131695767,0.0,16.0284,2.88476957673
 08/16  15:00:00,242.687285568,13.8466653688,140.902156638,0.0,44.73757,40.636785,3.24391907481,0.0182390748147,3.20568,0.02
 08/16  16:00:00,241.815016303,14.3596462284,139.5220492,0.0,44.73757,40.636785,6.09037136441,0.0,3.20568,2.88469136441
 08/16  17:00:00,212.908400437,12.5618863951,130.451058151,0.0,44.73757,22.606085,6.09029333393,0.0,3.20568,2.88461333393
 08/16  18:00:00,149.323004614,7.85500683513,71.5892328303,0.0,44.73757,22.606085,6.09355168871,0.0,3.20568,2.88787168871
 08/16  19:00:00,146.327526686,7.85500683513,64.0549241816,0.0,44.73757,22.606085,6.0966768753,0.0,3.20568,2.8909968753
 08/16  20:00:00,111.106144493,7.85500683513,53.6317350498,0.0,15.863942322,22.606085,8.99743887056,0.03222832362,3.20568,5.75953054694
 08/16  21:00:00,48.8758407367,0.0,0.0,0.0,15.863942322,22.030085,6.0952448151,0.0,3.20568,2.8895648151
 08/16  22:00:00,48.6870662264,0.0,0.0,0.0,15.863942322,22.030085,6.09127475197,0.0,3.20568,2.88559475197
 08/16  23:00:00,49.3821933919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.6726977128,0.0,0.0,0.0,15.863942322,22.030085,6.08830296984,0.0,3.20568,2.88262296984
 08/17  01:00:00,48.6662603402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
