Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  02:00:00,48.6606796991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6562185487,0.0,0.0,0.0,15.863942322,22.030085,6.08825902151,0.0,3.20568,2.88257902151
 08/17  04:00:00,48.9317643131,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.9106860409,0.0,0.0,0.0,15.863942322,22.030085,6.08821415049,0.0,3.20568,2.88253415049
 08/17  06:00:00,107.744342959,7.85500683513,54.6907579373,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,98.186824591,7.85500683513,49.5457657561,0.0,15.863942322,22.606085,6.10575391921,0.0154505369946,3.20568,2.88462338222
 08/17  08:00:00,143.757879289,7.85500683513,46.9201460385,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,153.952256117,7.85996447717,57.0844800088,0.0,44.73757,41.8366005,18.9131945781,0.0,16.0284,2.88479457814
 08/17  10:00:00,162.377064046,7.9894983006,62.5747284844,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  11:00:00,175.725283148,8.3646025649,74.8200306861,0.0,44.73757,44.63617,26.9273195363,0.0,24.0426,2.88471953626
 08/17  12:00:00,198.418258522,9.24383208546,97.3022528589,0.0,44.73757,44.63617,26.9272447094,0.0,24.0426,2.8846447094
 08/17  13:00:00,216.707102954,10.1916750298,117.41695524,0.0,44.73757,41.8366005,16.0691900634,0.020790063362,16.0284,0.02
 08/17  14:00:00,231.931067827,11.3353050283,131.483043085,0.0,44.73757,41.8366005,18.9129700031,0.0,16.0284,2.88457000309
 08/17  15:00:00,234.515898854,12.3717244854,134.238610723,0.0,44.73757,40.636785,6.10819690507,0.0177757009654,3.20568,2.8847412041
 08/17  16:00:00,236.740478281,12.687814958,136.148482235,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  17:00:00,207.345311979,11.0520156801,126.427056877,0.0,44.73757,22.606085,6.09034634595,0.0,3.20568,2.88466634595
 08/17  18:00:00,142.958905204,7.85500683513,65.2721777732,0.0,44.73757,22.606085,6.09406018287,0.0,3.20568,2.88838018287
 08/17  19:00:00,143.800682514,7.85500683513,61.5730231729,0.0,44.73757,22.606085,8.96763620387,0.0,3.20568,5.76195620387
 08/17  20:00:00,114.744929549,7.85500683513,57.2531911438,0.0,15.863942322,22.606085,6.11263480096,0.017027104684,3.20568,2.88992769627
 08/17  21:00:00,48.8857998843,0.0,0.0,0.0,15.863942322,22.030085,6.09531518297,0.0,3.20568,2.88963518297
 08/17  22:00:00,48.6871968643,0.0,0.0,0.0,15.863942322,22.030085,6.09126592409,0.0,3.20568,2.88558592409
 08/17  23:00:00,49.3737730548,0.0,0.0,0.0,15.863942322,22.030085,6.08995466684,0.0,3.20568,2.88427466684
 08/17  24:00:00,48.6660554226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.6563282695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6486921509,0.0,0.0,0.0,15.863942322,22.030085,6.08826566634,0.0,3.20568,2.88258566634
 08/18  03:00:00,48.6417618691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.991752818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.7847753276,0.0,0.0,0.0,15.863942322,22.030085,6.08822383517,0.0,3.20568,2.88254383517
 08/18  06:00:00,102.479948047,7.85500683513,49.019547242,0.0,15.863942322,22.606085,3.23242152703,0.00674152702909,3.20568,0.02
 08/18  07:00:00,109.519420363,7.85500683513,60.8574751505,0.0,15.863942322,22.606085,6.09038856933,0.0,3.20568,2.88470856933
 08/18  08:00:00,172.560919393,7.85500683513,75.6526171901,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,183.411345895,7.98319174869,86.3466483789,0.0,44.73757,41.8366005,18.9130371601,0.0,16.0284,2.88463716013
 08/18  10:00:00,199.274687755,8.45360975148,98.9188321711,0.0,44.73757,44.63617,26.9274122376,0.0,24.0426,2.88481223758
 08/18  11:00:00,212.237029276,9.0333506882,110.587742349,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,226.437515191,9.91652419691,124.586424095,0.0,44.73757,44.63617,26.9273406044,0.0,24.0426,2.88474060436
 08/18  13:00:00,237.076439208,10.9417246526,136.988995964,0.0,44.73757,41.8366005,18.9348029446,0.0217337698859,16.0284,2.8846691747
 08/18  14:00:00,245.667629593,12.2213693812,144.292148473,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  15:00:00,250.44919923,13.3198656619,149.172313409,0.0,44.73757,40.636785,6.09027785996,0.0,3.20568,2.88459785996
 08/18  16:00:00,246.28357411,13.3395702646,145.015907871,0.0,44.73757,40.636785,6.09045289856,0.0,3.20568,2.88477289856
 08/18  17:00:00,210.89750045,11.5706166825,129.455431859,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/18  18:00:00,149.302663635,7.85500683513,71.5873228416,0.0,44.73757,22.606085,6.09423106821,0.0,3.20568,2.88855106821
 08/18  19:00:00,146.729411138,7.85500683513,64.7535486934,0.0,44.73757,22.606085,8.96774499571,0.0,3.20568,5.76206499571
 08/18  20:00:00,114.252863045,7.85500683513,57.015353132,0.0,15.863942322,22.606085,6.09523059132,0.0,3.20568,2.88955059132
 08/18  21:00:00,48.6926936193,0.0,0.0,0.0,15.863942322,22.030085,6.09570363066,0.0,3.20568,2.89002363066
 08/18  22:00:00,48.694866596,0.0,0.0,0.0,15.863942322,22.030085,6.09131239463,0.0,3.20568,2.88563239463
 08/18  23:00:00,49.381389165,0.0,0.0,0.0,15.863942322,22.030085,6.08990431209,0.0,3.20568,2.88422431209
 08/18  24:00:00,48.669969845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6577364877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6468232187,0.0,0.0,0.0,15.863942322,22.030085,6.08744349965,0.0,3.20568,2.88176349965
 08/19  03:00:00,48.6373162158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9019553037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.8748853702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,44.5893003941,0.0,0.0,0.0,15.863942322,22.030085,6.08741136768,0.0,3.20568,2.88173136768
 08/19  07:00:00,40.2427511435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2839405164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,43.3810181453,0.338537436217,2.72604467927,0.0,15.863942322,22.030085,6.08832016658,0.0,3.20568,2.88264016658
 08/19  10:00:00,55.688397691,3.59535845825,11.7537722532,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,74.4571881553,4.20174277535,29.2083081257,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,79.8771051231,5.13570402605,34.3589872131,0.0,15.863942322,22.030085,6.08831107357,0.0,3.20568,2.88263107357
 08/19  13:00:00,75.8812199485,4.51599688514,30.9819391281,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,83.9354990161,5.7692832192,37.7954872101,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,77.4765859713,4.90041226553,32.2150691875,0.0,15.863942322,22.030085,3.22611057151,0.000430571505791,3.20568,0.02
 08/19  16:00:00,82.2747854514,5.87361040787,36.0480997544,0.0,15.863942322,22.030085,6.08861345097,0.00116027111964,3.20568,2.88177317986
 08/19  17:00:00,75.0265296106,4.8776677109,29.8038136433,0.0,15.863942322,22.030085,3.22637029819,0.00069029819203,3.20568,0.02
 08/19  18:00:00,78.7108298615,5.7388010596,32.6357335714,0.0,15.863942322,22.030085,3.22613911334,0.000459113344579,3.20568,0.02
 08/19  19:00:00,73.5674523277,4.54151558853,24.1208554863,0.0,15.863942322,22.030085,6.08746081318,0.0,3.20568,2.88178081318
 08/19  20:00:00,72.3784018839,4.30557780572,18.9274935894,0.0,15.863942322,22.030085,3.24001844577,0.0143384457675,3.20568,0.02
 08/19  21:00:00,56.6364409574,2.16213494477,5.51665659347,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.7412854139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.4194444559,0.0,0.0,0.0,15.863942322,22.030085,6.08738935088,0.0,3.20568,2.88170935088
 08/19  24:00:00,48.7338789363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7300159479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7267861963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7227354201,0.0,0.0,0.0,15.863942322,22.030085,6.08745863125,0.0,3.20568,2.88177863125
 08/20  04:00:00,49.0011793832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.9790695415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,44.6333319845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2663942226,0.0,0.0,0.0,15.863942322,22.030085,6.087429516,0.0,3.20568,2.881749516
 08/20  08:00:00,49.0503559269,1.06441498446,7.68420269838,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,53.5820501688,3.09053043549,10.1638814689,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,69.3092029634,4.35007242271,24.6162543098,0.0,15.863942322,22.030085,6.08831408635,0.0,3.20568,2.88263408635
 08/20  11:00:00,74.2512674301,4.62907027925,28.5922906979,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,76.4472489176,5.02679356126,31.0569944811,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,82.950301673,5.36832948362,37.2028661185,0.0,15.863942322,22.030085,6.08832822358,0.0,3.20568,2.88264822358
 08/20  14:00:00,79.6623267608,5.32429700762,33.9650506528,0.0,15.863942322,22.030085,3.22593197998,0.000251979977585,3.20568,0.02
 08/20  15:00:00,80.1918844658,5.45485465925,34.39237787,0.0,15.863942322,22.030085,3.22636042853,0.000680428532774,3.20568,0.02
 08/20  16:00:00,71.7751077256,5.19013663916,26.2800967149,0.0,15.863942322,22.030085,6.08746100225,0.0,3.20568,2.88178100225
 08/20  17:00:00,67.1821853105,4.83871680002,22.0714100505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,64.0616801268,4.66794564115,19.1225643461,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,57.5465775369,3.00762392617,9.69603969325,0.0,15.863942322,22.030085,3.39756415475,0.171884154749,3.20568,0.02
 08/20  20:00:00,53.4308025547,1.53321490613,2.8102839094,0.0,15.863942322,22.030085,7.01521705859,0.927765213418,3.20568,2.88177184518
 08/20  21:00:00,48.9109759978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.7083503147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.3928982769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.7114627649,0.0,0.0,0.0,15.863942322,22.030085,6.08744224117,0.0,3.20568,2.88176224117
 08/21  01:00:00,48.7132703445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.7144981773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7157307218,0.0,0.0,0.0,15.863942322,22.030085,6.08825263259,0.0,3.20568,2.88257263259
 08/21  04:00:00,48.9997443083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.9842039458,0.0,0.0,0.0,15.863942322,22.030085,6.08822077346,0.0,3.20568,2.88254077346
 08/21  06:00:00,111.203453313,7.85500683513,58.1306222922,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/21  07:00:00,123.800255331,7.85500683513,75.1066201974,0.0,15.863942322,22.606085,6.10384706703,0.0135067936759,3.20568,2.88466027336
 08/21  08:00:00,188.337633316,8.26395411963,91.0025052796,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,208.720092164,8.89037037764,110.736709777,0.0,44.73757,41.8366005,18.9130001065,0.0,16.0284,2.88460010653
 08/21  10:00:00,214.594298577,9.32100904786,113.389153939,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,233.843865276,10.360494412,130.873316484,0.0,44.73757,44.63617,26.9273875374,0.0,24.0426,2.88478753737
 08/21  12:00:00,208.793235466,10.2191743027,106.700035949,0.0,44.73757,44.63617,26.9273272186,0.0,24.0426,2.88472721858
 08/21  13:00:00,176.580758912,9.81613235977,77.7511676072,0.0,44.73757,41.8366005,16.0774372731,0.0290372730947,16.0284,0.02
 08/21  14:00:00,175.294255376,9.65601701336,76.6345085981,0.0,44.73757,41.8366005,18.9130670098,0.0,16.0284,2.88466700981
 08/21  15:00:00,180.827457489,9.58828411408,83.4199309204,0.0,44.73757,40.636785,6.10842670889,0.0181398351717,3.20568,2.88460687372
 08/21  16:00:00,185.2656997,9.45075508943,87.9820447272,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/21  17:00:00,160.710259662,8.67719479732,82.2217451932,0.0,44.73757,22.606085,6.09047433401,0.0,3.20568,2.88479433401
 08/21  18:00:00,133.150557466,7.85500683513,55.4862736273,0.0,44.73757,22.606085,6.10390487759,0.00967322844354,3.20568,2.88855164914
 08/21  19:00:00,133.551968995,7.85500683513,51.3399802446,0.0,44.73757,22.606085,8.9680682311,0.0,3.20568,5.7623882311
 08/21  20:00:00,107.107754255,7.85500683513,49.6179220439,0.0,15.863942322,22.606085,6.11821615727,0.0228787412065,3.20568,2.88965741606
 08/21  21:00:00,48.8979376879,0.0,0.0,0.0,15.863942322,22.030085,6.09556116326,0.0,3.20568,2.88988116326
 08/21  22:00:00,48.6987648848,0.0,0.0,0.0,15.863942322,22.030085,6.09120766766,0.0,3.20568,2.88552766766
 08/21  23:00:00,49.379639617,0.0,0.0,0.0,15.863942322,22.030085,6.08996542163,0.0,3.20568,2.88428542163
 08/21  24:00:00,48.6435209544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.639268117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.6356004346,0.0,0.0,0.0,15.863942322,22.030085,6.08822071291,0.0,3.20568,2.88254071291
 08/22  03:00:00,48.632793918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.9956047589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7946561655,0.0,0.0,0.0,15.863942322,22.030085,6.08833395062,0.0,3.20568,2.88265395062
 08/22  06:00:00,102.872645077,7.85500683513,49.4077152718,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/22  07:00:00,109.34070001,7.85500683513,60.6793982055,0.0,15.863942322,22.606085,6.09042247658,0.0,3.20568,2.88474247658
 08/22  08:00:00,166.084485423,7.85500683513,69.1933866611,0.0,44.73757,41.8366005,18.9130864638,0.0,16.0284,2.8846864638
 08/22  09:00:00,175.809646451,7.96344062413,78.7816870323,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,202.215218645,8.67513370106,101.642353421,0.0,44.73757,44.63617,26.9272304116,0.0,24.0426,2.88463041162
 08/22  11:00:00,218.260518429,9.4931062232,116.171925293,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,232.047532676,10.2732986104,129.864430944,0.0,44.73757,44.63617,26.9274224194,0.0,24.0426,2.88482241943
 08/22  13:00:00,241.82285876,11.2174410095,141.483122603,0.0,44.73757,41.8366005,18.9348107676,0.0216446925998,16.0284,2.88476607503
 08/22  14:00:00,227.969415371,11.4048337852,127.47146621,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,202.436838731,11.6078037631,102.995875034,0.0,44.73757,40.636785,6.11411269881,0.0237228478486,3.20568,2.88470985096
 08/22  16:00:00,187.1078682,10.7341190278,88.5658838282,0.0,44.73757,40.636785,6.09033370262,0.0,3.20568,2.88465370262
 08/22  17:00:00,160.003656918,9.25830936864,80.961883324,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,130.123225247,7.85500683513,52.4823568413,0.0,44.73757,22.606085,8.97230619185,0.0094548383438,3.20568,5.7571713535
 08/22  19:00:00,131.723445815,7.85500683513,49.8347253317,0.0,44.73757,22.606085,6.09660511213,0.0,3.20568,2.89092511213
 08/22  20:00:00,106.392534949,7.85500683513,49.2345619657,0.0,15.863942322,22.606085,6.11387218294,0.018159785695,3.20568,2.89003239724
 08/22  21:00:00,48.6448664775,0.0,0.0,0.0,15.863942322,22.030085,8.96575162092,0.0,3.20568,5.76007162092
 08/22  22:00:00,48.6539577617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.3431076386,0.0,0.0,0.0,15.863942322,22.030085,6.08993895918,0.0,3.20568,2.88425895918
 08/22  24:00:00,48.6370557362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.6283941232,0.0,0.0,0.0,15.863942322,22.030085,6.08825192161,0.0,3.20568,2.88257192161
 08/23  02:00:00,48.6217071478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.6154385439,0.0,0.0,0.0,15.863942322,22.030085,6.08822736568,0.0,3.20568,2.88254736568
 08/23  04:00:00,48.8788289406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8542292375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,95.4092990426,7.85500683513,42.4382609295,0.0,15.863942322,22.606085,6.11066848443,0.0223239165919,3.20568,2.88266456784
 08/23  07:00:00,105.869826278,7.85500683513,57.2268791481,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,179.558945648,7.85500683513,82.6328472865,0.0,44.73757,41.8366005,18.9132381081,0.0,16.0284,2.88483810807
 08/23  09:00:00,189.125736895,7.9449398896,92.0888113686,0.0,44.73757,41.8366005,18.9131861103,0.0,16.0284,2.88478611026
 08/23  10:00:00,173.099980949,8.22158535842,73.0458363943,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,167.447065368,8.66790873138,66.279623981,0.0,44.73757,44.63617,26.9273341228,0.0,24.0426,2.88473412282
 08/23  12:00:00,174.796752255,8.85047958414,74.1327872524,0.0,44.73757,44.63617,26.9272821638,0.0,24.0426,2.88468216376
 08/23  13:00:00,194.88849208,9.65984200664,96.1788791219,0.0,44.73757,41.8366005,16.0672744603,0.018874460262,16.0284,0.02
 08/23  14:00:00,220.911315887,10.9988248223,120.825978785,0.0,44.73757,41.8366005,18.9130302406,0.0,16.0284,2.88463024065
 08/23  15:00:00,227.38556659,11.3104942136,128.167411969,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  16:00:00,232.638302894,12.07439115,132.656650905,0.0,44.73757,40.636785,6.09050686772,0.0,3.20568,2.88482686772
 08/23  17:00:00,202.246554483,10.5893927526,121.793634866,0.0,44.73757,22.606085,6.09045471143,0.0,3.20568,2.88477471143
 08/23  18:00:00,147.991593865,7.85500683513,70.2839316611,0.0,44.73757,22.606085,6.09418099502,0.0,3.20568,2.88850099502
 08/23  19:00:00,147.741235337,7.85500683513,65.4886349993,0.0,44.73757,22.606085,6.09698454138,0.0,3.20568,2.89130454138
 08/23  20:00:00,117.323842486,7.85500683513,59.8172375992,0.0,15.863942322,22.606085,8.96535747767,0.0,3.20568,5.75967747767
 08/23  21:00:00,48.9073418348,0.0,0.0,0.0,15.863942322,22.030085,6.09561830278,0.0,3.20568,2.88993830278
 08/23  22:00:00,48.6986631619,0.0,0.0,0.0,15.863942322,22.030085,6.09133168391,0.0,3.20568,2.88565168391
 08/23  23:00:00,49.3803709724,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.6717625076,0.0,0.0,0.0,15.863942322,22.030085,6.08821255298,0.0,3.20568,2.88253255298
 08/24  01:00:00,48.6600248862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6496559961,0.0,0.0,0.0,15.863942322,22.030085,6.08833443417,0.0,3.20568,2.88265443417
 08/24  03:00:00,48.6398745119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9047339067,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.8764510786,0.0,0.0,0.0,15.863942322,22.030085,6.08831370152,0.0,3.20568,2.88263370152
 08/24  06:00:00,96.7623957262,7.85500683513,43.7762898525,0.0,15.863942322,22.606085,3.24804999721,0.0223699972134,3.20568,0.02
 08/24  07:00:00,103.921970183,7.85500683513,55.2809376128,0.0,15.863942322,22.606085,6.09049344211,0.0,3.20568,2.88481344211
 08/24  08:00:00,175.336164464,7.9317275121,78.3482984589,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,194.14922777,8.35444401917,96.7057750852,0.0,44.73757,41.8366005,18.9131655985,0.0,16.0284,2.88476559846
 08/24  10:00:00,211.428497531,9.11416152901,110.405048337,0.0,44.73757,44.63617,26.9273178726,0.0,24.0426,2.88471787258
 08/24  11:00:00,229.73904783,10.3122082282,126.808368468,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,244.48683742,11.6453015839,140.906120318,0.0,44.73757,44.63617,26.92727022,0.0,24.0426,2.88467021995
 08/24  13:00:00,258.350399012,13.2654249739,155.942570571,0.0,44.73757,41.8366005,18.9125934146,0.0,16.0284,2.88419341455
 08/24  14:00:00,263.418691681,15.1242686796,159.161074165,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  15:00:00,245.304650511,13.5815856951,143.813569095,0.0,44.73757,40.636785,6.11419433995,0.0236904492996,3.20568,2.88482389065
 08/24  16:00:00,224.76638637,12.8836677024,124.010583994,0.0,44.73757,40.636785,6.09045610187,0.0,3.20568,2.88477610187
 08/24  17:00:00,185.859720072,10.7029248427,105.344481328,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,137.205548202,7.85500683513,59.53974966,0.0,44.73757,22.606085,6.10862202153,0.0143035444,3.20568,2.88863847713
 08/24  19:00:00,138.021009446,7.85500683513,55.7985377926,0.0,44.73757,22.606085,8.96803621807,0.0,3.20568,5.76235621807
 08/24  20:00:00,108.369720317,7.85500683513,50.8756283148,0.0,15.863942322,22.606085,6.12002820392,0.024630755753,3.20568,2.88971744816
 08/24  21:00:00,48.8774913257,0.0,0.0,0.0,15.863942322,22.030085,8.96534282457,0.0,3.20568,5.75966282457
 08/24  22:00:00,48.6673765719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  23:00:00,49.3591763043,0.0,0.0,0.0,15.863942322,22.030085,6.09008047465,0.0,3.20568,2.88440047465
 08/24  24:00:00,48.652147242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6433086772,0.0,0.0,0.0,15.863942322,22.030085,6.08822279501,0.0,3.20568,2.88254279501
 08/25  02:00:00,48.636716575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6304523415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.9683301021,0.0,0.0,0.0,15.863942322,22.030085,6.08834835057,0.0,3.20568,2.88266835057
 08/25  05:00:00,49.766211095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,97.7436651189,7.85500683513,44.3157138166,0.0,15.863942322,22.606085,3.24535846425,0.0196784642451,3.20568,0.02
 08/25  07:00:00,99.7761258758,7.85500683513,51.1439934402,0.0,15.863942322,22.606085,6.0905292882,0.0,3.20568,2.8848492882
 08/25  08:00:00,169.395108626,7.86074344137,72.4961341781,0.0,44.73757,41.8366005,18.9132068352,0.0,16.0284,2.88480683515
 08/25  09:00:00,189.246267871,8.04678744679,92.122122404,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,210.462092881,8.75497107121,109.800760941,0.0,44.73757,44.63617,26.9273639435,0.0,24.0426,2.88476394355
 08/25  11:00:00,223.905728261,9.77117835089,121.51684054,0.0,44.73757,44.63617,26.9273208936,0.0,24.0426,2.88472089356
 08/25  12:00:00,237.158920362,11.053538921,134.170141592,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  13:00:00,246.411153011,12.5143995072,144.7550103,0.0,44.73757,41.8366005,18.9357583133,0.0226805149048,16.0284,2.88467779843
 08/25  14:00:00,250.795003954,14.0262416213,147.627452661,0.0,44.73757,41.8366005,18.9130347055,0.0,16.0284,2.8846347055
 08/25  15:00:00,247.497777673,14.9412462704,144.623338949,0.0,44.73757,40.636785,3.2439845747,0.0183045747005,3.20568,0.02
 08/25  16:00:00,244.269233405,14.8047402454,141.544447392,0.0,44.73757,40.636785,6.09052113673,0.0,3.20568,2.88484113673
 08/25  17:00:00,214.920074443,12.4340796987,132.602114205,0.0,44.73757,22.606085,6.09047781576,0.0,3.20568,2.88479781576
 08/25  18:00:00,146.518012466,7.85500683513,68.8017112609,0.0,44.73757,22.606085,6.09442347688,0.0,3.20568,2.88874347688
 08/25  19:00:00,144.731502207,7.85500683513,62.7596892076,0.0,44.73757,22.606085,6.09680643178,0.0,3.20568,2.89112643178
 08/25  20:00:00,116.089366017,7.85500683513,58.8386083904,0.0,15.863942322,22.606085,8.96552584266,0.0,3.20568,5.75984584266
 08/25  21:00:00,48.7054566231,0.0,0.0,0.0,15.863942322,22.030085,6.09546463978,0.0,3.20568,2.88978463978
 08/25  22:00:00,48.7088792863,0.0,0.0,0.0,15.863942322,22.030085,6.09116722876,0.0,3.20568,2.88548722876
 08/25  23:00:00,49.3962424463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  24:00:00,48.6852800195,0.0,0.0,0.0,15.863942322,22.030085,6.08832676685,0.0,3.20568,2.88264676685
 08/26  01:00:00,48.6740529547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6643342134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6566156097,0.0,0.0,0.0,15.863942322,22.030085,6.08741120586,0.0,3.20568,2.88173120586
 08/26  04:00:00,48.9281717105,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.9019132427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,46.044359976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2399966967,0.0,0.0,0.0,15.863942322,22.030085,6.08740170581,0.0,3.20568,2.88172170581
 08/26  08:00:00,40.2648570614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.3016502455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,55.4338314897,1.59884668636,13.5013864262,0.0,15.863942322,22.030085,6.08835472611,0.0,3.20568,2.88267472611
 08/26  11:00:00,73.754305244,4.40202727793,28.3303177134,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,73.7565361519,4.77187838353,28.6359667062,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,75.8501485069,4.81844547774,30.6755124379,0.0,15.863942322,22.030085,6.08746853795,0.0,3.20568,2.88178853795
 08/26  14:00:00,76.6744326187,5.26719184553,31.071264049,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,70.1030962858,4.88508643589,24.9217628292,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,66.8988368205,4.90820223808,21.7123075851,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,69.8275662177,4.95668303224,24.5878684324,0.0,15.863942322,22.030085,6.08747930042,0.0,3.20568,2.88179930042
 08/26  18:00:00,61.3055565532,4.27545537216,16.7487615767,0.0,15.863942322,22.030085,3.39274924798,0.167069247977,3.20568,0.02
 08/26  19:00:00,48.0461198107,1.6522412848,0.137118259492,0.0,15.863942322,22.030085,4.04730322282,0.821623222819,3.20568,0.02
 08/26  20:00:00,49.0702443921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8995387246,0.0,0.0,0.0,15.863942322,22.030085,6.08741012309,0.0,3.20568,2.88173012309
 08/26  22:00:00,48.6960998391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3787672607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6939051148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.6921172821,0.0,0.0,0.0,15.863942322,22.030085,6.08740244497,0.0,3.20568,2.88172244497
 08/27  02:00:00,48.6912163407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6800579204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.8911920056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8686820883,0.0,0.0,0.0,15.863942322,22.030085,6.08739638545,0.0,3.20568,2.88171638545
 08/27  06:00:00,46.0202210993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.2360910896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2761703249,0.0,0.0,0.0,15.863942322,22.030085,6.08834863214,0.0,3.20568,2.88266863214
 08/27  09:00:00,40.3094135444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,49.3040854005,1.20268177781,7.77817851302,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,70.7782834252,3.77912405122,25.9811213618,0.0,15.863942322,22.030085,6.08834118061,0.0,3.20568,2.88266118061
 08/27  12:00:00,73.9799235165,4.75650251292,28.8710964559,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,73.4261695981,4.41744913252,28.6403556686,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,84.1268967376,5.79897312,37.954939252,0.0,15.863942322,22.030085,6.08775430454,0.000272217249803,3.20568,2.8818020873
 08/27  15:00:00,78.5778735549,5.06336415739,33.14080154,0.0,15.863942322,22.030085,3.22651292777,0.000832927771454,3.20568,0.02
 08/27  16:00:00,83.055596271,5.93505565398,36.7515732737,0.0,15.863942322,22.030085,3.22600618921,0.00032618921103,3.20568,0.02
 08/27  17:00:00,74.7858681015,4.90579528154,29.5244915801,0.0,15.863942322,22.030085,6.08831175778,0.000828210319716,3.20568,2.88180354746
 08/27  18:00:00,77.1403753717,5.67296109351,31.134509529,0.0,15.863942322,22.030085,3.22603002845,0.000350028450284,3.20568,0.02
 08/27  19:00:00,71.9151560568,4.30182510083,21.2984780496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,58.5787764116,2.38817919401,7.06886064122,0.0,15.863942322,22.030085,3.29939216729,0.0737121672887,3.20568,0.02
 08/27  21:00:00,58.6601212722,2.02994738479,7.69167064672,0.0,15.863942322,22.030085,6.08700100503,0.0,3.20568,2.88132100503
 08/27  22:00:00,48.7271017345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.4075089432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.722604141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.7202407946,0.0,0.0,0.0,15.863942322,22.030085,6.08830653919,0.0,3.20568,2.88262653919
 08/28  02:00:00,48.7185179065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.716808096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.9720987064,0.0,0.0,0.0,15.863942322,22.030085,6.08830257636,0.0,3.20568,2.88262257636
 08/28  05:00:00,48.9086863222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,104.53557425,7.85500683513,50.0733981614,0.0,15.863942322,22.606085,6.08829863828,0.0,3.20568,2.88261863828
 08/28  07:00:00,104.753407079,7.85500683513,56.1038551233,0.0,15.863942322,22.606085,3.23130591714,0.00562591713698,3.20568,0.02
 08/28  08:00:00,162.517178904,7.88775039372,65.6025189712,0.0,44.73757,41.8366005,18.9132414447,0.0,16.0284,2.88484144473
 08/28  09:00:00,186.538150138,8.35208566212,89.1221179745,0.0,44.73757,41.8366005,18.9132127397,0.0,16.0284,2.88481273972
 08/28  10:00:00,209.688228941,8.96361091904,108.826509304,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,228.03570237,10.0148984514,125.411531345,0.0,44.73757,44.63617,26.9273839234,0.0,24.0426,2.8847839234
 08/28  12:00:00,241.804417415,11.0294098698,138.848216781,0.0,44.73757,44.63617,26.9273550759,0.0,24.0426,2.88475507589
 08/28  13:00:00,252.646174373,12.8277417622,150.675423078,0.0,44.73757,41.8366005,16.0692973296,0.0208973295508,16.0284,0.02
 08/28  14:00:00,257.99984127,13.6880488405,155.162540426,0.0,44.73757,41.8366005,18.9131262305,0.0,16.0284,2.88472623051
 08/28  15:00:00,224.982956807,12.6329004301,124.467120657,0.0,44.73757,40.636785,6.15441637504,0.0640389739131,3.20568,2.88469740113
 08/28  16:00:00,213.523075878,11.9506816846,113.716203817,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/28  17:00:00,182.19971935,10.2625545295,102.12194372,0.0,44.73757,22.606085,6.0903485935,0.0,3.20568,2.8846685935
 08/28  18:00:00,134.927961805,7.85500683513,57.2660999517,0.0,44.73757,22.606085,6.10255280385,0.00815722506934,3.20568,2.88871557878
 08/28  19:00:00,142.048526831,7.85500683513,58.3819194133,0.0,44.73757,22.606085,8.96769967944,0.0,3.20568,5.76201967944
 08/28  20:00:00,114.111384393,7.85500683513,56.6087217799,0.0,15.863942322,22.606085,6.11364855636,0.0179608583799,3.20568,2.89000769798
 08/28  21:00:00,48.8891528673,0.0,0.0,0.0,15.863942322,22.030085,6.09571217265,0.0,3.20568,2.89003217265
 08/28  22:00:00,48.6969388799,0.0,0.0,0.0,15.863942322,22.030085,6.09134482756,0.0,3.20568,2.88566482756
 08/28  23:00:00,49.3943089684,0.0,0.0,0.0,15.863942322,22.030085,6.09005000019,0.0,3.20568,2.88437000019
 08/28  24:00:00,48.6961793541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6975185193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.7003981239,0.0,0.0,0.0,15.863942322,22.030085,6.08836388125,0.0,3.20568,2.88268388125
 08/29  03:00:00,48.7040398976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.1744619576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.9755309587,0.0,0.0,0.0,15.863942322,22.030085,6.08836439971,0.0,3.20568,2.88268439971
 08/29  06:00:00,109.302746548,7.85500683513,54.3394889111,0.0,15.863942322,22.606085,3.29655478902,0.0708747890247,3.20568,0.02
 08/29  07:00:00,108.936563213,7.85500683513,60.278997433,0.0,15.863942322,22.606085,6.09882459438,0.00844892144599,3.20568,2.88469567293
 08/29  08:00:00,182.604632867,7.9649549821,85.5810137308,0.0,44.73757,41.8366005,16.053561217,0.0,16.0284,0.0251612169974
 08/29  09:00:00,208.653817881,8.53794657675,111.016276359,0.0,44.73757,41.8366005,18.9081579518,0.0,16.0284,2.87975795183
 08/29  10:00:00,227.684164297,9.51276419037,126.247201364,0.0,44.73757,44.63617,26.927499891,0.0,24.0426,2.88489989104
 08/29  11:00:00,239.176049496,10.8528165106,135.695929219,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,248.466471117,12.3646200336,144.167081731,0.0,44.73757,44.63617,26.9274759463,0.0,24.0426,2.88487594628
 08/29  13:00:00,256.939256749,14.0130749302,153.791926382,0.0,44.73757,41.8366005,18.9300469609,0.0167949284628,16.0284,2.88485203241
 08/29  14:00:00,267.341018906,16.8820733489,161.320021671,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,277.225359335,24.0270619719,165.255564307,0.0,44.73757,40.636785,6.10926187434,0.0187537302145,3.20568,2.88482814413
 08/29  16:00:00,278.139455492,27.1174447488,163.088495263,0.0,44.73757,40.636785,6.09048427924,0.0,3.20568,2.88480427924
 08/29  17:00:00,234.962621782,14.4655622115,150.607422345,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/29  18:00:00,157.808345395,7.85500683513,80.0743869542,0.0,44.73757,22.606085,8.96329558362,0.0,3.20568,5.75761558362
 08/29  19:00:00,153.280993219,7.85500683513,69.8569578703,0.0,44.73757,22.606085,6.09696484593,0.0,3.20568,2.89128484593
 08/29  20:00:00,121.161267194,7.85500683513,63.8758965056,0.0,15.863942322,22.606085,6.09558213536,0.0,3.20568,2.88990213536
 08/29  21:00:00,48.7473304387,0.0,0.0,0.0,15.863942322,22.030085,8.96580443663,0.0,3.20568,5.76012443663
 08/29  22:00:00,48.7467828838,0.0,0.0,0.0,15.863942322,22.030085,6.09136783625,0.0,3.20568,2.88568783625
 08/29  23:00:00,49.4242510911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  24:00:00,48.7160291842,0.0,0.0,0.0,15.863942322,22.030085,6.08835642806,0.0,3.20568,2.88267642806
 08/30  01:00:00,48.7092206204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.7036613814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6981186448,0.0,0.0,0.0,15.863942322,22.030085,6.08836365386,0.0,3.20568,2.88268365386
 08/30  04:00:00,48.9843455027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.9622424865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,80.7602074421,7.85500683513,26.356960833,0.0,15.863942322,22.606085,6.13497780224,0.0466077664547,3.20568,2.88269003579
 08/30  07:00:00,78.1541464962,7.85500683513,29.6306680245,0.0,15.863942322,22.606085,3.23259114868,0.00691114868281,3.20568,0.02
 08/30  08:00:00,137.583381049,7.97356998775,40.6546018282,0.0,44.73757,41.8366005,18.9132635381,0.0,16.0284,2.88486353807
 08/30  09:00:00,158.209070518,8.59785565626,60.5696618705,0.0,44.73757,41.8366005,18.9132414263,0.0,16.0284,2.88484142627
 08/30  10:00:00,178.32548543,9.49326016498,76.9554593105,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,192.270388862,10.8845846406,88.791869388,0.0,44.73757,44.63617,26.9274227926,0.0,24.0426,2.88482279263
 08/30  12:00:00,180.574000002,11.9878598417,76.7513892412,0.0,44.73757,44.63617,26.9274041559,0.0,24.0426,2.88480415591
 08/30  13:00:00,161.332608776,12.540081152,59.7843723522,0.0,44.73757,41.8366005,16.0764398575,0.0280398575192,16.0284,0.02
 08/30  14:00:00,159.522347895,12.5395942827,57.970211626,0.0,44.73757,41.8366005,18.9131855281,0.0,16.0284,2.88478552813
 08/30  15:00:00,159.13932891,12.1658579175,59.1657697961,0.0,44.73757,40.636785,6.10841084091,0.0179639266047,3.20568,2.8847669143
 08/30  16:00:00,150.843049674,11.2351041728,51.916192397,0.0,44.73757,40.636785,3.23534870917,0.00966870916723,3.20568,0.02
 08/30  17:00:00,125.376415911,9.58295041087,46.1360951859,0.0,44.73757,22.606085,6.09042831646,0.0,3.20568,2.88474831646
 08/30  18:00:00,111.701622187,7.85500683513,34.1474686302,0.0,44.73757,22.606085,6.1099521034,0.0153880803095,3.20568,2.88888402309
 08/30  19:00:00,117.429775646,7.85500683513,33.8654409014,0.0,44.73757,22.606085,8.96783070164,0.0,3.20568,5.76215070164
 08/30  20:00:00,90.9067558495,7.85500683513,33.5035543248,0.0,15.863942322,22.606085,6.1160836005,0.0202530630193,3.20568,2.89015053748
 08/30  21:00:00,48.8345429868,0.0,0.0,0.0,15.863942322,22.030085,6.0958645934,0.0,3.20568,2.8901845934
 08/30  22:00:00,48.6552426148,0.0,0.0,0.0,15.863942322,22.030085,6.09141013222,0.0,3.20568,2.88573013222
 08/30  23:00:00,49.3853870038,0.0,0.0,0.0,15.863942322,22.030085,6.0900188507,0.0,3.20568,2.8843388507
 08/30  24:00:00,48.6688980148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.6617347811,0.0,0.0,0.0,15.863942322,22.030085,6.08830552481,0.0,3.20568,2.88262552481
 08/31  02:00:00,48.6551294509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6491873117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9212630867,0.0,0.0,0.0,15.863942322,22.030085,6.08831549717,0.0,3.20568,2.88263549717
 08/31  05:00:00,48.8963835902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,103.121546912,7.85500683513,48.6738616421,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,107.728763336,7.85500683513,59.0698893777,0.0,15.863942322,22.606085,6.09056072819,0.0,3.20568,2.88488072819
 08/31  08:00:00,173.989941159,7.87987800676,77.0556602584,0.0,44.73757,41.8366005,18.9132649211,0.0,16.0284,2.88486492109
 08/31  09:00:00,196.296055679,8.34987293784,98.8589107297,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,219.931883375,9.22434445818,118.798129369,0.0,44.73757,44.63617,26.927451967,0.0,24.0426,2.88485196702
 08/31  11:00:00,239.917260972,10.5261740985,136.777152603,0.0,44.73757,44.63617,26.9274387985,0.0,24.0426,2.88483879851
 08/31  12:00:00,247.095002866,11.4311210048,143.745268532,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,231.688206342,11.8980451622,130.71418315,0.0,44.73757,41.8366005,18.9414739751,0.0282484264783,16.0284,2.88482554858
 08/31  14:00:00,229.802373573,12.2812689178,128.459683349,0.0,44.73757,41.8366005,18.9132122724,0.0,16.0284,2.8848122724
 08/31  15:00:00,219.220425698,12.6616632024,118.666231431,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/31  16:00:00,224.892950285,13.0003788215,123.993420159,0.0,44.73757,40.636785,6.09047899282,0.0,3.20568,2.88479899282
 08/31  17:00:00,205.449678333,11.2808801536,124.306856994,0.0,44.73757,22.606085,6.09046571931,0.0,3.20568,2.88478571931
 08/31  18:00:00,147.599997416,7.85500683513,69.893023868,0.0,44.73757,22.606085,6.09430881687,0.0,3.20568,2.88862881687
 08/31  19:00:00,149.842862527,7.85500683513,66.1522856834,0.0,44.73757,22.606085,6.09721135748,0.0,3.20568,2.89153135748
 08/31  20:00:00,117.04561838,7.85500683513,59.5137524431,0.0,15.863942322,22.606085,8.96588063226,0.0,3.20568,5.76020063226
 08/31  21:00:00,48.9003581936,0.0,0.0,0.0,15.863942322,22.030085,6.09594712638,0.0,3.20568,2.89026712638
 08/31  22:00:00,48.6946163428,0.0,0.0,0.0,15.863942322,22.030085,6.09131857266,0.0,3.20568,2.88563857266
 08/31  23:00:00,49.3783256126,0.0,0.0,0.0,15.863942322,22.030085,6.0900291818,0.0,3.20568,2.8843491818
 08/31  24:00:00,48.6683467559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.656749975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6464643079,0.0,0.0,0.0,15.863942322,22.030085,6.08834400533,0.0,3.20568,2.88266400533
 09/01  03:00:00,48.6371373236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9769285846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.7673984225,0.0,0.0,0.0,15.863942322,22.030085,6.08835884548,0.0,3.20568,2.88267884548
 09/01  06:00:00,100.531921217,7.85500683513,45.6724257942,0.0,15.863942322,22.606085,3.24523850844,0.0195585084372,3.20568,0.02
 09/01  07:00:00,109.33434433,7.85500683513,60.6783167261,0.0,15.863942322,22.606085,6.0904017218,0.0,3.20568,2.8847217218
 09/01  08:00:00,182.517487147,7.97479070467,85.477003535,0.0,44.73757,41.8366005,18.9131141227,0.0,16.0284,2.88471412272
 09/01  09:00:00,197.850159181,8.35531290649,100.396019014,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,208.876181454,9.10373866349,107.86397708,0.0,44.73757,44.63617,26.9275601079,0.0,24.0426,2.88496010785
 09/01  11:00:00,223.977390775,10.2172737258,121.150453739,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,242.99415859,11.7113941085,139.351194755,0.0,44.73757,44.63617,26.9275521537,0.0,24.0426,2.88495215366
 09/01  13:00:00,245.699691039,13.0618230132,143.511186381,0.0,44.73757,41.8366005,18.9329020564,0.0195578434278,16.0284,2.88494421301
 09/01  14:00:00,256.651376371,14.5931241346,152.922749293,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,249.799048913,14.6133899868,147.260913186,0.0,44.73757,40.636785,6.11020176667,0.0195854841319,3.20568,2.88493628253
 09/01  16:00:00,237.582903404,14.3098985045,135.373150686,0.0,44.73757,40.636785,6.09060836081,0.0,3.20568,2.88492836081
 09/01  17:00:00,200.244236101,11.9376116301,118.456912079,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 09/01  18:00:00,135.771564955,7.85500683513,58.0886269835,0.0,44.73757,22.606085,8.96356761231,0.0,3.20568,5.75788761231
 09/01  19:00:00,136.524266737,7.85500683513,53.150480695,0.0,44.73757,22.606085,6.09719272166,0.0,3.20568,2.89151272166
 09/01  20:00:00,111.226647127,7.85500683513,53.9863144514,0.0,15.863942322,22.606085,8.98739081391,0.0216657240928,3.20568,5.76004508982
 09/01  21:00:00,48.6957164636,0.0,0.0,0.0,15.863942322,22.030085,6.09587789988,0.0,3.20568,2.89019789988
 09/01  22:00:00,48.7043040276,0.0,0.0,0.0,15.863942322,22.030085,6.09132142175,0.0,3.20568,2.88564142175
 09/01  23:00:00,49.3920033115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.6808486458,0.0,0.0,0.0,15.863942322,22.030085,6.08831034622,0.0,3.20568,2.88263034622
 09/02  01:00:00,55.8814030088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8709236516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8608924134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.1286694519,0.0,0.0,0.0,15.863942322,29.242365,6.08746446455,0.0,3.20568,2.88178446455
 09/02  05:00:00,56.1013021169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.2380563641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.4554761218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4916074463,0.0,0.0,0.0,15.863942322,29.242365,6.08748291867,0.0,3.20568,2.88180291867
 09/02  09:00:00,52.5337136406,0.343770785456,4.67042566329,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,74.6515885645,3.81162413903,23.2927622442,0.0,15.863942322,29.242365,6.0883550069,0.0,3.20568,2.8826750069
 09/02  11:00:00,81.9544025022,4.91737674105,28.7835166422,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,88.3614032061,4.96738601907,35.8114113153,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,86.6389523751,5.4522191053,33.5957651771,0.0,15.863942322,29.242365,6.0879389469,0.000446345513834,3.20568,2.88181260139
 09/02  14:00:00,93.2957787288,5.6020488307,40.1074979958,0.0,15.863942322,29.242365,3.22650909002,0.000829090019299,3.20568,0.02
 09/02  15:00:00,86.1608121893,5.68837100977,32.9027831755,0.0,15.863942322,29.242365,3.22625607109,0.000576071093847,3.20568,0.02
 09/02  16:00:00,89.0750315652,5.71607094231,35.8227911266,0.0,15.863942322,29.242365,3.22646056042,0.000780560416947,3.20568,0.02
 09/02  17:00:00,78.1439116562,5.47598850598,25.1756017335,0.0,15.863942322,29.242365,6.08784329301,0.000351911713116,3.20568,2.88181138129
 09/02  18:00:00,76.4649848312,4.87485479013,24.1116750321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,77.449274646,4.81287384017,19.1713741202,0.0,15.863942322,29.242365,4.09786463321,0.87218463321,3.20568,0.02
 09/02  20:00:00,71.4545303982,2.87763942086,12.2872387648,0.0,15.863942322,29.242365,4.38768166554,1.16200166554,3.20568,0.02
 09/02  21:00:00,56.1265822001,0.0,0.0,0.0,15.863942322,29.242365,6.08740919488,0.0,3.20568,2.88172919488
 09/02  22:00:00,55.9225900292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.6019700383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.9160354895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.9127919331,0.0,0.0,0.0,15.863942322,29.242365,6.0874298253,0.0,3.20568,2.8817498253
 09/03  02:00:00,55.9104279971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.9078502082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.1782549914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.1566901641,0.0,0.0,0.0,15.863942322,29.242365,6.08745239639,0.0,3.20568,2.88177239639
 09/03  06:00:00,53.2377623805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.4309539405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4599445366,0.0,0.0,0.0,15.863942322,29.242365,6.08830730041,0.0,3.20568,2.88262730041
 09/03  09:00:00,49.9658909647,0.173098457977,2.29589635686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,71.2104527871,3.0465892713,20.6405518167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,79.7392017512,4.31432864854,27.1955541862,0.0,15.863942322,29.242365,6.0883917671,0.0,3.20568,2.8827117671
 09/03  12:00:00,87.7890622493,5.67097265819,34.557267906,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,84.6759229841,5.02327692372,32.0897255195,0.0,15.863942322,29.242365,6.08958204929,0.00119421665088,3.20568,2.88270783263
 09/03  14:00:00,91.2255467,6.06427109785,37.5861771969,0.0,15.863942322,29.242365,3.22684851916,0.00116851916344,3.20568,0.02
 09/03  15:00:00,87.1112729981,5.24695115815,34.2766367984,0.0,15.863942322,29.242365,3.22704364094,0.00136364094318,3.20568,0.02
 09/03  16:00:00,92.7949435399,6.27551279229,38.9313036383,0.0,15.863942322,29.242365,3.22689329135,0.00121329134626,3.20568,0.02
 09/03  17:00:00,85.6001210491,5.28160395065,32.7405376863,0.0,15.863942322,29.242365,6.08889806476,0.00139379221049,3.20568,2.88182427255
 09/03  18:00:00,86.6805170405,5.91369462174,33.2115111566,0.0,15.863942322,29.242365,3.22594589942,0.000265899422238,3.20568,0.02
 09/03  19:00:00,81.6840610294,4.48837420681,23.6556858321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
