Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  20:00:00,78.0083875923,4.11591612707,17.5528839494,0.0,15.863942322,29.242365,3.32622806531,0.100548065306,3.20568,0.02
 09/03  21:00:00,67.6180955713,1.25248880617,10.2094166921,0.0,15.863942322,29.242365,6.0875075125,0.0,3.20568,2.88182751249
 09/03  22:00:00,65.7646837968,0.906932000066,8.91349077056,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.6205131107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9341341151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.9294028179,0.0,0.0,0.0,15.863942322,29.242365,6.08747164355,0.0,3.20568,2.88179164355
 09/04  02:00:00,55.924700526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.9191793297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.1905951421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.1669090244,0.0,0.0,0.0,15.863942322,29.242365,6.08749869806,0.0,3.20568,2.88181869806
 09/04  06:00:00,53.2399610763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.4397717367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,49.8059751002,0.174305987266,2.1560271767,0.0,15.863942322,29.242365,6.08836067739,0.0,3.20568,2.88268067739
 09/04  09:00:00,58.3174829042,2.17980702165,8.62539059022,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,77.1198141958,4.77000699103,24.8094610125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,78.7805506895,4.38227656329,26.1640800381,0.0,15.863942322,29.242365,6.08783543717,0.0,3.20568,2.88215543717
 09/04  12:00:00,89.0173335166,5.85666237119,35.6044305766,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,80.7193974709,4.74234019485,28.4119487393,0.0,15.863942322,29.242365,6.08805929697,0.0,3.20568,2.88237929697
 09/04  14:00:00,90.7835903998,6.02633791391,37.183077108,0.0,15.863942322,29.242365,3.2267551788,0.00107517880274,3.20568,0.02
 09/04  15:00:00,81.5698334554,4.85265627178,29.1491981446,0.0,15.863942322,29.242365,3.22667782013,0.000997820129551,3.20568,0.02
 09/04  16:00:00,89.3720302947,6.07908622422,35.7318446933,0.0,15.863942322,29.242365,3.22645393222,0.000773932219527,3.20568,0.02
 09/04  17:00:00,78.5304632137,4.73476646334,26.2428321593,0.0,15.863942322,29.242365,6.08748867089,0.0,3.20568,2.88180867089
 09/04  18:00:00,84.0606163908,5.77608843095,30.7497779913,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,77.0202687198,3.96232052897,18.1143769641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,72.4456476516,2.92472293884,13.206197904,0.0,15.863942322,29.242365,3.35564122693,0.129961226931,3.20568,0.02
 09/04  21:00:00,57.2768410307,0.112740940264,1.02367660044,0.0,15.863942322,29.242365,6.08691916108,0.0,3.20568,2.88123916108
 09/04  22:00:00,55.9381644567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.6220040524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9403797879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9415558017,0.0,0.0,0.0,15.863942322,29.242365,6.08834901977,0.0,3.20568,2.88266901977
 09/05  02:00:00,55.9436073883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9454215554,0.0,0.0,0.0,15.863942322,29.242365,6.08838460472,0.0,3.20568,2.88270460472
 09/05  04:00:00,57.361913964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1595463604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,110.301510373,8.97737484422,47.0695202761,0.0,15.863942322,29.818365,6.13705519368,0.0486350217122,3.20568,2.88274017197
 09/05  07:00:00,170.746370897,7.99319334124,49.8767134783,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,272.583416312,12.9485008795,101.441150815,0.0,80.527626,75.0917375,29.8141804835,0.0,24.0426,5.77158048352
 09/05  09:00:00,295.048057379,15.7603327601,121.051138747,0.0,80.527626,75.0917375,35.6120040423,0.0,24.0426,11.5694040423
 09/05  10:00:00,318.211179853,19.2767974588,136.669081195,0.0,80.527626,79.0911225,43.6322274807,0.0026924057041,32.0568,11.572735075
 09/05  11:00:00,336.452912432,22.3020331736,151.167144325,0.0,80.527626,79.0911225,43.648880406,0.00171749501014,32.0568,11.590362911
 09/05  12:00:00,345.139984152,24.4230623176,158.419592295,0.0,80.527626,79.0911225,46.5570880886,0.00353310862338,32.0568,14.49675498
 09/05  13:00:00,344.450432669,26.7160100945,159.42435018,0.0,80.527626,75.0917375,27.6410383775,0.0024222618737,16.0284,11.6102161156
 09/05  14:00:00,346.792925185,28.4552223779,160.024099845,0.0,80.527626,75.0917375,27.5997667966,0.0,16.0284,11.5713667966
 09/05  15:00:00,347.460115031,30.3523432162,160.789486646,0.0,80.527626,73.092045,14.7856578155,0.00267762429714,3.20568,11.5773001912
 09/05  16:00:00,342.085860032,29.0912900113,156.683279687,0.0,80.527626,73.092045,6.09127175257,0.000645496718425,3.20568,2.88494625585
 09/05  17:00:00,271.470328122,20.0434153216,138.417232842,0.0,80.527626,29.818365,3.22936154887,0.00368154886912,3.20568,0.02
 09/05  18:00:00,251.317841678,15.8384097291,122.493842788,0.0,80.527626,29.818365,6.09537221423,0.000704069716313,3.20568,2.88898814451
 09/05  19:00:00,238.361171312,13.0886253611,105.171500356,0.0,80.527626,29.818365,8.96913590061,0.0,3.20568,5.76345590061
 09/05  20:00:00,221.905015676,11.2844369061,89.1213271949,0.0,80.527626,29.818365,6.09600146678,0.0,3.20568,2.89032146678
 09/05  21:00:00,55.9261456048,0.0,0.0,0.0,15.863942322,29.242365,8.96656969313,0.0,3.20568,5.76088969313
 09/05  22:00:00,55.9229819446,0.0,0.0,0.0,15.863942322,29.242365,6.09130732978,0.0,3.20568,2.88562732978
 09/05  23:00:00,56.6192302652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.8746145992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.8588147374,0.0,0.0,0.0,15.863942322,29.242365,6.08842154103,0.0,3.20568,2.88274154103
 09/06  02:00:00,55.8441521498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.8300390953,0.0,0.0,0.0,15.863942322,29.242365,6.08831667256,0.0,3.20568,2.88263667256
 09/06  04:00:00,56.0812746685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.0477293253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,97.3948695099,8.25530611416,35.4289786364,0.0,15.863942322,29.818365,6.14178550049,0.0533538500874,3.20568,2.8827516504
 09/06  07:00:00,165.409073851,7.8854739324,44.6622782784,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,269.708457174,11.7209418944,99.7807830561,0.0,80.527626,75.0917375,32.6990583251,0.00939044233985,24.0426,8.64706788277
 09/06  09:00:00,293.181684424,14.5252375282,120.403357181,0.0,80.527626,75.0917375,32.7248582636,0.0,24.0426,8.6822582636
 09/06  10:00:00,314.224728657,18.3201542635,133.626910884,0.0,80.527626,79.0911225,43.6331758407,0.00274381554243,32.0568,11.5736320251
 09/06  11:00:00,332.665411653,21.6895880006,147.989843501,0.0,80.527626,79.0911225,43.65230319,0.00571393713434,32.0568,11.5897892529
 09/06  12:00:00,344.933060741,24.3755457681,158.260576813,0.0,80.527626,79.0911225,46.5593031175,0.0042233348156,32.0568,14.4982797827
 09/06  13:00:00,345.171825559,26.8407207986,160.020571726,0.0,80.527626,75.0917375,30.5387966422,0.00250121227535,16.0284,14.5078954299
 09/06  14:00:00,350.913662709,29.4493595731,163.145824203,0.0,80.527626,75.0917375,24.7145004235,0.00328494099552,16.0284,8.68281548249
 09/06  15:00:00,349.858153319,30.8081781938,162.727829414,0.0,80.527626,73.092045,14.7870945968,0.00258954609088,3.20568,11.5788250507
 09/06  16:00:00,346.72692545,30.1319200478,160.273618854,0.0,80.527626,73.092045,6.09068066304,0.0,3.20568,2.88500066304
 09/06  17:00:00,284.659594434,22.9544782857,148.680248577,0.0,80.527626,29.818365,3.22774792099,0.00206792099285,3.20568,0.02
 09/06  18:00:00,260.279176975,17.2882248049,130.010042871,0.0,80.527626,29.818365,8.96394194392,0.000549592945346,3.20568,5.75771235097
 09/06  19:00:00,243.878525772,13.6089214726,109.893552374,0.0,80.527626,29.818365,6.09720101997,0.0,3.20568,2.89152101997
 09/06  20:00:00,230.418149345,11.583820274,97.0738126904,0.0,80.527626,29.818365,6.095835687,0.0,3.20568,2.890155687
 09/06  21:00:00,56.1318785128,0.0,0.0,0.0,15.863942322,29.242365,8.96646636123,0.0,3.20568,5.76078636123
 09/06  22:00:00,55.9273757118,0.0,0.0,0.0,15.863942322,29.242365,6.09136885671,0.0,3.20568,2.88568885671
 09/06  23:00:00,56.6266007243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.9086173957,0.0,0.0,0.0,15.863942322,29.242365,6.08834147418,0.0,3.20568,2.88266147418
 09/07  01:00:00,55.8738299558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8624795099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.8508157439,0.0,0.0,0.0,15.863942322,29.242365,6.08838995192,0.0,3.20568,2.88270995192
 09/07  04:00:00,56.111266665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.0821752756,0.0,0.0,0.0,15.863942322,29.242365,6.0884366138,0.0,3.20568,2.8827566138
 09/07  06:00:00,106.108174246,8.41282056519,43.9406213967,0.0,15.863942322,29.818365,3.26021935577,0.0345393557736,3.20568,0.02
 09/07  07:00:00,173.78079374,7.8696085317,53.0240149019,0.0,80.527626,29.818365,6.09048131232,0.0,3.20568,2.88480131232
 09/07  08:00:00,283.106641569,12.4736128169,112.412851354,0.0,80.527626,75.0917375,29.8223987935,0.00856068516611,24.0426,5.77123810832
 09/07  09:00:00,314.532649125,16.1697889595,140.093943475,0.0,80.527626,75.0917375,32.7249617216,0.0,24.0426,8.68236172159
 09/07  10:00:00,340.221630447,21.3272431684,156.596984881,0.0,80.527626,79.0911225,43.6315216237,0.000409039746499,32.0568,11.5743125839
 09/07  11:00:00,351.464150251,23.9309566185,164.523116883,0.0,80.527626,79.0911225,43.6494817271,0.00133558071786,32.0568,11.5913461464
 09/07  12:00:00,354.65979039,25.8789644162,166.461641871,0.0,80.527626,79.0911225,46.5592926511,0.00302040246504,32.0568,14.4994722486
 09/07  13:00:00,350.171276909,27.7788472563,164.0704814,0.0,80.527626,75.0917375,30.5406774594,0.00312087466341,16.0284,14.5091565847
 09/07  14:00:00,353.939313646,29.8625675884,165.74566863,0.0,80.527626,75.0917375,24.7117538301,0.0,16.0284,8.68335383011
 09/07  15:00:00,349.366922936,30.9248827879,162.118628355,0.0,80.527626,73.092045,14.784227214,0.0,3.20568,11.578547214
 09/07  16:00:00,344.583302322,30.1547945142,158.115321358,0.0,80.527626,73.092045,6.09051716196,0.0,3.20568,2.88483716196
 09/07  17:00:00,286.121508087,24.3572893721,148.755589081,0.0,80.527626,29.818365,6.09129696627,0.000751334026969,3.20568,2.88486563224
 09/07  18:00:00,261.495491544,17.4910393269,131.027357235,0.0,80.527626,29.818365,6.09471255667,0.0,3.20568,2.88903255667
 09/07  19:00:00,250.986360252,14.1435236717,116.4426809,0.0,80.527626,29.818365,6.09726212301,0.0,3.20568,2.89158212301
 09/07  20:00:00,241.925312812,12.1993403518,107.930664216,0.0,80.527626,29.818365,8.96606044114,0.0,3.20568,5.76038044114
 09/07  21:00:00,62.0223658675,0.514616474781,5.34555477514,0.0,15.863942322,29.242365,6.09613182218,0.0,3.20568,2.89045182218
 09/07  22:00:00,55.9538670748,0.0,0.0,0.0,15.863942322,29.242365,6.09158222804,0.0,3.20568,2.88590222804
 09/07  23:00:00,56.6527914382,0.0,0.0,0.0,15.863942322,29.242365,6.09015124485,0.0,3.20568,2.88447124485
 09/07  24:00:00,55.9452294152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.9404446256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.901620374,0.0,0.0,0.0,15.863942322,29.242365,6.08832145347,0.0,3.20568,2.88264145347
 09/08  03:00:00,55.8857763128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.2569234168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,57.0418356035,0.0,0.0,0.0,15.863942322,29.242365,6.08837392018,0.0,3.20568,2.88269392018
 09/08  06:00:00,120.533741843,8.90561014863,57.3780091423,0.0,15.863942322,29.818365,3.24803318074,0.0223531807359,3.20568,0.02
 09/08  07:00:00,188.721967932,8.03064864116,67.7714982763,0.0,80.527626,29.818365,6.09064557607,0.0,3.20568,2.88496557607
 09/08  08:00:00,301.863638835,13.5702674444,130.050958588,0.0,80.527626,75.0917375,29.8225090163,0.00838132713759,24.0426,5.77152768915
 09/08  09:00:00,327.493025509,18.3832870975,150.828568895,0.0,80.527626,75.0917375,35.6113997159,0.0,24.0426,11.5687997159
 09/08  10:00:00,347.071678269,23.2079238629,161.56326715,0.0,80.527626,79.0911225,40.7440314326,0.000733455255017,32.0568,8.68649797732
 09/08  11:00:00,358.543857328,27.1432824202,168.396239695,0.0,80.527626,79.0911225,46.5426630257,0.00106017197521,32.0568,14.4848028538
 09/08  12:00:00,354.880876634,27.8861836063,164.697244895,0.0,80.527626,79.0911225,43.6630050439,0.00105949663478,32.0568,11.6051455473
 09/08  13:00:00,353.271396429,29.2014087576,165.761210923,0.0,80.527626,75.0917375,30.5371834065,0.0,16.0284,14.5087834065
 09/08  14:00:00,359.071367459,30.7188484438,170.029704965,0.0,80.527626,75.0917375,27.5995520236,0.0,16.0284,11.5711520236
 09/08  15:00:00,350.68555802,31.3786839125,163.004155362,0.0,80.527626,73.092045,14.7854134795,0.000592511678554,3.20568,11.5791409679
 09/08  16:00:00,338.909326644,29.1459340437,153.492374454,0.0,80.527626,73.092045,3.25143999482,0.0257599948175,3.20568,0.02
 09/08  17:00:00,271.033099452,20.8292865659,137.242899574,0.0,80.527626,29.818365,6.09067008402,0.0,3.20568,2.88499008402
 09/08  18:00:00,249.703854604,15.3335501225,121.427994678,0.0,80.527626,29.818365,6.09470951823,0.0,3.20568,2.88902951823
 09/08  19:00:00,244.238112948,12.8113403741,111.343621702,0.0,80.527626,29.818365,8.96900644562,0.0,3.20568,5.76332644562
 09/08  20:00:00,233.43286643,11.2946553163,100.633544098,0.0,80.527626,29.818365,6.09618361538,0.0,3.20568,2.89050361538
 09/08  21:00:00,55.9365045999,0.0,0.0,0.0,15.863942322,29.242365,8.96632255765,0.0,3.20568,5.76064255765
 09/08  22:00:00,55.9346168419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  23:00:00,56.6304051471,0.0,0.0,0.0,15.863942322,29.242365,6.09014421926,0.0,3.20568,2.88446421926
 09/08  24:00:00,55.9236611147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.9173796474,0.0,0.0,0.0,15.863942322,29.242365,6.08747230055,0.0,3.20568,2.88179230055
 09/09  02:00:00,55.8923092374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8538126007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.1142048311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0831403644,0.0,0.0,0.0,15.863942322,29.242365,6.0875234964,0.0,3.20568,2.8818434964
 09/09  06:00:00,53.2191620821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.4440020724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4941553575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,59.2957099306,2.03794239544,9.72234494356,0.0,15.863942322,29.242365,6.08844990135,0.0,3.20568,2.88276990135
 09/09  10:00:00,81.1811503413,4.53486460984,29.0843674934,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,89.1805706238,5.30677374302,35.6229265414,0.0,15.863942322,29.242365,6.08844936736,0.0,3.20568,2.88276936736
 09/09  12:00:00,86.9549579556,5.19094914795,34.1844612539,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,90.5670275957,5.80373750535,37.1917171124,0.0,15.863942322,29.242365,3.22613094371,0.000450943714375,3.20568,0.02
 09/09  14:00:00,86.7700564819,5.31475933603,33.8743771557,0.0,15.863942322,29.242365,6.08781250372,0.000278444275695,3.20568,2.88185405945
 09/09  15:00:00,93.0792481808,6.10345250297,39.3898647194,0.0,15.863942322,29.242365,3.22656864992,0.00088864992263,3.20568,0.02
 09/09  16:00:00,81.7354966067,5.39380070244,28.8343245162,0.0,15.863942322,29.242365,3.22592360333,0.000243603325245,3.20568,0.02
 09/09  17:00:00,76.2291168391,5.45493515747,23.3407282882,0.0,15.863942322,29.242365,6.13339661369,2.90771661369,3.20568,0.02
 09/09  18:00:00,68.3394199476,4.37370524327,16.5421182686,0.0,15.863942322,29.242365,9.59574242249,3.50821771714,3.20568,2.88184470536
 09/09  19:00:00,71.5636449345,3.37394170156,13.3521695197,0.0,15.863942322,29.242365,6.43227123544,3.20659123544,3.20568,0.02
 09/09  20:00:00,56.2371329473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0827140847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.8943805747,0.0,0.0,0.0,15.863942322,29.242365,6.08753529138,0.0,3.20568,2.88185529138
 09/09  23:00:00,56.582103611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9009517569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.9050276253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.9091473618,0.0,0.0,0.0,15.863942322,29.242365,6.08748801291,0.0,3.20568,2.88180801291
 09/10  03:00:00,55.9133006043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.1953615615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.183144915,0.0,0.0,0.0,15.863942322,29.242365,6.08744212678,0.0,3.20568,2.88176212678
 09/10  06:00:00,53.2624126929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.4486856135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4720090544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.4978175654,0.0,0.0,0.0,15.863942322,29.242365,6.08838457117,0.0,3.20568,2.88270457117
 09/10  10:00:00,57.3769108629,0.640848187554,9.2207771765,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,71.9491500175,1.69009280942,22.0478676979,0.0,15.863942322,29.242365,6.08845024062,0.0,3.20568,2.88277024062
 09/10  12:00:00,72.3326119335,2.85566541855,21.9360671763,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,81.0441907743,4.64926047591,28.8509757535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,76.2716786652,3.94826306239,24.7673552539,0.0,15.863942322,29.242365,6.08697081942,0.0,3.20568,2.88129081942
 09/10  15:00:00,78.0121773093,4.44379545001,26.0064557982,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,75.5613202211,3.97241037546,24.0407303516,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,66.9371392338,2.88758730106,16.565536192,0.0,15.863942322,29.242365,3.96689879514,0.741218795139,3.20568,0.02
 09/10  18:00:00,52.5724759079,0.866812981752,4.26895021471,0.0,15.863942322,29.242365,6.78950288102,0.701977378307,3.20568,2.88184550271
 09/10  19:00:00,54.8439340307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.2514555702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.0994235157,0.0,0.0,0.0,15.863942322,29.242365,6.08751409454,0.0,3.20568,2.88183409454
 09/10  22:00:00,55.904882207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5900607298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.8829234829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.844810186,0.0,0.0,0.0,15.863942322,29.242365,6.08838174967,0.0,3.20568,2.88270174967
 09/11  02:00:00,55.8441459663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.8430943513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.1184718573,0.0,0.0,0.0,15.863942322,29.242365,6.08845194597,0.0,3.20568,2.88277194597
 09/11  05:00:00,56.1000111525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,119.117269572,8.64716772385,56.6711025206,0.0,15.863942322,29.818365,6.0975516038,0.00917725117139,3.20568,2.88269435263
 09/11  07:00:00,182.417376901,7.86291459799,61.6447657698,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/11  08:00:00,279.134207795,12.2815927667,108.654220503,0.0,80.527626,75.0917375,29.8146203425,0.0,24.0426,5.77202034248
 09/11  09:00:00,301.828561916,15.0627814737,128.546816012,0.0,80.527626,75.0917375,35.6139252011,0.0,24.0426,11.5713252011
 09/11  10:00:00,327.393496681,20.1798737453,144.967428811,0.0,80.527626,79.0911225,43.6329865999,0.0,32.0568,11.5761865999
 09/11  11:00:00,343.314922664,24.7361170142,155.612485614,0.0,80.527626,79.0911225,43.6505803512,0.0,32.0568,11.5937803512
 09/11  12:00:00,349.05315565,26.6884586719,160.081779972,0.0,80.527626,79.0911225,46.5579025008,0.000327560435924,32.0568,14.5007749404
 09/11  13:00:00,346.327260992,28.8150417994,159.222710439,0.0,80.527626,75.0917375,30.5416019671,0.00166785104279,16.0284,14.511534116
 09/11  14:00:00,346.777417076,30.31800575,158.180841153,0.0,80.527626,75.0917375,24.7143375121,0.00132592198742,16.0284,8.68461159008
 09/11  15:00:00,328.699070911,28.9017742124,143.562482556,0.0,80.527626,73.092045,14.7864067319,0.0,3.20568,11.5807267319
 09/11  16:00:00,311.975872382,23.9072608442,131.855491881,0.0,80.527626,73.092045,6.12364776711,0.0329227374957,3.20568,2.88504502962
 09/11  17:00:00,246.368048041,16.2319179712,117.198553966,0.0,80.527626,29.818365,6.09060099656,0.0,3.20568,2.88492099656
 09/11  18:00:00,232.916557425,13.1874626036,106.80595492,0.0,80.527626,29.818365,6.0946470614,0.0,3.20568,2.8889670614
 09/11  19:00:00,228.012083257,11.3309121234,96.3488696659,0.0,80.527626,29.818365,8.96863954238,0.0,3.20568,5.76295954238
 09/11  20:00:00,217.44709688,10.2697220047,85.4435276134,0.0,80.527626,29.818365,6.09626930842,0.0,3.20568,2.89058930842
 09/11  21:00:00,56.1143649583,0.0,0.0,0.0,15.863942322,29.242365,6.09611751247,0.0,3.20568,2.89043751247
 09/11  22:00:00,55.9165857928,0.0,0.0,0.0,15.863942322,29.242365,6.09161486209,0.0,3.20568,2.88593486209
 09/11  23:00:00,56.6159052508,0.0,0.0,0.0,15.863942322,29.242365,6.09017910006,0.0,3.20568,2.88449910006
 09/11  24:00:00,55.9148240036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8967876684,0.0,0.0,0.0,15.863942322,29.242365,6.08838059992,0.0,3.20568,2.88270059992
 09/12  02:00:00,55.8573836583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8507756009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.2008367797,0.0,0.0,0.0,15.863942322,29.242365,6.08845695991,0.0,3.20568,2.88277695991
 09/12  05:00:00,56.9972455172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,115.947063099,8.4740984082,53.2398078812,0.0,15.863942322,29.818365,3.24081498593,0.0151349859294,3.20568,0.02
 09/12  07:00:00,179.801716833,7.87268637771,59.0288070062,0.0,80.527626,29.818365,6.09070492316,0.0,3.20568,2.88502492316
 09/12  08:00:00,282.949085907,12.2311972525,112.508224468,0.0,80.527626,75.0917375,29.8144495193,0.0,24.0426,5.77184951933
 09/12  09:00:00,309.10640969,15.4074890807,135.458634992,0.0,80.527626,75.0917375,35.61402524,0.0,24.0426,11.57142524
 09/12  10:00:00,329.2211811,19.9911730451,146.967508908,0.0,80.527626,79.0911225,43.632573023,0.0,32.0568,11.575773023
 09/12  11:00:00,340.777361693,23.3365561963,154.478979445,0.0,80.527626,79.0911225,43.6499563075,0.0,32.0568,11.5931563075
 09/12  12:00:00,347.603308714,26.0500992896,159.27476586,0.0,80.527626,79.0911225,46.5584804074,0.0,32.0568,14.5016804074
 09/12  13:00:00,344.787544877,26.7293513966,159.762904107,0.0,80.527626,75.0917375,30.5422300662,0.00108617254065,16.0284,14.5127438937
 09/12  14:00:00,345.398156564,27.4340535336,159.664083011,0.0,80.527626,75.0917375,24.7125516678,0.0,16.0284,8.6841516678
 09/12  15:00:00,344.25760898,28.7553508934,159.202017011,0.0,80.527626,73.092045,14.7879300298,0.00199279263316,3.20568,11.5802572372
 09/12  16:00:00,339.336456582,28.1922294361,154.855281137,0.0,80.527626,73.092045,6.10507446283,0.0143175182008,3.20568,2.88507694463
 09/12  17:00:00,273.891255016,18.514537445,142.374507283,0.0,80.527626,29.818365,6.09068431992,0.0,3.20568,2.88500431992
 09/12  18:00:00,249.822826457,13.9662153549,122.875033084,0.0,80.527626,29.818365,6.09495547754,0.0,3.20568,2.88927547754
 09/12  19:00:00,238.4253627,11.7269845706,105.169058263,0.0,80.527626,29.818365,6.09758200844,0.0,3.20568,2.89190200844
 09/12  20:00:00,222.713339262,10.4331520964,90.7783115068,0.0,80.527626,29.818365,8.9667595294,0.0,3.20568,5.7610795294
 09/12  21:00:00,55.929100198,0.0,0.0,0.0,15.863942322,29.242365,6.09626122791,0.0,3.20568,2.89058122791
 09/12  22:00:00,55.9299928184,0.0,0.0,0.0,15.863942322,29.242365,6.09148383661,0.0,3.20568,2.88580383661
 09/12  23:00:00,56.6293611461,0.0,0.0,0.0,15.863942322,29.242365,6.0902888298,0.0,3.20568,2.8846088298
 09/12  24:00:00,55.9249554571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.912791773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8663501536,0.0,0.0,0.0,15.863942322,29.242365,6.08840006259,0.0,3.20568,2.88272006259
 09/13  03:00:00,55.8577845838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,56.1255691005,0.0,0.0,0.0,15.863942322,29.242365,6.08848265695,0.0,3.20568,2.88280265695
 09/13  05:00:00,56.0990072763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,115.825470321,8.43561642887,53.5931118462,0.0,15.863942322,29.818365,3.240247356,0.0145673560002,3.20568,0.02
 09/13  07:00:00,185.020005155,7.88005936151,64.2242515777,0.0,80.527626,29.818365,6.09072784037,0.0,3.20568,2.88504784037
 09/13  08:00:00,290.534244852,12.5249304574,119.785448564,0.0,80.527626,75.0917375,29.8149929031,0.0,24.0426,5.77239290313
 09/13  09:00:00,319.158228882,16.6627609803,144.240408884,0.0,80.527626,75.0917375,35.6140339927,0.0,24.0426,11.5714339927
 09/13  10:00:00,341.234566109,22.1831217096,156.775592122,0.0,80.527626,79.0911225,43.6341977498,0.0,32.0568,11.5773977498
 09/13  11:00:00,345.993903659,24.8759336562,158.153648162,0.0,80.527626,79.0911225,43.6502937196,0.0,32.0568,11.5934937196
 09/13  12:00:00,346.666464802,26.3190015236,158.078056799,0.0,80.527626,79.0911225,46.5591251483,0.0,32.0568,14.5023251483
 09/13  13:00:00,343.70298264,28.010631388,157.413717941,0.0,80.527626,75.0917375,30.5427190266,0.000702104749865,16.0284,14.5136169219
 09/13  14:00:00,349.752992035,30.0111954679,161.445653006,0.0,80.527626,75.0917375,24.7155081207,0.00244837066831,16.0284,8.68465975004
 09/13  15:00:00,342.141290154,30.7124278934,155.149990123,0.0,80.527626,73.092045,14.7886587622,0.00191155798141,3.20568,11.5810672042
 09/13  16:00:00,323.848118934,26.9883216614,140.630712636,0.0,80.527626,73.092045,6.10696959164,0.0162087077358,3.20568,2.8850808839
 09/13  17:00:00,260.140211545,18.1893051329,129.000051199,0.0,80.527626,29.818365,6.09056361194,0.0,3.20568,2.88488361194
 09/13  18:00:00,247.457386203,14.5163159913,119.989294496,0.0,80.527626,29.818365,6.0946515638,0.0,3.20568,2.8889715638
 09/13  19:00:00,238.277709992,12.0226834773,104.458613461,0.0,80.527626,29.818365,8.96936233915,0.0,3.20568,5.76368233915
 09/13  20:00:00,224.947851065,10.6406592669,92.5463986265,0.0,80.527626,29.818365,6.09632865482,0.0,3.20568,2.89064865482
 09/13  21:00:00,56.1318482594,0.0,0.0,0.0,15.863942322,29.242365,6.09619058319,0.0,3.20568,2.89051058319
 09/13  22:00:00,55.9289068212,0.0,0.0,0.0,15.863942322,29.242365,6.09167170326,0.0,3.20568,2.88599170326
 09/13  23:00:00,56.6258420253,0.0,0.0,0.0,15.863942322,29.242365,6.09023985963,0.0,3.20568,2.88455985963
 09/13  24:00:00,55.922095765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.917935868,0.0,0.0,0.0,15.863942322,29.242365,6.08844156967,0.0,3.20568,2.88276156967
 09/14  02:00:00,55.8792972417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8541610618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.1197799802,0.0,0.0,0.0,15.863942322,29.242365,6.0883815526,0.0,3.20568,2.8827015526
 09/14  05:00:00,56.0927893364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,113.51544659,8.50531099778,49.7971223,0.0,15.863942322,29.818365,3.24528530833,0.0196053083255,3.20568,0.02
 09/14  07:00:00,178.422600497,7.86427077598,57.6588841308,0.0,80.527626,29.818365,6.09080576928,0.0,3.20568,2.88512576928
 09/14  08:00:00,280.434088292,12.2010600625,110.023501638,0.0,80.527626,75.0917375,29.8146602386,0.0,24.0426,5.77206023856
 09/14  09:00:00,303.478183969,15.1472313044,130.082541461,0.0,80.527626,75.0917375,35.6139486845,0.0,24.0426,11.5713486845
 09/14  10:00:00,324.897288205,18.9975742329,143.626293448,0.0,80.527626,79.0911225,43.6338536915,0.000587071601039,32.0568,11.5764666199
 09/14  11:00:00,341.72388275,22.4768715425,156.262161605,0.0,80.527626,79.0911225,43.6543764135,0.00324829448608,32.0568,11.5943281191
 09/14  12:00:00,348.165872561,24.765021153,161.102135616,0.0,80.527626,79.0911225,46.560062835,0.000520888469459,32.0568,14.5027419466
 09/14  13:00:00,339.552155715,26.0893732072,155.167633853,0.0,80.527626,75.0917375,30.5439698872,0.00194327422217,16.0284,14.513626613
 09/14  14:00:00,338.905978535,27.5915607115,153.021473259,0.0,80.527626,75.0917375,27.6042120969,0.00316376532954,16.0284,11.5726483316
 09/14  15:00:00,331.229331485,27.7856221947,147.157625702,0.0,80.527626,73.092045,14.7880877111,0.00237755031305,3.20568,11.5800301608
 09/14  16:00:00,300.49823502,22.3170356446,121.92052004,0.0,80.527626,73.092045,3.24598557511,0.0203055751097,3.20568,0.02
 09/14  17:00:00,228.535780429,15.7131458267,99.8544404668,0.0,80.527626,29.818365,6.09740801241,0.00665711244103,3.20568,2.88507089997
 09/14  18:00:00,217.206013291,13.1047170618,91.1472443198,0.0,80.527626,29.818365,6.09667626629,0.00202084210946,3.20568,2.88897542418
 09/14  19:00:00,221.838464615,11.3780749681,88.6579176702,0.0,80.527626,29.818365,8.96974117658,0.0,3.20568,5.76406117658
 09/14  20:00:00,216.461313204,10.3621905597,84.3287366028,0.0,80.527626,29.818365,6.0962900224,0.0,3.20568,2.8906100224
 09/14  21:00:00,56.1427076195,0.0,0.0,0.0,15.863942322,29.242365,8.96666093478,0.0,3.20568,5.76098093478
 09/14  22:00:00,55.9303280619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  23:00:00,56.609974458,0.0,0.0,0.0,15.863942322,29.242365,6.09025653872,0.0,3.20568,2.88457653872
 09/14  24:00:00,55.8974739288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8885207175,0.0,0.0,0.0,15.863942322,29.242365,6.08849088021,0.0,3.20568,2.88281088021
 09/15  02:00:00,55.8809503115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8738189416,0.0,0.0,0.0,15.863942322,29.242365,6.08843688225,0.0,3.20568,2.88275688225
 09/15  04:00:00,57.240459841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.0314582994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,123.020818366,9.01319054825,58.3302134539,0.0,15.863942322,29.818365,6.11480058596,0.0264176656631,3.20568,2.8827029203
 09/15  07:00:00,178.502947468,7.9584391402,57.6460240773,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  08:00:00,265.017725742,12.3449319568,94.494608193,0.0,80.527626,75.0917375,32.6910630714,0.0,24.0426,8.64846307139
 09/15  09:00:00,271.877171801,13.3777889244,100.316638287,0.0,80.527626,75.0917375,32.7263229956,0.0,24.0426,8.68372299561
 09/15  10:00:00,282.858754104,14.1015656025,106.567989663,0.0,80.527626,79.0911225,43.6354573858,0.0,32.0568,11.5786573858
 09/15  11:00:00,300.095310516,14.9089959718,122.286891494,0.0,80.527626,79.0911225,43.6514002729,0.0,32.0568,11.5946002729
 09/15  12:00:00,307.907654591,15.6481189766,130.053223585,0.0,80.527626,79.0911225,46.5616426186,0.0,32.0568,14.5048426186
 09/15  13:00:00,303.447724035,16.2340405868,129.003342178,0.0,80.527626,75.0917375,30.5412762979,0.0,16.0284,14.5128762979
 09/15  14:00:00,307.470119448,17.5002985017,131.758699345,0.0,80.527626,75.0917375,27.6028083045,0.0,16.0284,11.5744083045
 09/15  15:00:00,309.37470314,19.0940079978,134.063656508,0.0,80.527626,73.092045,14.8096773663,0.0236082734865,3.20568,11.5803890929
 09/15  16:00:00,294.016912564,13.6012945401,124.195196904,0.0,80.527626,73.092045,6.10648653093,0.0157423257398,3.20568,2.88506420519
 09/15  17:00:00,229.30164271,10.1492507623,106.206482452,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  18:00:00,221.068049564,9.5822166044,98.544835139,0.0,80.527626,29.818365,6.09498984939,0.0,3.20568,2.88930984939
 09/15  19:00:00,221.665915372,9.22416096221,90.9349979628,0.0,80.527626,29.818365,8.96957019665,0.0,3.20568,5.76389019665
 09/15  20:00:00,214.90008388,8.96115310591,84.4421558308,0.0,80.527626,29.818365,6.09604514578,0.0,3.20568,2.89036514578
 09/15  21:00:00,55.9299297082,0.0,0.0,0.0,15.863942322,29.242365,8.96709423911,0.0,3.20568,5.76141423912
 09/15  22:00:00,55.9311085619,0.0,0.0,0.0,15.863942322,29.242365,6.09163569604,0.0,3.20568,2.88595569604
 09/15  23:00:00,56.6261405402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.9280709559,0.0,0.0,0.0,15.863942322,29.242365,6.08842587215,0.0,3.20568,2.88274587215
 09/16  01:00:00,55.9096822428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.8626406285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.857222096,0.0,0.0,0.0,15.863942322,29.242365,6.08755476527,0.0,3.20568,2.88187476527
 09/16  04:00:00,56.129632305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.1056016213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.6787858275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.4622381168,0.0,0.0,0.0,15.863942322,29.242365,6.08754022057,0.0,3.20568,2.88186022057
 09/16  08:00:00,47.4956585799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,52.9031249123,0.344861542136,5.03020815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,75.9399008359,3.35272657975,25.0462498983,0.0,15.863942322,29.242365,6.08846808046,0.0,3.20568,2.88278808046
 09/16  11:00:00,86.9325072539,5.20594993281,33.4891929923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,85.059965777,4.70561214425,32.7946599803,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,90.6227737852,5.88944562137,37.1737366784,0.0,15.863942322,29.242365,6.08797204216,0.000408822347373,3.20568,2.88188321981
 09/16  14:00:00,85.9474816813,5.11693598373,33.2720014204,0.0,15.863942322,29.242365,3.22626890421,0.00058890421049,3.20568,0.02
 09/16  15:00:00,90.1919928648,6.07557714043,36.5614003343,0.0,15.863942322,29.242365,3.22639599273,0.000715992733288,3.20568,0.02
 09/16  16:00:00,84.0326099783,5.06280724066,31.4223744788,0.0,15.863942322,29.242365,6.08811779577,0.000547633552224,3.20568,2.88189016222
 09/16  17:00:00,85.1340264826,5.78456719767,31.8113950814,0.0,15.863942322,29.242365,3.22615828331,0.000478283314493,3.20568,0.02
 09/16  18:00:00,76.6096286166,4.49356882943,24.5989841334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,76.2332447439,3.55263029231,16.330421569,0.0,15.863942322,29.242365,3.4406359699,0.2149559699,3.20568,0.02
 09/16  20:00:00,66.4145699915,2.0860809266,8.0219606301,0.0,15.863942322,29.242365,6.26171198176,0.174155761239,3.20568,2.88187622052
 09/16  21:00:00,59.7552944913,0.340908222855,3.27627816895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.9333383664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.6140036047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.9305852204,0.0,0.0,0.0,15.863942322,29.242365,6.08754189642,0.0,3.20568,2.88186189642
 09/17  01:00:00,55.9294320645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9277109145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.9260214215,0.0,0.0,0.0,15.863942322,29.242365,6.08753332813,0.0,3.20568,2.88185332813
 09/17  04:00:00,56.1938071721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.1190210253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,54.6812241391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.4549085197,0.0,0.0,0.0,15.863942322,29.242365,6.08752429056,0.0,3.20568,2.88184429056
 09/17  08:00:00,47.4829733259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,54.6944809525,0.513830837198,6.67519116885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,82.3314498097,4.71768847706,30.0840120047,0.0,15.863942322,29.242365,6.08849877376,0.0,3.20568,2.88281877376
 09/17  11:00:00,87.6658715102,5.03580921962,34.3984636601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,86.4737373681,5.63891931702,33.2792631627,0.0,15.863942322,29.242365,6.08864653717,0.00012926672931,3.20568,2.88283727045
 09/17  13:00:00,88.5045683172,5.39500762945,35.5450588548,0.0,15.863942322,29.242365,3.22633097487,0.000650974866666,3.20568,0.02
 09/17  14:00:00,90.09065513,6.07852931568,36.4386461508,0.0,15.863942322,29.242365,3.22750660711,0.00182660710525,3.20568,0.02
 09/17  15:00:00,90.9646174763,5.6211491782,37.7660703527,0.0,15.863942322,29.242365,6.08970558603,0.00214121804251,3.20568,2.88188436799
 09/17  16:00:00,91.6928660474,6.18873072568,37.9162975887,0.0,15.863942322,29.242365,3.22745433198,0.00177433197811,3.20568,0.02
 09/17  17:00:00,89.7897322656,5.49495003618,36.7138486041,0.0,15.863942322,29.242365,3.22667072883,0.000990728826252,3.20568,0.02
 09/17  18:00:00,85.2414707073,5.75448461369,31.9355417726,0.0,15.863942322,29.242365,3.22646978362,0.000789783615699,3.20568,0.02
 09/17  19:00:00,90.4487884284,5.05909537307,28.999738075,0.0,15.863942322,29.242365,6.0869788087,0.0,3.20568,2.8812988087
 09/17  20:00:00,75.6790832891,3.37956044654,15.9635080973,0.0,15.863942322,29.242365,3.52698692742,0.301306927416,3.20568,0.02
 09/17  21:00:00,66.8204059581,1.70930092535,8.95497559701,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,64.1394248146,0.736095205162,7.45909526466,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.6205219581,0.0,0.0,0.0,15.863942322,29.242365,6.08753672514,0.0,3.20568,2.88185672514
 09/17  24:00:00,55.9341791603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.929518515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.9248861769,0.0,0.0,0.0,15.863942322,29.242365,6.08848563987,0.0,3.20568,2.88280563987
 09/18  03:00:00,55.9194105351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.1908731264,0.0,0.0,0.0,15.863942322,29.242365,6.08845034867,0.0,3.20568,2.88277034867
 09/18  05:00:00,56.1672389646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,113.750793147,8.89327299994,49.6268168536,0.0,15.863942322,29.818365,3.24820964229,0.0225296422873,3.20568,0.02
 09/18  07:00:00,171.325468807,7.93339240948,50.5098519739,0.0,80.527626,29.818365,6.09074802249,0.0,3.20568,2.88506802249
 09/18  08:00:00,264.278841128,12.6725139148,93.4251474201,0.0,80.527626,75.0917375,29.8154423354,0.0,24.0426,5.77284233539
 09/18  09:00:00,283.051484328,15.6470141016,109.195392539,0.0,80.527626,75.0917375,35.6159594168,0.0,24.0426,11.5733594168
 09/18  10:00:00,304.790521151,19.2957525943,123.255580267,0.0,80.527626,79.0911225,43.6366655943,0.00129537388476,32.0568,11.5785702204
 09/18  11:00:00,322.963704947,21.7837502028,138.222315787,0.0,80.527626,79.0911225,43.656351649,0.002465159227,32.0568,11.5970864898
 09/18  12:00:00,332.197652065,23.9770003123,145.945912505,0.0,80.527626,79.0911225,46.57020754,0.00725551526558,32.0568,14.5061520248
 09/18  13:00:00,333.116914293,26.1185911241,148.706977292,0.0,80.527626,75.0917375,30.5474133789,0.00398094708632,16.0284,14.5150324318
 09/18  14:00:00,336.634580655,27.513628464,150.82529189,0.0,80.527626,75.0917375,27.6062103772,0.00320042990012,16.0284,11.5746099473
 09/18  15:00:00,330.289157272,28.4028640083,145.597024311,0.0,80.527626,73.092045,14.7952570677,0.0054695311601,3.20568,11.5841075365
 09/18  16:00:00,314.465548475,25.3302447028,132.856099274,0.0,80.527626,73.092045,6.12801639919,0.0373344566482,3.20568,2.88500194255
 09/18  17:00:00,246.012922185,18.6212137232,114.395822483,0.0,80.527626,29.818365,3.23399009648,0.00831009647617,3.20568,0.02
 09/18  18:00:00,229.348588182,14.8185257265,101.548483084,0.0,80.527626,29.818365,6.10018554801,0.00519008963108,3.20568,2.88931545838
 09/18  19:00:00,218.178317191,12.3083453764,84.0602850827,0.0,80.527626,29.818365,8.97069997193,0.000989588721794,3.20568,5.76403038321
 09/18  20:00:00,197.649791218,10.6474118205,65.2688651168,0.0,80.527626,29.818365,6.09613290237,0.0,3.20568,2.89045290237
 09/18  21:00:00,56.0444798599,0.0,0.0,0.0,15.863942322,29.242365,8.96734613845,0.0,3.20568,5.76166613845
 09/18  22:00:00,55.849967159,0.0,0.0,0.0,15.863942322,29.242365,6.09174433927,0.0,3.20568,2.88606433927
 09/18  23:00:00,56.5587988552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.8431978438,0.0,0.0,0.0,15.863942322,29.242365,6.08852107799,0.0,3.20568,2.88284107799
 09/19  01:00:00,55.8286435572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.814659592,0.0,0.0,0.0,15.863942322,29.242365,6.08849382224,0.0,3.20568,2.88281382224
 09/19  03:00:00,55.8013903346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.062789548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.8537164831,0.0,0.0,0.0,15.863942322,29.242365,6.08846493575,0.0,3.20568,2.88278493575
 09/19  06:00:00,89.7553920116,7.9282088575,26.3199731985,0.0,15.863942322,29.818365,3.31002133342,0.0843413334163,3.20568,0.02
 09/19  07:00:00,152.146674262,7.85500683513,31.480078697,0.0,80.527626,29.818365,6.09086099838,0.0,3.20568,2.88518099838
 09/19  08:00:00,231.174726656,10.6569300849,62.3657877384,0.0,80.527626,75.0917375,29.8264776267,0.0113627430097,24.0426,5.77251488365
 09/19  09:00:00,254.767174438,13.0495484182,83.5315423465,0.0,80.527626,75.0917375,35.6161992371,0.0,24.0426,11.5735992371
 09/19  10:00:00,277.678737422,16.3312049867,99.1282353545,0.0,80.527626,79.0911225,43.6388338318,0.00300676244535,32.0568,11.5790270693
 09/19  11:00:00,294.980158709,19.4914259669,112.539784495,0.0,80.527626,79.0911225,43.6642122564,0.0112061448324,32.0568,11.5962061116
 09/19  12:00:00,297.709200469,21.4509370863,114.014989835,0.0,80.527626,79.0911225,46.5699178104,0.00589390581696,32.0568,14.5072239046
 09/19  13:00:00,293.109349311,23.3495132877,111.515549942,0.0,80.527626,75.0917375,30.5496089034,0.00478501779584,16.0284,14.5164238856
 09/19  14:00:00,299.840492491,25.7424321104,115.851169173,0.0,80.527626,75.0917375,27.6099180517,0.00588833108932,16.0284,11.5756297206
 09/19  15:00:00,299.019884518,27.5266060866,115.252328093,0.0,80.527626,73.092045,14.7953746104,0.00590074092666,3.20568,11.5837938695
 09/19  16:00:00,286.873134163,23.5251762501,107.109254264,0.0,80.527626,73.092045,3.27074093722,0.0450609372171,3.20568,0.02
 09/19  17:00:00,224.314709204,17.4534323996,93.8977413199,0.0,80.527626,29.818365,6.09773829269,0.00693940953061,3.20568,2.88511888316
 09/19  18:00:00,204.512291677,13.8296307579,77.7528571308,0.0,80.527626,29.818365,6.10214077495,0.00727167259677,3.20568,2.88918910235
 09/19  19:00:00,193.353969632,11.358679032,60.5604929575,0.0,80.527626,29.818365,8.97011576828,0.0,3.20568,5.76443576828
 09/19  20:00:00,190.075065186,10.1825458542,58.506826878,0.0,80.527626,29.818365,6.09658039783,0.0,3.20568,2.89090039783
 09/19  21:00:00,55.8411420577,0.0,0.0,0.0,15.863942322,29.242365,8.96728122308,0.0,3.20568,5.76160122308
 09/19  22:00:00,55.8600630972,0.0,0.0,0.0,15.863942322,29.242365,6.09165162673,0.0,3.20568,2.88597162673
 09/19  23:00:00,56.5635196288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.8431050106,0.0,0.0,0.0,15.863942322,29.242365,6.08842337855,0.0,3.20568,2.88274337855
 09/20  01:00:00,55.8218337513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.8011906868,0.0,0.0,0.0,15.863942322,29.242365,6.08840271042,0.0,3.20568,2.88272271042
 09/20  03:00:00,55.780965728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.012903879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.9716450562,0.0,0.0,0.0,15.863942322,29.242365,6.08853191612,0.0,3.20568,2.88285191612
 09/20  06:00:00,79.6173659653,7.85619135731,16.7282380802,0.0,15.863942322,29.818365,10.0782843832,6.85260438319,3.20568,0.02
 09/20  07:00:00,140.434327956,7.85500683513,19.8583503104,0.0,80.527626,29.818365,6.15283119722,0.0620388871971,3.20568,2.88511231002
 09/20  08:00:00,215.336523296,9.9951159725,47.2448347739,0.0,80.527626,75.0917375,29.8288038511,0.0132711416174,24.0426,5.77293270952
 09/20  09:00:00,250.689602308,12.1293143226,80.3798451336,0.0,80.527626,75.0917375,35.6164141145,0.0,24.0426,11.5738141145
 09/20  10:00:00,276.411406728,15.3740874362,98.8201401989,0.0,80.527626,79.0911225,43.6373933082,0.0011661443461,32.0568,11.5794271638
 09/20  11:00:00,290.852626357,18.8648324075,109.055239332,0.0,80.527626,79.0911225,43.6610072004,0.00742723650863,32.0568,11.5967799639
 09/20  12:00:00,304.238755981,21.1494723214,120.83093939,0.0,80.527626,79.0911225,46.5739723392,0.00897797749816,32.0568,14.5081943617
 09/20  13:00:00,306.818425523,23.5653100101,124.982089717,0.0,80.527626,75.0917375,30.5500440933,0.00400271446554,16.0284,14.5176413788
 09/20  14:00:00,314.300333092,26.0534684184,129.979829595,0.0,80.527626,75.0917375,27.6080584685,0.00454530735628,16.0284,11.5751131611
 09/20  15:00:00,319.394717106,27.8133085449,135.308424897,0.0,80.527626,73.092045,14.7961400527,0.00553063891776,3.20568,11.5849294138
 09/20  16:00:00,300.555601418,23.7184298082,120.573110847,0.0,80.527626,73.092045,6.1130912058,0.0223576079268,3.20568,2.88505359788
 09/20  17:00:00,229.739760983,17.2809165829,99.4885600993,0.0,80.527626,29.818365,3.23458399815,0.00890399814663,3.20568,0.02
 09/20  18:00:00,214.225288912,13.9077440584,85.9453896047,0.0,80.527626,29.818365,6.09985583663,0.00476183189025,3.20568,2.88941400474
 09/20  19:00:00,205.669105112,11.5084553414,72.3965201004,0.0,80.527626,29.818365,8.96999377375,0.0,3.20568,5.76431377375
 09/20  20:00:00,193.397673551,10.1454333338,61.604427638,0.0,80.527626,29.818365,8.96679257519,0.0,3.20568,5.76111257519
 09/20  21:00:00,56.0204403691,0.0,0.0,0.0,15.863942322,29.242365,6.09663194337,0.0,3.20568,2.89095194337
 09/20  22:00:00,55.8519061415,0.0,0.0,0.0,15.863942322,29.242365,6.0915981529,0.0,3.20568,2.8859181529
 09/20  23:00:00,56.5653271424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.8519786052,0.0,0.0,0.0,15.863942322,29.242365,6.08852964905,0.0,3.20568,2.88284964905
