Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  01:00:00,55.8434069581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.8358382756,0.0,0.0,0.0,15.863942322,29.242365,6.08851505031,0.0,3.20568,2.88283505031
 09/21  03:00:00,55.8289932223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.093377436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.0701330772,0.0,0.0,0.0,15.863942322,29.242365,6.08849922151,0.0,3.20568,2.88281922151
 09/21  06:00:00,106.210011952,8.27646085106,42.751700236,0.0,15.863942322,29.818365,3.24802783918,0.0223478391777,3.20568,0.02
 09/21  07:00:00,164.64771308,7.85795893266,43.9161595329,0.0,80.527626,29.818365,6.09080906413,0.0,3.20568,2.88512906413
 09/21  08:00:00,250.780975431,11.4461693807,81.160255135,0.0,80.527626,75.0917375,29.8157618495,0.0,24.0426,5.77316184948
 09/21  09:00:00,277.804817747,14.365911167,105.231827388,0.0,80.527626,75.0917375,35.6166203981,0.0,24.0426,11.5740203981
 09/21  10:00:00,304.303731183,17.9088963538,124.160762658,0.0,80.527626,79.0911225,43.6379986719,0.0,32.0568,11.5811986719
 09/21  11:00:00,322.649684758,20.655680182,139.041339667,0.0,80.527626,79.0911225,43.6590882778,0.00345980339314,32.0568,11.5988284744
 09/21  12:00:00,328.044959687,22.344423149,143.442947548,0.0,80.527626,79.0911225,46.5681512953,0.00229232237633,32.0568,14.5090589729
 09/21  13:00:00,330.305375373,24.8270556533,147.206703076,0.0,80.527626,75.0917375,30.5469249953,0.0018302282651,16.0284,14.516694767
 09/21  14:00:00,328.326807633,26.3814889644,143.68671736,0.0,80.527626,75.0917375,27.6077979875,0.00194186582109,16.0284,11.5774561217
 09/21  15:00:00,325.009581003,27.5406359961,141.209843501,0.0,80.527626,73.092045,14.7925147369,0.00247843432593,3.20568,11.5843563026
 09/21  16:00:00,314.327946368,23.2225927601,134.841801996,0.0,80.527626,73.092045,6.12890184031,0.0381478488468,3.20568,2.88507399146
 09/21  17:00:00,243.257315525,16.3339851205,113.953295508,0.0,80.527626,29.818365,3.22675980493,0.00107980492539,3.20568,0.02
 09/21  18:00:00,227.257938683,13.203685134,99.6819359451,0.0,80.527626,29.818365,8.96433449402,0.0,3.20568,5.75865449402
 09/21  19:00:00,220.254036753,11.174917805,87.2977968842,0.0,80.527626,29.818365,6.09760516089,0.0,3.20568,2.89192516089
 09/21  20:00:00,211.814252466,10.0932917336,79.9671678229,0.0,80.527626,29.818365,8.96692683482,0.0,3.20568,5.76124683482
 09/21  21:00:00,56.1310518596,0.0,0.0,0.0,15.863942322,29.242365,6.09645320558,0.0,3.20568,2.89077320558
 09/21  22:00:00,55.9239067671,0.0,0.0,0.0,15.863942322,29.242365,6.09190381558,0.0,3.20568,2.88622381558
 09/21  23:00:00,56.5907834451,0.0,0.0,0.0,15.863942322,29.242365,6.09041857527,0.0,3.20568,2.88473857527
 09/21  24:00:00,55.8780458407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.8665051589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.8567908293,0.0,0.0,0.0,15.863942322,29.242365,6.08852802647,0.0,3.20568,2.88284802647
 09/22  03:00:00,55.84724201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.1815332815,0.0,0.0,0.0,15.863942322,29.242365,6.08851884819,0.0,3.20568,2.88283884819
 09/22  05:00:00,56.9733649245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,109.926006473,8.49037837456,45.8124685375,0.0,15.863942322,29.818365,3.25181377236,0.026133772364,3.20568,0.02
 09/22  07:00:00,162.253739834,7.85500683513,41.5354754421,0.0,80.527626,29.818365,6.09091410983,0.0,3.20568,2.88523410983
 09/22  08:00:00,251.781716379,11.1583224558,82.4492190256,0.0,80.527626,75.0917375,29.8249280354,0.00921859634416,24.0426,5.77310943901
 09/22  09:00:00,278.618860119,13.0838047571,107.301120184,0.0,80.527626,75.0917375,35.6182973824,0.0,24.0426,11.5756973824
 09/22  10:00:00,293.9911987,15.6165184705,116.109560787,0.0,80.527626,79.0911225,43.6407635207,0.00177630942909,32.0568,11.5821872113
 09/22  11:00:00,307.928883771,18.2425553748,126.718169543,0.0,80.527626,79.0911225,46.5532710664,0.00575477674232,32.0568,14.4907162897
 09/22  12:00:00,321.479921599,21.5930964623,137.612532937,0.0,80.527626,79.0911225,43.6764486383,0.00863280184845,32.0568,11.6110158364
 09/22  13:00:00,321.716920432,23.4311738325,140.002681072,0.0,80.527626,75.0917375,33.4560347672,0.00920759349488,16.0284,17.4184271737
 09/22  14:00:00,317.963751431,24.1168621386,135.565072678,0.0,80.527626,75.0917375,24.7218484819,0.00522728004078,16.0284,8.68822120188
 09/22  15:00:00,313.655019236,24.2858989464,133.102559507,0.0,80.527626,73.092045,14.7965899476,0.00570786841084,3.20568,11.5852020792
 09/22  16:00:00,299.704080175,18.9274574794,124.511882683,0.0,80.527626,73.092045,6.12863428471,0.037768235414,3.20568,2.8851860493
 09/22  17:00:00,230.019120409,13.7707714166,103.270380968,0.0,80.527626,29.818365,6.09205456195,0.00132574810725,3.20568,2.88504881384
 09/22  18:00:00,207.745273112,11.6385023306,81.7440472037,0.0,80.527626,29.818365,6.09529249382,0.0,3.20568,2.88961249382
 09/22  19:00:00,196.783174705,10.1268756388,65.1873052015,0.0,80.527626,29.818365,8.97042216633,0.0,3.20568,5.76474216633
 09/22  20:00:00,188.838050587,9.38449423278,58.0002712606,0.0,80.527626,29.818365,6.09668465716,0.0,3.20568,2.89100465716
 09/22  21:00:00,55.8509558179,0.0,0.0,0.0,15.863942322,29.242365,8.96744039706,0.0,3.20568,5.76176039706
 09/22  22:00:00,55.8437972515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  23:00:00,56.5509418547,0.0,0.0,0.0,15.863942322,29.242365,6.09041248686,0.0,3.20568,2.88473248686
 09/22  24:00:00,55.8366646771,0.0,0.0,0.0,15.863942322,29.242365,6.088434866,0.0,3.20568,2.882754866
 09/23  01:00:00,55.8249163091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8150003392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.8060382528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.061342058,0.0,0.0,0.0,15.863942322,29.242365,6.08754789407,0.0,3.20568,2.88186789407
 09/23  05:00:00,56.0355924582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,54.5986668537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.3612368133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.3445782438,0.0,0.0,0.0,15.863942322,29.242365,6.0875734845,0.0,3.20568,2.8818934845
 09/23  09:00:00,47.3556797396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.3756069183,0.0,0.0,0.0,15.863942322,29.242365,6.08845206859,0.0,3.20568,2.88277206859
 09/23  11:00:00,48.1149339223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,60.684014598,1.11302007351,12.11828152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,76.3702645243,2.55372703535,26.340455508,0.0,15.863942322,29.242365,6.08760178974,0.0,3.20568,2.88192178974
 09/23  14:00:00,71.9447045861,2.2214067663,22.2273268521,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,78.2519976365,2.8554751275,27.8922240646,0.0,15.863942322,29.242365,3.22619341647,0.000513416466384,3.20568,0.02
 09/23  16:00:00,70.1843179163,2.59929087979,20.0855001243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,70.0295719336,2.20127381163,20.3530367634,0.0,15.863942322,29.242365,6.08759261597,0.0,3.20568,2.88191261597
 09/23  18:00:00,63.3949139378,1.51549976404,13.0165357672,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,57.2474250054,0.112740940264,0.925718834314,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,56.1094971718,0.0,0.0,0.0,15.863942322,29.242365,6.08754786802,0.0,3.20568,2.88186786802
 09/23  21:00:00,55.9464463403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.7536582033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.422152037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.7206473524,0.0,0.0,0.0,15.863942322,29.242365,6.08757392302,0.0,3.20568,2.88189392302
 09/24  01:00:00,55.7056830872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.6912682545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.6773113672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.8936164989,0.0,0.0,0.0,15.863942322,29.242365,6.08760623766,0.0,3.20568,2.88192623766
 09/24  05:00:00,55.8634571458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,54.4251536513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.2464270392,0.0,0.0,0.0,15.863942322,29.242365,6.08753187539,0.0,3.20568,2.88185187539
 09/24  08:00:00,47.3306750276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,47.4248481287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.4721640475,0.0,0.0,0.0,15.863942322,29.242365,6.08856230465,0.0,3.20568,2.88288230465
 09/24  11:00:00,56.4769427131,0.757248437519,7.53643686675,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,68.9162772498,2.01757453581,19.3917736278,0.0,15.863942322,29.242365,6.08856818262,0.0,3.20568,2.88288818262
 09/24  13:00:00,74.7662831059,2.58312637715,24.6630044114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,74.9463961284,2.99344285094,24.4178644285,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,81.4956066505,4.62536368097,29.3243071083,0.0,15.863942322,29.242365,6.08760310852,0.0,3.20568,2.88192310852
 09/24  16:00:00,78.2435832042,4.69569551492,26.01341879,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,77.9836778322,4.73411786604,25.7417652911,0.0,15.863942322,29.242365,3.26220468975,0.036524689746,3.20568,0.02
 09/24  18:00:00,68.4970860511,2.92347170805,16.6792899476,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,66.2135406986,1.06533126814,8.87937145194,0.0,15.863942322,29.242365,6.0870126464,0.0,3.20568,2.8813326464
 09/24  20:00:00,56.2149853519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,56.0039011284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.8033787735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.4737790752,0.0,0.0,0.0,15.863942322,29.242365,6.08760301146,0.0,3.20568,2.88192301146
 09/24  24:00:00,55.7762181193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.7640498192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.7533363695,0.0,0.0,0.0,15.863942322,29.242365,6.08852063289,0.0,3.20568,2.88284063289
 09/25  03:00:00,55.7425724486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.9793899033,0.0,0.0,0.0,15.863942322,29.242365,6.08853191771,0.0,3.20568,2.88285191771
 09/25  05:00:00,55.9511027208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,75.330032354,7.85715853583,12.4707886555,0.0,15.863942322,29.818365,11.8137570265,8.58807702651,3.20568,0.02
 09/25  07:00:00,134.369109373,7.85500683513,13.8415870528,0.0,80.527626,29.818365,7.07098369538,0.980024666617,3.20568,2.88527902877
 09/25  08:00:00,192.362831367,9.45711917187,24.884125621,0.0,80.527626,75.0917375,29.8279290968,0.011873059752,24.0426,5.77345603703
 09/25  09:00:00,204.603618953,11.2326633295,35.2711965389,0.0,80.527626,75.0917375,35.619487978,0.0,24.0426,11.576887978
 09/25  10:00:00,221.23994095,13.497902428,45.6063101961,0.0,80.527626,79.0911225,43.6492330281,0.00855200270478,32.0568,11.5838810254
 09/25  11:00:00,238.395802348,16.3378660532,59.1825971741,0.0,80.527626,79.0911225,46.5604421697,0.010075673143,32.0568,14.4935664965
 09/25  12:00:00,246.424445822,18.2358635483,66.0176572135,0.0,80.527626,79.0911225,46.5762529453,0.00793951519387,32.0568,14.5115134301
 09/25  13:00:00,245.476112907,19.9932134149,67.3053402698,0.0,80.527626,75.0917375,30.560678148,0.00997095089751,16.0284,14.5223071971
 09/25  14:00:00,254.41051312,22.2964466407,73.9277466962,0.0,80.527626,75.0917375,27.6209568285,0.0139706287026,16.0284,11.5785861998
 09/25  15:00:00,257.10471728,24.2162211824,76.7007088534,0.0,80.527626,73.092045,14.8246452032,0.0326977356569,3.20568,11.5862674675
 09/25  16:00:00,245.802794113,20.4923625873,69.1873824008,0.0,80.527626,73.092045,3.24939972168,0.023719721683,3.20568,0.02
 09/25  17:00:00,179.18275965,14.2037755645,52.2059348976,0.0,80.527626,29.818365,6.09911805145,0.00817503035486,3.20568,2.88526302109
 09/25  18:00:00,164.062078268,11.5338369188,38.3644022324,0.0,80.527626,29.818365,6.09736333535,0.00221017736836,3.20568,2.88947315798
 09/25  19:00:00,158.05325231,9.69065189474,26.8436070015,0.0,80.527626,29.818365,9.02842513121,0.0580844865395,3.20568,5.76466064467
 09/25  20:00:00,149.600800231,8.81372901112,19.3411438785,0.0,80.527626,29.818365,9.04314832388,0.0759065279403,3.20568,5.76156179594
 09/25  21:00:00,55.8535661138,0.0,0.0,0.0,15.863942322,29.242365,6.09636727528,0.0,3.20568,2.89068727528
 09/25  22:00:00,55.7114574767,0.0,0.0,0.0,15.863942322,29.242365,6.09183622817,0.0,3.20568,2.88615622817
 09/25  23:00:00,56.4353417083,0.0,0.0,0.0,15.863942322,29.242365,4.65632125596,0.0,3.20568,1.45064125596
 09/25  24:00:00,55.7181289924,0.0,0.0,0.0,15.863942322,29.242365,4.65819219484,0.0,3.20568,1.45251219484
 09/26  01:00:00,55.7069231094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.6914578985,0.0,0.0,0.0,15.863942322,29.242365,6.08845723362,0.0,3.20568,2.88277723362
 09/26  03:00:00,55.6758410853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.7867650202,0.0,0.0,0.0,15.863942322,29.242365,6.08847555594,0.0,3.20568,2.88279555594
 09/26  05:00:00,56.5950500789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,63.1430161482,7.85500683513,0.00823325281505,0.0,15.863942322,29.818365,42.3852139553,39.1595339553,3.20568,0.02
 09/26  07:00:00,124.601030641,7.85500683513,4.13538828278,0.0,80.527626,29.818365,26.2998300268,20.2089307832,3.20568,2.88521924362
 09/26  08:00:00,189.466134392,8.57709990372,22.8778195658,0.0,80.527626,75.0917375,31.1573951931,1.34114842963,24.0426,5.77364676343
 09/26  09:00:00,211.218464118,10.2944969103,42.7806511677,0.0,80.527626,75.0917375,35.6200189263,0.0,24.0426,11.5774189263
 09/26  10:00:00,229.129705963,12.4913390937,54.4659214086,0.0,80.527626,79.0911225,43.6502223737,0.00961233487246,32.0568,11.5838100388
 09/26  11:00:00,244.476769736,15.3558177581,66.2307949558,0.0,80.527626,79.0911225,46.5639361844,0.0133615018698,32.0568,14.4937746826
 09/26  12:00:00,251.704310954,17.6403482671,71.8819408264,0.0,80.527626,79.0911225,46.5832061868,0.0144213849984,32.0568,14.5119848018
 09/26  13:00:00,263.764781197,20.1461495057,85.405381685,0.0,80.527626,75.0917375,30.5596005339,0.00816264351295,16.0284,14.5230378904
 09/26  14:00:00,279.169746811,22.8313035356,98.1074297673,0.0,80.527626,75.0917375,27.6165316355,0.00897306194983,16.0284,11.5791585736
 09/26  15:00:00,282.120869976,24.6294037029,101.259711966,0.0,80.527626,73.092045,14.8231692624,0.030475465366,3.20568,11.587013797
 09/26  16:00:00,272.548868175,21.0900123706,95.2257848042,0.0,80.527626,73.092045,5.35477623965,0.0463226363402,3.20568,2.10277360331
 09/26  17:00:00,206.348036203,14.7675935592,78.6629306528,0.0,80.527626,29.818365,4.01957627481,0.0119728645001,3.20568,0.801923410315
 09/26  18:00:00,190.388130054,11.9707674827,64.1640800986,0.0,80.527626,29.818365,6.10284912193,0.00756902907771,3.20568,2.88960009285
 09/26  19:00:00,179.984782215,10.1611327961,48.4705693833,0.0,80.527626,29.818365,8.9706408917,0.0,3.20568,5.7649608917
 09/26  20:00:00,168.079188669,9.21915147568,37.5394853153,0.0,80.527626,29.818365,8.96756385249,0.0,3.20568,5.76188385249
 09/26  21:00:00,55.7612217514,0.0,0.0,0.0,15.863942322,29.242365,6.09653994053,0.0,3.20568,2.89085994053
 09/26  22:00:00,55.7856196477,0.0,0.0,0.0,15.863942322,29.242365,6.09200047688,0.0,3.20568,2.88632047688
 09/26  23:00:00,56.497010873,0.0,0.0,0.0,15.863942322,29.242365,6.09045345235,0.0,3.20568,2.88477345235
 09/26  24:00:00,55.7786446878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.7625088543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.7476405469,0.0,0.0,0.0,15.863942322,29.242365,6.08846671833,0.0,3.20568,2.88278671833
 09/27  03:00:00,55.7333628417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.962722412,0.0,0.0,0.0,15.863942322,29.242365,6.08849207607,0.0,3.20568,2.88281207607
 09/27  05:00:00,55.9315333652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,72.5202497503,7.85500683513,9.67642867312,0.0,15.863942322,29.818365,21.8509655591,18.6252855591,3.20568,0.02
 09/27  07:00:00,137.244797004,7.85500683513,16.6970887762,0.0,80.527626,29.818365,10.121214161,4.03026162843,3.20568,2.88527253258
 09/27  08:00:00,214.156375352,9.23868440056,46.8019370278,0.0,80.527626,75.0917375,29.8311958381,0.0144661591175,24.0426,5.77412967898
 09/27  09:00:00,250.242284251,11.41135325,80.6286892557,0.0,80.527626,75.0917375,35.6190431485,0.0,24.0426,11.5764431485
 09/27  10:00:00,273.716472422,14.2863712169,97.2049918957,0.0,80.527626,79.0911225,43.6415158184,0.0,32.0568,11.5847158184
 09/27  11:00:00,295.368974032,17.7407293844,114.673443835,0.0,80.527626,79.0911225,46.5565972945,0.00399976893953,32.0568,14.4957975256
 09/27  12:00:00,316.903729805,20.3825593245,134.240757644,0.0,80.527626,79.0911225,46.5744253063,0.00521719722561,32.0568,14.5124081091
 09/27  13:00:00,322.021745243,23.1145561736,140.606898132,0.0,80.527626,75.0917375,30.5561889183,0.00407854483431,16.0284,14.5237103735
 09/27  14:00:00,331.944813867,26.2672812695,147.368473901,0.0,80.527626,75.0917375,27.6131235931,0.00646911911886,16.0284,11.5782544739
 09/27  15:00:00,337.930848929,28.7733292812,152.840721924,0.0,80.527626,73.092045,14.7953377908,0.00355057766261,3.20568,11.5861072132
 09/27  16:00:00,321.740574819,24.0167620052,141.434863273,0.0,80.527626,73.092045,6.11292929491,0.0219474624669,3.20568,2.88530183244
 09/27  17:00:00,248.690931418,18.030142623,117.672091999,0.0,80.527626,29.818365,3.23214725638,0.0064672563809,3.20568,0.02
 09/27  18:00:00,220.703598005,14.0007355281,92.322113293,0.0,80.527626,29.818365,8.970869028,0.00579626360623,3.20568,5.7593927644
 09/27  19:00:00,205.9395533,11.4040646165,72.7790620733,0.0,80.527626,29.818365,6.09786406142,0.0,3.20568,2.89218406142
 09/27  20:00:00,189.348835465,9.99808680404,57.6810434321,0.0,80.527626,29.818365,8.96753273494,0.0,3.20568,5.76185273494
 09/27  21:00:00,56.0016976789,0.0,0.0,0.0,15.863942322,29.242365,6.09653733394,0.0,3.20568,2.89085733394
 09/27  22:00:00,55.826676265,0.0,0.0,0.0,15.863942322,29.242365,6.091905977,0.0,3.20568,2.886225977
 09/27  23:00:00,56.5309909486,0.0,0.0,0.0,15.863942322,29.242365,6.0905053209,0.0,3.20568,2.8848253209
 09/27  24:00:00,55.8111937785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.7939454668,0.0,0.0,0.0,15.863942322,29.242365,6.08855332722,0.0,3.20568,2.88287332722
 09/28  02:00:00,55.7779601122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.7619275325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.9961748039,0.0,0.0,0.0,15.863942322,29.242365,6.0885857045,0.0,3.20568,2.8829057045
 09/28  05:00:00,55.963226906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,78.1760666655,7.856797798,15.2929180914,0.0,15.863942322,29.818365,14.8962698167,8.80783685875,3.20568,2.88275295797
 09/28  07:00:00,141.555729483,7.85500683513,20.9793854564,0.0,80.527626,29.818365,3.55692325333,0.331243253334,3.20568,0.02
 09/28  08:00:00,224.46216621,9.77301640148,56.5573095708,0.0,80.527626,75.0917375,32.7077032704,0.0144522115799,24.0426,8.65065105878
 09/28  09:00:00,259.127593597,12.140789593,88.7844571871,0.0,80.527626,75.0917375,32.7299837775,0.0,24.0426,8.68738377749
 09/28  10:00:00,281.295362205,15.5219371562,103.534963412,0.0,80.527626,79.0911225,43.642760307,0.00154430833794,32.0568,11.5844159986
 09/28  11:00:00,305.324477749,18.9652972381,123.3851741,0.0,80.527626,79.0911225,46.5604189575,0.007205210916,32.0568,14.4964137465
 09/28  12:00:00,319.920860576,21.3461826697,136.286703007,0.0,80.527626,79.0911225,46.5724861728,0.00277501045891,32.0568,14.5129111624
 09/28  13:00:00,320.255373367,23.918583458,138.036609454,0.0,80.527626,75.0917375,30.5580177782,0.00728647485372,16.0284,14.5223313033
 09/28  14:00:00,328.055875851,26.9397493095,142.808366999,0.0,80.527626,75.0917375,27.613620327,0.00633828397922,16.0284,11.578882043
 09/28  15:00:00,333.900836988,28.884230028,148.711610343,0.0,80.527626,73.092045,14.7974170165,0.00497376937702,3.20568,11.5867632472
 09/28  16:00:00,323.902584906,25.11667013,142.488352135,0.0,80.527626,73.092045,6.12964158802,0.0385974669232,3.20568,2.8853641211
 09/28  17:00:00,255.611110805,19.3283548645,123.272875049,0.0,80.527626,29.818365,6.09537184177,0.0044170903472,3.20568,2.88527475142
 09/28  18:00:00,231.547217497,14.7570777445,100.961592736,0.0,80.527626,29.818365,6.10263987245,0.00724254460211,3.20568,2.88971732785
 09/28  19:00:00,210.975544889,11.8219914389,77.3793723283,0.0,80.527626,29.818365,8.97091618927,0.0,3.20568,5.76523618927
 09/28  20:00:00,186.493113808,10.1372530056,54.6965208277,0.0,80.527626,29.818365,6.09697569645,0.0,3.20568,2.89129569645
 09/28  21:00:00,55.9806520925,0.0,0.0,0.0,15.863942322,29.242365,8.96816604924,0.0,3.20568,5.76248604924
 09/28  22:00:00,55.8116842031,0.0,0.0,0.0,15.863942322,29.242365,6.09185596114,0.0,3.20568,2.88617596114
 09/28  23:00:00,56.5179616983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.7987451421,0.0,0.0,0.0,15.863942322,29.242365,6.08856933373,0.0,3.20568,2.88288933373
 09/29  01:00:00,55.7817986669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.766358258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7515670314,0.0,0.0,0.0,15.863942322,29.242365,6.08861159027,0.0,3.20568,2.88293159027
 09/29  04:00:00,56.9504221756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.7485502915,0.0,0.0,0.0,15.863942322,29.242365,6.08849536528,0.0,3.20568,2.88281536528
 09/29  06:00:00,79.0313328482,7.85500683513,15.7606548682,0.0,15.863942322,29.818365,12.3889740352,9.16329403515,3.20568,0.02
 09/29  07:00:00,147.020657006,7.85500683513,26.411432523,0.0,80.527626,29.818365,6.15432826573,0.063284487184,3.20568,2.88536377855
 09/29  08:00:00,225.211273009,9.61701232615,57.4565002907,0.0,80.527626,75.0917375,29.8297572459,0.013439251196,24.0426,5.77371799469
 09/29  09:00:00,260.821998529,11.8644884219,90.7570893257,0.0,80.527626,75.0917375,35.6200892041,0.0,24.0426,11.5774892041
 09/29  10:00:00,292.524088981,15.2945655685,114.981260376,0.0,80.527626,79.0911225,43.6417594588,0.00121941960357,32.0568,11.5837400392
 09/29  11:00:00,318.472658557,18.8675881922,136.61384932,0.0,80.527626,79.0911225,46.5587961604,0.00565069904135,32.0568,14.4963454614
 09/29  12:00:00,334.166910355,21.5366313132,150.313219065,0.0,80.527626,79.0911225,46.5751947257,0.00479807078728,32.0568,14.5135966549
 09/29  13:00:00,331.203901158,24.1131369421,148.767212353,0.0,80.527626,75.0917375,30.5626457777,0.00878749497418,16.0284,14.5254582828
 09/29  14:00:00,336.321728201,26.8025034293,151.20003878,0.0,80.527626,75.0917375,27.6199688023,0.0105111049156,16.0284,11.5810576974
 09/29  15:00:00,340.345527819,28.69112619,155.329978423,0.0,80.527626,73.092045,14.7989036526,0.00538813386632,3.20568,11.5878355187
 09/29  16:00:00,323.957748183,24.578109473,143.062009103,0.0,80.527626,73.092045,6.12711052586,0.0362663709321,3.20568,2.88516415493
 09/29  17:00:00,247.692991811,17.9774995208,116.695612698,0.0,80.527626,29.818365,3.23640865513,0.0107286551273,3.20568,0.02
 09/29  18:00:00,223.88996952,13.8455433854,94.2188152154,0.0,80.527626,29.818365,8.96961467905,0.00469846026262,3.20568,5.75923621879
 09/29  19:00:00,207.671074717,11.3996195913,74.7815066017,0.0,80.527626,29.818365,6.09847237016,0.0,3.20568,2.89279237016
 09/29  20:00:00,191.78796764,10.0538624225,60.3031059282,0.0,80.527626,29.818365,8.96749845358,0.0,3.20568,5.76181845358
 09/29  21:00:00,55.8179075874,0.0,0.0,0.0,15.863942322,29.242365,6.09654500338,0.0,3.20568,2.89086500338
 09/29  22:00:00,55.8399668397,0.0,0.0,0.0,15.863942322,29.242365,6.09189334673,0.0,3.20568,2.88621334673
 09/29  23:00:00,56.5492753538,0.0,0.0,0.0,15.863942322,29.242365,6.09049780893,0.0,3.20568,2.88481780893
 09/29  24:00:00,55.8318306812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.8165656142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8037454405,0.0,0.0,0.0,15.863942322,29.242365,6.08757579937,0.0,3.20568,2.88189579937
 09/30  03:00:00,55.7917938431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.0382391402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.0083778289,0.0,0.0,0.0,15.863942322,29.242365,6.08764413922,0.0,3.20568,2.88196413922
 09/30  06:00:00,54.5896127258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.3892476095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.4429140084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.4949315536,0.0,0.0,0.0,15.863942322,29.242365,6.08848801076,0.0,3.20568,2.88280801076
 09/30  10:00:00,47.5266541252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,73.1092165187,1.81086265482,23.0568979425,0.0,15.863942322,29.242365,6.08863015094,0.0,3.20568,2.88295015094
 09/30  12:00:00,78.8352265552,2.40045669251,28.8689762401,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,84.7302899312,4.99179460278,32.1747862681,0.0,15.863942322,29.242365,3.22625304045,0.000573040454703,3.20568,0.02
 09/30  14:00:00,84.1390798647,5.21277545603,31.3664975019,0.0,15.863942322,29.242365,6.08826432192,0.000621959068614,3.20568,2.88196236285
 09/30  15:00:00,85.7352111056,5.70199110843,32.4692128774,0.0,15.863942322,29.242365,3.22662451918,0.000944519182192,3.20568,0.02
 09/30  16:00:00,84.0741903647,5.29588854885,31.2198180377,0.0,15.863942322,29.242365,3.22581748926,0.000137489256742,3.20568,0.02
 09/30  17:00:00,81.0362835917,5.22345066489,28.276971062,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,74.9753984723,3.94418615393,20.657781433,0.0,15.863942322,29.242365,6.08761830519,0.0,3.20568,2.88193830519
 09/30  19:00:00,72.6658080499,1.51184626623,14.7891224207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,65.7565682669,0.907999278417,8.52648887612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,56.1483746015,0.0,0.0,0.0,15.863942322,29.242365,6.0875437417,0.0,3.20568,2.8818637417
 09/30  22:00:00,55.9399157003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.6181038775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.9106608096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.8708725146,0.0,0.0,0.0,15.863942322,29.242365,6.08761554226,0.0,3.20568,2.88193554226
 10/01  02:00:00,55.8619241774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.8539953579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.1231918137,0.0,0.0,0.0,15.863942322,29.242365,6.08758239636,0.0,3.20568,2.88190239636
 10/01  05:00:00,56.0978535534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,54.6546812153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.4356246777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4791607954,0.0,0.0,0.0,15.863942322,29.242365,6.08859282214,0.0,3.20568,2.88291282214
 10/01  09:00:00,60.481452911,0.859226233044,12.1022527432,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,80.8631077693,4.00470983251,29.3241404338,0.0,15.863942322,29.242365,6.08864839818,0.0,3.20568,2.88296839818
 10/01  11:00:00,82.1636381813,4.66637557196,29.2449565637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,87.4895718203,5.03758978292,34.8709643709,0.0,15.863942322,29.242365,3.2263715483,0.000691548300858,3.20568,0.02
 10/01  13:00:00,89.2596912716,5.7840642661,35.8941753236,0.0,15.863942322,29.242365,6.08986547009,0.00122566785401,3.20568,2.88295980224
 10/01  14:00:00,89.4001042996,5.48525565007,36.3328123881,0.0,15.863942322,29.242365,3.22747935425,0.00179935424939,3.20568,0.02
 10/01  15:00:00,87.0846843577,5.88713888803,33.6328872405,0.0,15.863942322,29.242365,3.22681908178,0.00113908177688,3.20568,0.02
 10/01  16:00:00,85.4360549442,5.34957365508,32.5343775792,0.0,15.863942322,29.242365,6.08879057388,0.0011531483013,3.20568,2.88195742558
 10/01  17:00:00,83.1429011389,5.59064192406,30.0092628552,0.0,15.863942322,29.242365,3.22683995797,0.00115995797008,3.20568,0.02
 10/01  18:00:00,78.1824957192,4.38856387735,23.4208834148,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,72.9811765852,2.33368335795,14.2958838318,0.0,15.863942322,29.242365,6.15779219178,0.0701582435573,3.20568,2.88195394822
 10/01  20:00:00,69.1815370463,1.20293664179,11.6633616233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,58.577233809,0.233143671598,2.20258581423,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.9330129284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.614814785,0.0,0.0,0.0,15.863942322,29.242365,6.08763733267,0.0,3.20568,2.88195733267
 10/01  24:00:00,55.9309458205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.9300974628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.9290324214,0.0,0.0,0.0,15.863942322,29.242365,6.0885194858,0.0,3.20568,2.8828394858
 10/02  03:00:00,55.8862881893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.1418755953,0.0,0.0,0.0,15.863942322,29.242365,6.08858100516,0.0,3.20568,2.88290100516
 10/02  05:00:00,56.11943165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,128.801071933,8.83306849581,64.7221341892,0.0,15.863942322,29.818365,3.2364927075,0.0108127074984,3.20568,0.02
 10/02  07:00:00,190.9371818,7.94375356371,70.0720346694,0.0,80.527626,29.818365,6.09112603048,0.0,3.20568,2.88544603048
 10/02  08:00:00,296.304576456,13.3178506141,124.764657188,0.0,80.527626,75.0917375,29.8170128041,0.0,24.0426,5.77441280415
 10/02  09:00:00,322.363038928,18.3342940828,145.775929447,0.0,80.527626,75.0917375,35.6224407502,0.0,24.0426,11.5798407502
 10/02  10:00:00,339.49778761,22.6419748518,154.580926263,0.0,80.527626,79.0911225,43.6423691758,0.0,32.0568,11.5855691758
 10/02  11:00:00,353.252638643,26.7075982574,163.553376024,0.0,80.527626,79.0911225,46.5561856704,0.000230609002988,32.0568,14.4991550614
 10/02  12:00:00,351.893419179,28.3865914953,161.226761081,0.0,80.527626,79.0911225,46.5735622074,0.0,32.0568,14.5167622074
 10/02  13:00:00,339.399682594,27.7788270124,153.355381306,0.0,80.527626,75.0917375,30.5542195745,0.0,16.0284,14.5258195745
 10/02  14:00:00,349.044275528,30.2393404118,160.520558114,0.0,80.527626,75.0917375,27.6111217266,0.0,16.0284,11.5827217266
 10/02  15:00:00,342.040171908,30.7802703956,154.980425847,0.0,80.527626,73.092045,17.6887712577,0.0014661410762,3.20568,14.4816251166
 10/02  16:00:00,334.697982433,29.1778113395,149.255029951,0.0,80.527626,73.092045,3.25939687304,0.0337168730443,3.20568,0.02
 10/02  17:00:00,276.955127579,22.0520977649,141.920558446,0.0,80.527626,29.818365,6.09106505697,0.0,3.20568,2.88538505697
 10/02  18:00:00,251.436827988,14.9229986623,120.701395373,0.0,80.527626,29.818365,6.09530736796,0.0,3.20568,2.88962736796
 10/02  19:00:00,240.379309932,12.0435335387,106.546791204,0.0,80.527626,29.818365,8.9709890405,0.0,3.20568,5.7653090405
 10/02  20:00:00,229.247056708,10.5674594903,96.9236321392,0.0,80.527626,29.818365,8.96804522739,0.0,3.20568,5.76236522739
 10/02  21:00:00,56.125583939,0.0,0.0,0.0,15.863942322,29.242365,6.09685635447,0.0,3.20568,2.89117635447
 10/02  22:00:00,55.9244174917,0.0,0.0,0.0,15.863942322,29.242365,6.09192910133,0.0,3.20568,2.88624910133
 10/02  23:00:00,56.6257411805,0.0,0.0,0.0,15.863942322,29.242365,6.09046717112,0.0,3.20568,2.88478717112
 10/02  24:00:00,55.9249814577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.9254281048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.8772640052,0.0,0.0,0.0,15.863942322,29.242365,6.08857382981,0.0,3.20568,2.88289382981
 10/03  03:00:00,55.8648185702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,57.2437736937,0.0,0.0,0.0,15.863942322,29.242365,6.08864271011,0.0,3.20568,2.88296271011
 10/03  05:00:00,57.0395973432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,126.160870134,8.56866118934,60.4690277622,0.0,15.863942322,29.818365,6.09736825128,0.00881445824624,3.20568,2.88287379304
 10/03  07:00:00,191.53136675,7.85749473996,70.7429594934,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,293.039100366,12.3055533819,122.513351989,0.0,80.527626,75.0917375,32.6941432833,0.0,24.0426,8.65154328327
 10/03  09:00:00,313.411428318,16.3185214546,138.853003398,0.0,80.527626,75.0917375,32.7331576276,0.0,24.0426,8.69055762763
 10/03  10:00:00,326.626613545,19.1248556424,145.246894999,0.0,80.527626,79.0911225,46.5349165108,0.0,32.0568,14.4781165108
 10/03  11:00:00,334.687129977,21.2006713492,150.538146025,0.0,80.527626,79.0911225,43.6614122058,0.0,32.0568,11.6046122058
 10/03  12:00:00,341.611276222,24.9963031712,154.355172273,0.0,80.527626,79.0911225,46.5743625922,0.0,32.0568,14.5175625922
 10/03  13:00:00,337.563372113,25.8302146397,153.466433409,0.0,80.527626,75.0917375,33.4573351635,0.0,16.0284,17.4289351635
 10/03  14:00:00,329.796786828,24.9015536179,146.638408747,0.0,80.527626,75.0917375,27.6104243432,0.0,16.0284,11.5820243432
 10/03  15:00:00,332.122810465,26.3758835967,149.477951075,0.0,80.527626,73.092045,14.7968311177,0.0,3.20568,11.5911511177
 10/03  16:00:00,330.037279709,24.5493172151,149.21486599,0.0,80.527626,73.092045,6.10663490956,0.0157204008762,3.20568,2.88523450869
 10/03  17:00:00,256.662389105,14.8672479041,128.812862394,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  18:00:00,238.54674051,11.9077951607,110.82633046,0.0,80.527626,29.818365,8.96529968396,0.0,3.20568,5.75961968396
 10/03  19:00:00,229.018463413,10.3391124381,97.1763564849,0.0,80.527626,29.818365,6.0981172076,0.0,3.20568,2.8924372076
 10/03  20:00:00,218.820117545,9.56579494282,87.7627893009,0.0,80.527626,29.818365,8.96813164431,0.0,3.20568,5.76245164431
 10/03  21:00:00,55.9235179568,0.0,0.0,0.0,15.863942322,29.242365,6.09721572864,0.0,3.20568,2.89153572864
 10/03  22:00:00,55.9241103268,0.0,0.0,0.0,15.863942322,29.242365,6.09189123483,0.0,3.20568,2.88621123483
 10/03  23:00:00,56.6246159823,0.0,0.0,0.0,15.863942322,29.242365,6.0905795751,0.0,3.20568,2.8848995751
 10/03  24:00:00,55.9247264734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.9213433376,0.0,0.0,0.0,15.863942322,29.242365,6.08856508511,0.0,3.20568,2.88288508511
 10/04  02:00:00,55.8675837577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.8631724338,0.0,0.0,0.0,15.863942322,29.242365,6.08864147622,0.0,3.20568,2.88296147622
 10/04  04:00:00,56.1407125407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,56.1198516008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,118.971398103,8.51712242745,53.7962819449,0.0,15.863942322,29.818365,6.09829984593,0.00966021226261,3.20568,2.88295963366
 10/04  07:00:00,180.587470623,7.86687787719,59.8079613939,0.0,80.527626,29.818365,6.09098330185,0.0,3.20568,2.88530330185
 10/04  08:00:00,281.660614142,12.5755827407,110.86400734,0.0,80.527626,75.0917375,29.8172369612,0.0,24.0426,5.77463696119
 10/04  09:00:00,304.107436901,15.2755710933,130.586780318,0.0,80.527626,75.0917375,35.6239761568,0.0,24.0426,11.5813761568
 10/04  10:00:00,331.437595262,20.6921875503,148.484070367,0.0,80.527626,79.0911225,43.6445695402,0.0,32.0568,11.5877695402
 10/04  11:00:00,345.062916888,24.4750106898,157.611131409,0.0,80.527626,79.0911225,46.5581807488,0.0,32.0568,14.5013807488
 10/04  12:00:00,347.801249525,25.6373585824,159.881513656,0.0,80.527626,79.0911225,46.5754359327,0.0,32.0568,14.5186359327
 10/04  13:00:00,346.470479417,28.5934620597,159.59240032,0.0,80.527626,75.0917375,30.5600073377,0.0,16.0284,14.5316073377
 10/04  14:00:00,345.576084086,29.7007605657,157.590188427,0.0,80.527626,75.0917375,27.6128031547,0.00135452782162,16.0284,11.5830486269
 10/04  15:00:00,339.990300821,30.3508026338,153.356144449,0.0,80.527626,73.092045,14.7981384588,0.00196549957046,3.20568,11.5904929592
 10/04  16:00:00,332.15346316,28.169729076,147.708418497,0.0,80.527626,73.092045,6.10695596231,0.015766714924,3.20568,2.88550924738
 10/04  17:00:00,264.373409701,18.6091488567,132.780442895,0.0,80.527626,29.818365,6.09237112605,0.00136838155746,3.20568,2.8853227445
 10/04  18:00:00,241.427006325,13.9315915128,111.683891903,0.0,80.527626,29.818365,6.09560360202,0.0,3.20568,2.88992360202
 10/04  19:00:00,231.855029148,11.5261847964,98.5407995326,0.0,80.527626,29.818365,8.97097569663,0.0,3.20568,5.76529569663
 10/04  20:00:00,221.090795243,10.2714538976,89.0643085398,0.0,80.527626,29.818365,6.09679874176,0.0,3.20568,2.89111874176
 10/04  21:00:00,56.1250459044,0.0,0.0,0.0,15.863942322,29.242365,8.96832858365,0.0,3.20568,5.76264858365
 10/04  22:00:00,55.9239324912,0.0,0.0,0.0,15.863942322,29.242365,6.09195895776,0.0,3.20568,2.88627895776
 10/04  23:00:00,56.6262162322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.9249951495,0.0,0.0,0.0,15.863942322,29.242365,6.08865463303,0.0,3.20568,2.88297463303
 10/05  01:00:00,55.897591332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.8723210539,0.0,0.0,0.0,15.863942322,29.242365,6.08858153467,0.0,3.20568,2.88290153467
 10/05  03:00:00,55.8678961792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,56.145532023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,56.1249392516,0.0,0.0,0.0,15.863942322,29.242365,6.088665424,0.0,3.20568,2.882985424
 10/05  06:00:00,120.360805949,8.7382543676,54.9634157234,0.0,15.863942322,29.818365,3.24288610471,0.0172061047106,3.20568,0.02
 10/05  07:00:00,175.564514174,7.87013574702,54.7919261874,0.0,80.527626,29.818365,6.09120945372,0.0,3.20568,2.88552945372
 10/05  08:00:00,274.984109604,12.8894431512,103.890932808,0.0,80.527626,75.0917375,29.825381754,0.00846864139954,24.0426,5.77431311256
 10/05  09:00:00,296.951572815,15.8077511807,122.915648668,0.0,80.527626,75.0917375,35.6227781636,0.0,24.0426,11.5801781636
 10/05  10:00:00,318.51188995,18.3722905974,137.885542965,0.0,80.527626,79.0911225,43.6432035406,0.0,32.0568,11.5864035406
 10/05  11:00:00,341.690716784,23.1262374902,155.587809965,0.0,80.527626,79.0911225,46.5585922388,0.0,32.0568,14.5017922388
 10/05  12:00:00,348.494039941,25.699333189,160.503389633,0.0,80.527626,79.0911225,46.5750226267,0.000449789220538,32.0568,14.5177728374
 10/05  13:00:00,342.015301025,27.182601777,156.535710596,0.0,80.527626,75.0917375,33.4593277602,0.00112134071908,16.0284,17.4298064195
 10/05  14:00:00,342.436477394,28.9081463748,155.232475847,0.0,80.527626,75.0917375,27.6130585852,0.00210605865315,16.0284,11.5825525265
 10/05  15:00:00,339.696452112,29.9494769989,153.450692538,0.0,80.527626,73.092045,14.7999510272,0.00221155009534,3.20568,11.5920594771
 10/05  16:00:00,329.423667772,26.4570967979,146.68086934,0.0,80.527626,73.092045,6.1083793265,0.0174175831883,3.20568,2.88528174331
 10/05  17:00:00,261.744926036,18.7503034377,129.998994167,0.0,80.527626,29.818365,3.22817912374,0.00249912373874,3.20568,0.02
 10/05  18:00:00,239.718055117,14.0620791411,109.832037667,0.0,80.527626,29.818365,8.96551850051,0.0,3.20568,5.75983850051
 10/05  19:00:00,227.836026304,11.638856531,94.398149222,0.0,80.527626,29.818365,6.0982729326,0.0,3.20568,2.8925929326
 10/05  20:00:00,215.295470571,10.3040712006,83.2311802719,0.0,80.527626,29.818365,8.96847876425,0.0,3.20568,5.76279876425
 10/05  21:00:00,56.1257650808,0.0,0.0,0.0,15.863942322,29.242365,6.09712790826,0.0,3.20568,2.89144790826
 10/05  22:00:00,55.9208421615,0.0,0.0,0.0,15.863942322,29.242365,6.09206761677,0.0,3.20568,2.88638761677
 10/05  23:00:00,56.6215317556,0.0,0.0,0.0,15.863942322,29.242365,6.09050386552,0.0,3.20568,2.88482386552
 10/05  24:00:00,55.8739734092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.8607827701,0.0,0.0,0.0,15.863942322,29.242365,6.08858708031,0.0,3.20568,2.88290708031
 10/06  02:00:00,55.8508683462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.8417919533,0.0,0.0,0.0,15.863942322,29.242365,6.08867858031,0.0,3.20568,2.88299858031
 10/06  04:00:00,57.1770359223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.969656258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,105.533045506,8.34901217598,40.1359304694,0.0,15.863942322,29.818365,6.10687921297,0.0182031994326,3.20568,2.88299601354
 10/06  07:00:00,164.810429886,7.85500683513,44.0747773267,0.0,80.527626,29.818365,6.09122941098,0.0,3.20568,2.88554941098
 10/06  08:00:00,251.39540545,11.3813869594,81.8284432337,0.0,80.527626,75.0917375,29.8256921316,0.00859001142868,24.0426,5.77450212014
 10/06  09:00:00,274.848843439,14.4986431611,102.12919203,0.0,80.527626,75.0917375,35.6230351877,0.0,24.0426,11.5804351877
 10/06  10:00:00,299.742269211,18.198209292,119.291743194,0.0,80.527626,79.0911225,43.6465421387,0.00269401601594,32.0568,11.5870481227
 10/06  11:00:00,318.592674856,20.5607835375,135.058585784,0.0,80.527626,79.0911225,46.5672129345,0.00869124312404,32.0568,14.5017216913
 10/06  12:00:00,327.377108953,22.3603427196,142.740005297,0.0,80.527626,79.0911225,46.5878349389,0.0100428283053,32.0568,14.5209921106
 10/06  13:00:00,328.669054884,24.4620528817,145.91911011,0.0,80.527626,75.0917375,30.5634643466,0.00649160415108,16.0284,14.5285727425
 10/06  14:00:00,337.539951055,27.9964972513,151.257353559,0.0,80.527626,75.0917375,27.6147428629,0.00266426155408,16.0284,11.5836786013
 10/06  15:00:00,335.997053336,29.4699463723,150.23739786,0.0,80.527626,73.092045,17.6915582663,0.00204459322196,3.20568,14.4838336731
 10/06  16:00:00,327.690509002,25.1120714539,146.284174751,0.0,80.527626,73.092045,3.26305346311,0.0373734631078,3.20568,0.02
 10/06  17:00:00,253.505640597,18.7418677688,121.762881761,0.0,80.527626,29.818365,6.09774350292,0.00657592478225,3.20568,2.88548757814
 10/06  18:00:00,224.863206173,14.097364627,94.946946536,0.0,80.527626,29.818365,6.10177274524,0.0062603763994,3.20568,2.88983236884
 10/06  19:00:00,210.587878467,11.6284729771,77.458290627,0.0,80.527626,29.818365,8.97160281802,0.0,3.20568,5.76592281802
 10/06  20:00:00,196.779132276,10.2862232001,65.011954471,0.0,80.527626,29.818365,8.96875326388,0.0,3.20568,5.76307326388
 10/06  21:00:00,55.8576585631,0.0,0.0,0.0,15.863942322,29.242365,6.09726243152,0.0,3.20568,2.89158243152
 10/06  22:00:00,55.8538179928,0.0,0.0,0.0,15.863942322,29.242365,6.09195504718,0.0,3.20568,2.88627504718
 10/06  23:00:00,56.5620502926,0.0,0.0,0.0,15.863942322,29.242365,6.09057713641,0.0,3.20568,2.88489713641
 10/06  24:00:00,55.8490637505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.8347680998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.8210462124,0.0,0.0,0.0,15.863942322,29.242365,6.08762292573,0.0,3.20568,2.88194292573
 10/07  03:00:00,55.8085531393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.0590331659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,56.0283146875,0.0,0.0,0.0,15.863942322,29.242365,6.08762764523,0.0,3.20568,2.88194764523
 10/07  06:00:00,56.0203349068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,47.366005163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.3774078542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.3971621827,0.0,0.0,0.0,15.863942322,29.242365,6.08865093307,0.0,3.20568,2.88297093307
 10/07  10:00:00,47.4139591114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,68.8830446062,1.89172275403,18.8587925148,0.0,15.863942322,29.242365,6.08869801479,0.0,3.20568,2.88301801479
 10/07  12:00:00,71.2437391894,2.23094682634,21.5492295854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,74.2256856312,2.57647712151,24.1698725989,0.0,15.863942322,29.242365,3.22623145386,0.000551453856618,3.20568,0.02
 10/07  14:00:00,74.5568370323,2.6069975,24.4552682954,0.0,15.863942322,29.242365,6.08828672578,0.000604184512257,3.20568,2.88200254127
 10/07  15:00:00,76.2333888687,3.27252909767,25.4617566419,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,75.2694208715,3.29175093838,24.4866818734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,70.6963382982,2.34556181691,20.8832310567,0.0,15.863942322,29.242365,6.08768812827,0.0,3.20568,2.88200812827
 10/07  18:00:00,63.8770260362,1.26718063411,10.8876580735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,58.3405654182,0.225481880528,1.86816826257,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,56.2066153162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,56.0421213029,0.0,0.0,0.0,15.863942322,29.242365,6.08764937941,0.0,3.20568,2.88196937941
 10/07  22:00:00,55.8040334042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.4571315793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.7600383744,0.0,0.0,0.0,15.863942322,29.242365,6.08765506273,0.0,3.20568,2.88197506273
 10/08  01:00:00,55.7487567036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.7377837746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.7274822203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.961699492,0.0,0.0,0.0,15.863942322,29.242365,6.08766778456,0.0,3.20568,2.88198778456
 10/08  05:00:00,55.9348832239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.9368596078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,47.3004182252,0.0,0.0,0.0,15.863942322,29.242365,6.08767928444,0.0,3.20568,2.88199928444
 10/08  08:00:00,47.3494278814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.402612886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
