Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  10:00:00,47.4173405693,0.0,0.0,0.0,15.863942322,29.242365,6.08870864016,0.0,3.20568,2.88302864016
 10/08  11:00:00,59.589320099,1.14593445981,10.3128644876,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,71.5433151203,2.4370597969,21.644506066,0.0,15.863942322,29.242365,6.08854022906,0.0,3.20568,2.88286022906
 10/08  13:00:00,69.7380630443,2.25482709209,20.0054075547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,77.1113318266,3.00288900405,26.6151542531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  15:00:00,71.4293173092,2.38121345363,21.5473281515,0.0,15.863942322,29.242365,6.08767810548,0.0,3.20568,2.88199810548
 10/08  16:00:00,77.363613148,3.05174567355,26.8197427567,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,67.6452528041,2.03754399946,18.1313667131,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,65.6148669286,1.44373059264,12.442594933,0.0,15.863942322,29.242365,6.08766762254,0.0,3.20568,2.88198762254
 10/08  19:00:00,66.0417851535,1.06721236231,8.73798272552,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.151706568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.9804583229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.7795285564,0.0,0.0,0.0,15.863942322,29.242365,6.087679713,0.0,3.20568,2.881999713
 10/08  23:00:00,56.4502188051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.7522654932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.7399882533,0.0,0.0,0.0,15.863942322,29.242365,6.08769529758,0.0,3.20568,2.88201529758
 10/09  02:00:00,55.727235858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.7150525424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.9431867418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.9140850029,0.0,0.0,0.0,15.863942322,29.242365,6.08760267195,0.0,3.20568,2.88192267195
 10/09  06:00:00,55.9156680269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,47.2803900451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.3287305701,0.0,0.0,0.0,15.863942322,29.242365,6.08868963782,0.0,3.20568,2.88300963782
 10/09  09:00:00,47.3858676632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.4291144536,0.0,0.0,0.0,15.863942322,29.242365,6.08864324419,0.0,3.20568,2.88296324419
 10/09  11:00:00,60.8907208955,1.17848977276,11.5507261068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,72.917621148,2.44114582181,22.9874244883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,71.8568497787,2.39362868193,21.9662053549,0.0,15.863942322,29.242365,6.08925570879,0.000528626483335,3.20568,2.88304708231
 10/09  14:00:00,76.8523876311,2.93992936127,26.403371139,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,73.2899613136,2.53621881843,23.2371144369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,77.7555325749,3.42697605447,26.8204649865,0.0,15.863942322,29.242365,6.08768552255,0.0,3.20568,2.88200552255
 10/09  17:00:00,70.2111921932,2.50017239018,20.2279865453,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,68.266766605,1.7342233887,14.8012012407,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,61.7614983785,0.604609258791,4.9318093614,0.0,15.863942322,29.242365,6.08769286352,0.0,3.20568,2.88201286352
 10/09  20:00:00,56.155996509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.9827559875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.7805163095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.4506626682,0.0,0.0,0.0,15.863942322,29.242365,6.08765601382,0.0,3.20568,2.88197601382
 10/09  24:00:00,55.751720661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7392866693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.7271477218,0.0,0.0,0.0,15.863942322,29.242365,6.08862347773,0.0,3.20568,2.88294347773
 10/10  03:00:00,55.7144330314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.8898630936,0.0,0.0,0.0,15.863942322,29.242365,6.08858441375,0.0,3.20568,2.88290441375
 10/10  05:00:00,56.6935696854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,74.8911804113,7.85500683513,10.2412165742,0.0,15.863942322,29.818365,19.7047009972,16.4790209972,3.20568,0.02
 10/10  07:00:00,132.621043152,7.85500683513,12.0998679423,0.0,80.527626,29.818365,13.9857936338,7.89450444658,3.20568,2.88560918725
 10/10  08:00:00,197.359574306,9.14695896725,30.1705763104,0.0,80.527626,75.0917375,32.7417863133,0.0454655573754,24.0426,8.65372075592
 10/10  09:00:00,224.218683914,11.2676494394,54.7980443213,0.0,80.527626,75.0917375,35.6252461187,0.0,24.0426,11.5826461187
 10/10  10:00:00,251.100900006,14.1958417531,74.7101939716,0.0,80.527626,79.0911225,43.6496729094,0.00280394733645,32.0568,11.5900689621
 10/10  11:00:00,274.831430768,17.2963678522,94.5925135151,0.0,80.527626,79.0911225,46.5686755098,0.0073384041628,32.0568,14.5045371056
 10/10  12:00:00,290.54769709,19.5247167278,108.769415543,0.0,80.527626,79.0911225,46.5894553758,0.00813616869012,32.0568,14.5245192071
 10/10  13:00:00,296.707653107,21.9961548302,116.45098578,0.0,80.527626,75.0917375,30.5684800053,0.00827558382197,16.0284,14.5318044215
 10/10  14:00:00,304.308244821,24.6842936232,121.366953649,0.0,80.527626,75.0917375,27.6235816353,0.00900086367581,16.0284,11.5861807716
 10/10  15:00:00,299.807017197,25.9601658529,117.599260009,0.0,80.527626,73.092045,17.7014036679,0.00777892554063,3.20568,14.4879447424
 10/10  16:00:00,283.808754928,21.2606491719,106.312222675,0.0,80.527626,73.092045,6.11176024104,0.0205535107966,3.20568,2.88552673024
 10/10  17:00:00,215.964385284,14.4182789548,88.6012193224,0.0,80.527626,29.818365,3.22950823785,0.00382823784624,3.20568,0.02
 10/10  18:00:00,197.704431652,11.769903536,68.741571692,0.0,80.527626,29.818365,8.96575097361,0.0,3.20568,5.76007097361
 10/10  19:00:00,185.506745944,10.2760205787,53.8673750563,0.0,80.527626,29.818365,6.09851105883,0.0,3.20568,2.89283105883
 10/10  20:00:00,177.540285642,9.46627512597,46.7226529961,0.0,80.527626,29.818365,8.96903836062,0.0,3.20568,5.76335836062
 10/10  21:00:00,55.7915181054,0.0,0.0,0.0,15.863942322,29.242365,6.09745970631,0.0,3.20568,2.89177970631
 10/10  22:00:00,55.8142445275,0.0,0.0,0.0,15.863942322,29.242365,6.0923547791,0.0,3.20568,2.8866747791
 10/10  23:00:00,56.5307755576,0.0,0.0,0.0,15.863942322,29.242365,6.09080078071,0.0,3.20568,2.88512078071
 10/10  24:00:00,55.8191778782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.8103950571,0.0,0.0,0.0,15.863942322,29.242365,6.08872146695,0.0,3.20568,2.88304146695
 10/11  02:00:00,55.8030845607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.7972090933,0.0,0.0,0.0,15.863942322,29.242365,6.08868965116,0.0,3.20568,2.88300965116
 10/11  04:00:00,56.0538195971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,56.0307344022,0.0,0.0,0.0,15.863942322,29.242365,6.08865781187,0.0,3.20568,2.88297781187
 10/11  06:00:00,96.5206246506,8.07873665317,31.887763594,0.0,15.863942322,29.818365,3.27363950843,0.0479595084347,3.20568,0.02
 10/11  07:00:00,152.688806344,7.85500683513,32.012993582,0.0,80.527626,29.818365,6.09111515206,0.0,3.20568,2.88543515206
 10/11  08:00:00,221.245083772,9.9330663835,53.1753720484,0.0,80.527626,75.0917375,29.8281094311,0.00988234126854,24.0426,5.77562708981
 10/11  09:00:00,241.290272998,11.6213974398,71.4913388514,0.0,80.527626,75.0917375,35.6278329996,0.0,24.0426,11.5852329996
 10/11  10:00:00,274.791864633,15.1607285484,97.4041607557,0.0,80.527626,79.0911225,43.647324428,0.00115910253586,32.0568,11.5893653254
 10/11  11:00:00,299.588723596,18.9829903462,117.658321015,0.0,80.527626,79.0911225,46.5702659008,0.00686419907021,32.0568,14.5066017018
 10/11  12:00:00,304.566423516,20.9864486472,121.32491797,0.0,80.527626,79.0911225,46.7742343751,0.00666675841418,32.0568,14.7107676167
 10/11  13:00:00,299.262789928,22.939100435,118.062870292,0.0,80.527626,75.0917375,33.2906244143,0.00975499143937,16.0284,17.2524694229
 10/11  14:00:00,307.124883816,25.3943875104,123.464826616,0.0,80.527626,75.0917375,27.623051127,0.00791128775818,16.0284,11.5867398393
 10/11  15:00:00,313.317508789,27.4437407642,129.600494426,0.0,80.527626,73.092045,15.6500351243,0.00641743006728,3.20568,12.4379376943
 10/11  16:00:00,291.151083121,22.9578647938,111.938096407,0.0,80.527626,73.092045,5.29088699577,0.0365532665303,3.20568,2.04865372924
 10/11  17:00:00,218.219991558,16.9654274752,88.3028957001,0.0,80.527626,29.818365,6.10472191675,0.013652760355,3.20568,2.88538915639
 10/11  18:00:00,199.148760582,12.8017327483,69.1434767516,0.0,80.527626,29.818365,6.10242366658,0.00649957460096,3.20568,2.89024409198
 10/11  19:00:00,187.254750286,10.7514500331,54.8093809595,0.0,80.527626,29.818365,8.97165432637,0.0,3.20568,5.76597432637
 10/11  20:00:00,176.547283494,9.66473172064,45.2791482705,0.0,80.527626,29.818365,8.96892290089,0.0,3.20568,5.76324290089
 10/11  21:00:00,55.9792316215,0.0,0.0,0.0,15.863942322,29.242365,6.09741567184,0.0,3.20568,2.89173567184
 10/11  22:00:00,55.8090292765,0.0,0.0,0.0,15.863942322,29.242365,6.09160985273,0.0,3.20568,2.88592985273
 10/11  23:00:00,56.5225137415,0.0,0.0,0.0,15.863942322,29.242365,6.0906788382,0.0,3.20568,2.8849988382
 10/11  24:00:00,55.8096525402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7972454315,0.0,0.0,0.0,15.863942322,29.242365,6.08872147536,0.0,3.20568,2.88304147536
 10/12  02:00:00,55.7851370565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.7738030231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,56.0167628607,0.0,0.0,0.0,15.863942322,29.242365,6.08869696507,0.0,3.20568,2.88301696507
 10/12  05:00:00,55.9883874066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,85.8920372325,7.88535114491,21.5162670416,0.0,15.863942322,29.818365,8.293835984,2.20516355733,3.20568,2.88299242667
 10/12  07:00:00,144.576785273,7.85500683513,23.9735414673,0.0,80.527626,29.818365,6.09107844147,0.0,3.20568,2.88539844147
 10/12  08:00:00,213.990554551,9.75463316266,46.1243610686,0.0,80.527626,75.0917375,29.8321871164,0.0132591235614,24.0426,5.77632799287
 10/12  09:00:00,245.999773613,12.1914593077,75.6317340063,0.0,80.527626,75.0917375,35.6258839466,0.0,24.0426,11.5832839466
 10/12  10:00:00,275.576310402,15.446176553,97.9147430028,0.0,80.527626,79.0911225,43.649664843,0.00100458157571,32.0568,11.5918602614
 10/12  11:00:00,298.000002001,18.3461036813,116.709609539,0.0,80.527626,79.0911225,46.566504295,0.00314119968235,32.0568,14.5065630953
 10/12  12:00:00,311.052565839,20.3782973676,128.418416521,0.0,80.527626,79.0911225,46.5869867687,0.00667489788658,32.0568,14.5235118708
 10/12  13:00:00,310.706790363,22.7857266955,129.649189125,0.0,80.527626,75.0917375,33.4739709993,0.0063588155119,16.0284,17.4392121838
 10/12  14:00:00,319.942012574,25.441873963,136.222391588,0.0,80.527626,75.0917375,27.6200865194,0.00593849068585,16.0284,11.5857480287
 10/12  15:00:00,317.975315239,27.0375132516,134.667457737,0.0,80.527626,73.092045,14.8070472887,0.00673560609363,3.20568,11.5946316826
 10/12  16:00:00,294.349169175,22.3865080505,115.71127506,0.0,80.527626,73.092045,6.12371616405,0.0323641835678,3.20568,2.88567198048
 10/12  17:00:00,224.335871793,16.4350178082,94.942159853,0.0,80.527626,29.818365,6.0975267654,0.00644525637795,3.20568,2.88540150902
 10/12  18:00:00,205.677314817,12.5017543428,75.9616569632,0.0,80.527626,29.818365,6.09786401887,0.00218970413118,3.20568,2.88999431474
 10/12  19:00:00,193.540561758,10.5491403779,61.2452764268,0.0,80.527626,29.818365,8.97187919969,0.0,3.20568,5.76619919969
 10/12  20:00:00,182.070516668,9.52362293044,50.9197319092,0.0,80.527626,29.818365,8.96850199161,0.0,3.20568,5.76282199161
 10/12  21:00:00,55.9932224099,0.0,0.0,0.0,15.863942322,29.242365,6.09721699025,0.0,3.20568,2.89153699025
 10/12  22:00:00,55.8184847972,0.0,0.0,0.0,15.863942322,29.242365,6.09217391618,0.0,3.20568,2.88649391618
 10/12  23:00:00,56.5273402196,0.0,0.0,0.0,15.863942322,29.242365,6.09073547777,0.0,3.20568,2.88505547777
 10/12  24:00:00,55.8115336326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.7973281889,0.0,0.0,0.0,15.863942322,29.242365,6.08867611504,0.0,3.20568,2.88299611504
 10/13  02:00:00,55.7845836212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7732829936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,57.0172861663,0.0,0.0,0.0,15.863942322,29.242365,6.08865899486,0.0,3.20568,2.88297899486
 10/13  05:00:00,56.8135236592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,89.0175594291,7.87143316242,24.2386294893,0.0,15.863942322,29.818365,7.63833624925,1.54969440622,3.20568,2.88296184303
 10/13  07:00:00,148.858848712,7.85500683513,28.2277278818,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/13  08:00:00,221.724627615,9.75247303774,53.8362227177,0.0,80.527626,75.0917375,32.7110407967,0.0145202465612,24.0426,8.65392055013
 10/13  09:00:00,249.35891172,12.0642941327,79.1099994874,0.0,80.527626,75.0917375,35.6289067143,0.0,24.0426,11.5863067143
 10/13  10:00:00,278.27007336,15.2895643104,100.761891544,0.0,80.527626,79.0911225,43.6486646437,0.0,32.0568,11.5918646437
 10/13  11:00:00,307.43538441,18.3556073622,126.122103505,0.0,80.527626,79.0911225,46.5669050367,0.00320563401552,32.0568,14.5068994027
 10/13  12:00:00,316.347232633,20.4560544389,133.628220316,0.0,80.527626,79.0911225,46.5861294491,0.00518011905319,32.0568,14.52414933
 10/13  13:00:00,311.487013047,22.6352104619,130.588154359,0.0,80.527626,75.0917375,33.4780913354,0.00934775769444,16.0284,17.4403435777
 10/13  14:00:00,318.098832522,24.9083047331,134.926947952,0.0,80.527626,75.0917375,27.6242796235,0.0093884860589,16.0284,11.5864911374
 10/13  15:00:00,317.25853771,26.6364679804,134.359474956,0.0,80.527626,73.092045,14.8102680181,0.00904172202652,3.20568,11.5955462961
 10/13  16:00:00,295.634089179,22.1694880917,117.204597447,0.0,80.527626,73.092045,6.13381721998,0.0424733511731,3.20568,2.88566386881
 10/13  17:00:00,225.880551431,15.8527295419,97.0625923224,0.0,80.527626,29.818365,6.09900155216,0.00777552555185,3.20568,2.88554602661
 10/13  18:00:00,208.069892094,12.1740049801,78.68084275,0.0,80.527626,29.818365,6.09584622771,0.0,3.20568,2.89016622771
 10/13  19:00:00,196.379658538,10.4390293298,64.4706456999,0.0,80.527626,29.818365,8.97227629176,0.0,3.20568,5.76659629176
 10/13  20:00:00,185.705071133,9.50832888449,54.7828070053,0.0,80.527626,29.818365,8.96891597768,0.0,3.20568,5.76323597768
 10/13  21:00:00,55.8088906788,0.0,0.0,0.0,15.863942322,29.242365,6.09743946977,0.0,3.20568,2.89175946977
 10/13  22:00:00,55.8273201305,0.0,0.0,0.0,15.863942322,29.242365,6.09238386724,0.0,3.20568,2.88670386724
 10/13  23:00:00,56.5362996286,0.0,0.0,0.0,15.863942322,29.242365,6.09068182908,0.0,3.20568,2.88500182908
 10/13  24:00:00,55.8217054305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.8088746013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.7976447724,0.0,0.0,0.0,15.863942322,29.242365,6.08769374931,0.0,3.20568,2.88201374931
 10/14  03:00:00,55.7874668433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,56.0365298994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,56.0094060296,0.0,0.0,0.0,15.863942322,29.242365,6.08763243047,0.0,3.20568,2.88195243047
 10/14  06:00:00,56.0191158863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,47.3845057582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.4182322555,0.0,0.0,0.0,15.863942322,29.242365,6.0876835223,0.0,3.20568,2.8820035223
 10/14  09:00:00,47.4532389697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,60.5558073677,1.00948824404,12.0593623911,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,71.9030125281,1.93787664948,21.7671686826,0.0,15.863942322,29.242365,6.08877026655,0.0,3.20568,2.88309026655
 10/14  12:00:00,78.5093360744,2.64332793934,28.3397207552,0.0,15.863942322,29.242365,3.22590167605,0.000221676053649,3.20568,0.02
 10/14  13:00:00,76.8182505196,2.77184246423,26.5131604391,0.0,15.863942322,29.242365,6.08800683877,0.000280947355167,3.20568,2.88204589142
 10/14  14:00:00,84.8171657028,5.05179968488,32.2222791345,0.0,15.863942322,29.242365,3.22634996825,0.000669968248173,3.20568,0.02
 10/14  15:00:00,81.4912554469,4.97696863952,28.9730526798,0.0,15.863942322,29.242365,3.22615361991,0.000473619911389,3.20568,0.02
 10/14  16:00:00,84.6871716359,5.8770840355,31.2748882865,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,77.496064784,4.48374187154,25.4954844851,0.0,15.863942322,29.242365,6.08773262066,0.0,3.20568,2.88205262066
 10/14  18:00:00,76.8705878861,3.52433034924,21.5742981191,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,67.5863045801,1.14236075475,10.1349323673,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,59.8150893906,0.376329747326,3.17735760545,0.0,15.863942322,29.242365,6.08767170344,0.0,3.20568,2.88199170344
 10/14  21:00:00,56.0841157632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.8785357428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.5374323911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.793989716,0.0,0.0,0.0,15.863942322,29.242365,6.0877232586,0.0,3.20568,2.8820432586
 10/15  01:00:00,55.7786376426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.7637154098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.7482799656,0.0,0.0,0.0,15.863942322,29.242365,6.08766907666,0.0,3.20568,2.88198907666
 10/15  04:00:00,55.9795614322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.9470090675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.9501557581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,47.3217125158,0.0,0.0,0.0,15.863942322,29.242365,6.0877265902,0.0,3.20568,2.8820465902
 10/15  08:00:00,47.3741893946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.4199148729,0.0,0.0,0.0,15.863942322,29.242365,6.08837831921,0.0,3.20568,2.88269831921
 10/15  10:00:00,52.4438250443,0.452172634644,4.54091828826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,72.7839073569,2.31326131009,22.305675992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,70.6738323189,2.25512886557,20.9258221188,0.0,15.863942322,29.242365,6.08908610152,0.000291877166325,3.20568,2.88311422435
 10/15  13:00:00,76.9348735706,2.88820863477,26.5458285229,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,72.5324602592,2.58794970359,22.443347001,0.0,15.863942322,29.242365,6.08772365121,0.0,3.20568,2.88204365121
 10/15  15:00:00,77.5044779004,3.01521183906,26.9881196915,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,73.0871468346,3.0887651123,22.4966762003,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,74.8046113294,2.77614516313,24.5452847316,0.0,15.863942322,29.242365,6.08769198151,0.0,3.20568,2.88201198151
 10/15  18:00:00,65.1267984099,1.26694972254,10.7002663724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,66.5225949889,1.13779985276,9.13652771249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,56.1897551328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.9760562327,0.0,0.0,0.0,15.863942322,29.242365,6.08763769214,0.0,3.20568,2.88195769214
 10/15  22:00:00,55.7729461579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4418881968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.7415555415,0.0,0.0,0.0,15.863942322,29.242365,6.08769602653,0.0,3.20568,2.88201602653
 10/16  01:00:00,55.7272459751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.7131636902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.6993033513,0.0,0.0,0.0,15.863942322,29.242365,6.08865407015,0.0,3.20568,2.88297407015
 10/16  04:00:00,55.9217278436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.8909292745,0.0,0.0,0.0,15.863942322,29.242365,6.08865921111,0.0,3.20568,2.88297921111
 10/16  06:00:00,70.5047695671,7.85500683513,6.25947443892,0.0,15.863942322,29.818365,27.9785944586,24.7529144586,3.20568,0.02
 10/16  07:00:00,130.960295679,7.85500683513,10.4537374044,0.0,80.527626,29.818365,17.5748203996,11.4835794234,3.20568,2.88556097618
 10/16  08:00:00,193.857754525,8.87567047235,26.9549964911,0.0,80.527626,75.0917375,30.0670645221,0.248226174465,24.0426,5.77623834763
 10/16  09:00:00,222.452178734,10.98603715,53.3175344098,0.0,80.527626,75.0917375,35.6301303376,0.0,24.0426,11.5875303376
 10/16  10:00:00,253.66810532,13.8786775927,77.5823890318,0.0,80.527626,79.0911225,46.5459353682,0.00296647127227,32.0568,14.4861688969
 10/16  11:00:00,274.816947077,16.7923766956,95.0788281801,0.0,80.527626,79.0911225,46.5724099865,0.00648393096802,32.0568,14.5091260555
 10/16  12:00:00,284.282042097,18.9996936875,103.028961876,0.0,80.527626,79.0911225,46.5996789898,0.0132215172751,32.0568,14.5296574725
 10/16  13:00:00,284.662359299,21.2049498713,105.198755502,0.0,80.527626,75.0917375,33.4761294609,0.00704004432875,16.0284,17.4406894166
 10/16  14:00:00,296.141552138,23.7581057021,114.116247653,0.0,80.527626,75.0917375,27.6271381874,0.00891164628937,16.0284,11.5898265411
 10/16  15:00:00,295.72558028,25.6421901631,113.819951878,0.0,80.527626,73.092045,14.8183891021,0.0164557226286,3.20568,11.5962533795
 10/16  16:00:00,278.087694377,21.5217870544,100.318070765,0.0,80.527626,73.092045,6.11816972208,0.0267907261672,3.20568,2.88569899591
 10/16  17:00:00,212.045253102,15.9748673059,83.1137939905,0.0,80.527626,29.818365,6.10590850924,0.0144758056423,3.20568,2.8857527036
 10/16  18:00:00,192.335924763,12.0321546122,61.7492543628,0.0,80.527626,29.818365,6.10796163629,0.0121206129741,3.20568,2.89016102332
 10/16  19:00:00,176.977578523,10.2153354082,45.1341834405,0.0,80.527626,29.818365,8.97242354831,0.0,3.20568,5.76674354831
 10/16  20:00:00,166.418014723,9.27036688185,35.5748985047,0.0,80.527626,29.818365,8.96913118147,0.0,3.20568,5.76345118147
 10/16  21:00:00,55.9439802942,0.0,0.0,0.0,15.863942322,29.242365,6.09758867277,0.0,3.20568,2.89190867277
 10/16  22:00:00,55.7745705929,0.0,0.0,0.0,15.863942322,29.242365,6.09249680843,0.0,3.20568,2.88681680843
 10/16  23:00:00,56.4868240828,0.0,0.0,0.0,15.863942322,29.242365,6.09079896103,0.0,3.20568,2.88511896103
 10/16  24:00:00,55.7700231795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.753353128,0.0,0.0,0.0,15.863942322,29.242365,6.0886742519,0.0,3.20568,2.8829942519
 10/17  02:00:00,55.734822101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.7170617048,0.0,0.0,0.0,15.863942322,29.242365,6.08868688372,0.0,3.20568,2.88300688372
 10/17  04:00:00,56.8711327979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.6684153158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,67.8709863548,7.85500683513,3.28387460226,0.0,15.863942322,29.818365,33.5080813822,27.4192983802,3.20568,2.88310300205
 10/17  07:00:00,125.883444016,7.85500683513,5.42452820154,0.0,80.527626,29.818365,22.3246440156,16.2332827205,3.20568,2.88568129506
 10/17  08:00:00,185.362767718,8.86298518098,18.5184008344,0.0,80.527626,75.0917375,30.8010381686,0.981769532822,24.0426,5.77666863576
 10/17  09:00:00,205.208080269,10.7365219459,36.3568184715,0.0,80.527626,75.0917375,35.632861394,0.0027870289885,24.0426,11.587474365
 10/17  10:00:00,228.293341707,13.2218338355,52.8997162074,0.0,80.527626,79.0911225,43.6603567375,0.0101189256661,32.0568,11.5934378118
 10/17  11:00:00,244.059026484,15.9321171374,65.2146502771,0.0,80.527626,79.0911225,46.579645601,0.0122419733136,32.0568,14.5106036277
 10/17  12:00:00,254.109172447,18.1044083721,73.8037813384,0.0,80.527626,79.0911225,49.4888490637,0.0,32.0568,17.4320490637
 10/17  13:00:00,259.00506824,20.2538258074,80.5241136673,0.0,80.527626,75.0917375,30.5649237886,0.000833508234696,16.0284,14.5356902803
 10/17  14:00:00,267.365426532,22.5585849914,86.5735475526,0.0,80.527626,75.0917375,30.5095853775,0.0,16.0284,14.4811853775
 10/17  15:00:00,269.813820196,24.3525630773,89.2296554778,0.0,80.527626,73.092045,14.8265736136,0.0225061735267,3.20568,11.59838744
 10/17  16:00:00,256.809945447,20.3844731498,80.2853563074,0.0,80.527626,73.092045,6.11559418187,0.0243547275963,3.20568,2.88555945428
 10/17  17:00:00,189.866164653,14.3523719687,62.7046571722,0.0,80.527626,29.818365,6.09130505617,0.0,3.20568,2.88562505617
 10/17  18:00:00,170.210089312,11.0219363126,40.7196469838,0.0,80.527626,29.818365,6.09698739979,0.00101276057314,3.20568,2.89029463922
 10/17  19:00:00,157.972990168,9.46689202306,27.2378179269,0.0,80.527626,29.818365,8.97236990838,0.0,3.20568,5.76668990838
 10/17  20:00:00,151.292837201,8.71869930049,21.3440739104,0.0,80.527626,29.818365,6.13065382469,0.0330638909076,3.20568,2.89190993378
 10/17  21:00:00,55.6858874702,0.0,0.0,0.0,15.863942322,29.242365,8.97004241048,0.0,3.20568,5.76436241048
 10/17  22:00:00,55.7167294398,0.0,0.0,0.0,15.863942322,29.242365,6.09248611325,0.0,3.20568,2.88680611325
 10/17  23:00:00,56.4426498497,0.0,0.0,0.0,15.863942322,29.242365,6.0907121005,0.0,3.20568,2.8850321005
 10/17  24:00:00,55.7243129845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7141580894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.6988287813,0.0,0.0,0.0,15.863942322,29.242365,6.08881444866,0.0,3.20568,2.88313444866
 10/18  03:00:00,55.684767923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.9018141427,0.0,0.0,0.0,15.863942322,29.242365,6.08866876097,0.0,3.20568,2.88298876097
 10/18  05:00:00,55.870811664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,65.7598114959,7.85500683513,1.56690661358,0.0,15.863942322,29.818365,40.599123146,34.5104343168,3.20568,2.88300882917
 10/18  07:00:00,121.786938779,7.85500683513,1.39494943393,0.0,80.527626,29.818365,29.3357118867,26.1100318867,3.20568,0.02
 10/18  08:00:00,183.02864482,8.48101486708,16.6085240219,0.0,80.527626,75.0917375,36.2103591154,3.51214913228,24.0426,8.65560998311
 10/18  09:00:00,215.005061263,10.2980240909,46.5652724127,0.0,80.527626,75.0917375,35.6293137256,0.0,24.0426,11.5867137256
 10/18  10:00:00,243.13973736,13.0787921818,67.8464635301,0.0,80.527626,79.0911225,43.6608652482,0.00945358289811,32.0568,11.5946116653
 10/18  11:00:00,265.869342254,16.4124797008,86.4920172111,0.0,80.527626,79.0911225,46.5767099116,0.00776900414709,32.0568,14.5121409075
 10/18  12:00:00,279.018845683,18.7248918318,98.0271442456,0.0,80.527626,79.0911225,49.5037464691,0.0149964217282,32.0568,17.4319500474
 10/18  13:00:00,276.785546668,21.0603625444,97.4548002937,0.0,80.527626,75.0917375,30.5786936995,0.012139729805,16.0284,14.5381539697
 10/18  14:00:00,282.437418528,23.6059844032,100.564486326,0.0,80.527626,75.0917375,30.5120401446,0.00223526171776,16.0284,14.4814048829
 10/18  15:00:00,286.059507881,25.632336448,104.16089624,0.0,80.527626,73.092045,14.8184542449,0.0140160780628,3.20568,11.5987581668
 10/18  16:00:00,272.920771677,21.5371478514,95.1403394901,0.0,80.527626,73.092045,6.12187244526,0.030635670126,3.20568,2.88555677514
 10/18  17:00:00,207.882395031,15.6120151929,79.4087749955,0.0,80.527626,29.818365,6.10550754753,0.0141967379011,3.20568,2.88563080963
 10/18  18:00:00,193.508651448,11.8907257778,63.077093369,0.0,80.527626,29.818365,6.10310968848,0.0071014828775,3.20568,2.8903282056
 10/18  19:00:00,178.615435297,10.0983138185,46.8859548131,0.0,80.527626,29.818365,8.97248857369,0.0,3.20568,5.76680857369
 10/18  20:00:00,166.78699378,9.17712237628,36.0363586914,0.0,80.527626,29.818365,6.09765686106,0.0,3.20568,2.89197686106
 10/18  21:00:00,55.9404035573,0.0,0.0,0.0,15.863942322,29.242365,8.96946975449,0.0,3.20568,5.76378975449
 10/18  22:00:00,55.7681731212,0.0,0.0,0.0,15.863942322,29.242365,6.09255920356,0.0,3.20568,2.88687920356
 10/18  23:00:00,56.4783083215,0.0,0.0,0.0,15.863942322,29.242365,6.09078601387,0.0,3.20568,2.88510601387
 10/18  24:00:00,55.7537537304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.7319985272,0.0,0.0,0.0,15.863942322,29.242365,6.08872178102,0.0,3.20568,2.88304178102
 10/19  02:00:00,55.7104886739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.6894695274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.8980988753,0.0,0.0,0.0,15.863942322,29.242365,6.08874936769,0.0,3.20568,2.88306936769
 10/19  05:00:00,55.8591911239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,65.0551018076,7.85500683513,0.851374570176,0.0,15.863942322,29.818365,43.1547395045,37.0659626402,3.20568,2.88309686425
 10/19  07:00:00,124.051553593,7.85500683513,2.17857657565,0.0,80.527626,29.818365,29.2127922447,25.9871122447,3.20568,0.02
 10/19  08:00:00,189.595906445,8.53901061404,23.0589401522,0.0,80.527626,75.0917375,35.4496943081,2.751122192,24.0426,8.65597211606
 10/19  09:00:00,225.579360937,10.5653496103,56.8470832158,0.0,80.527626,75.0917375,35.630305142,0.0,24.0426,11.587705142
 10/19  10:00:00,248.680795677,13.2053346838,73.2618517649,0.0,80.527626,79.0911225,43.6563406796,0.0054475585453,32.0568,11.5940931211
 10/19  11:00:00,265.170804352,16.1225920919,86.1018131854,0.0,80.527626,79.0911225,46.5803485457,0.0115425675654,32.0568,14.5120059781
 10/19  12:00:00,287.710157211,18.6472152507,106.800720039,0.0,80.527626,79.0911225,49.502940551,0.0115893424979,32.0568,17.4345512085
 10/19  13:00:00,285.510772831,20.9103675022,106.334182652,0.0,80.527626,75.0917375,33.4824854825,0.0124698494774,16.0284,17.441615633
 10/19  14:00:00,287.809416606,23.219952384,106.333484057,0.0,80.527626,75.0917375,27.6332917602,0.0145546354031,16.0284,11.5903371248
 10/19  15:00:00,296.466677746,24.9977593231,115.211650875,0.0,80.527626,73.092045,14.8146735427,0.0116011809661,3.20568,11.5973923617
 10/19  16:00:00,279.566006485,20.8959251779,102.422739873,0.0,80.527626,73.092045,6.1285811841,0.0372096227164,3.20568,2.88569156138
 10/19  17:00:00,206.718280907,14.7894820324,78.9834836782,0.0,80.527626,29.818365,6.1045772259,0.0131261131109,3.20568,2.88577111279
 10/19  18:00:00,190.266721639,11.385231999,60.3244758338,0.0,80.527626,29.818365,6.10132590385,0.00538575028892,3.20568,2.89026015356
 10/19  19:00:00,178.034518332,9.82844317572,46.5783200589,0.0,80.527626,29.818365,8.97278181647,0.0,3.20568,5.76710181647
 10/19  20:00:00,169.207610706,9.03394423533,38.5895890407,0.0,80.527626,29.818365,8.96955518156,0.0,3.20568,5.76387518156
 10/19  21:00:00,55.9598035199,0.0,0.0,0.0,15.863942322,29.242365,6.09784395405,0.0,3.20568,2.89216395405
 10/19  22:00:00,55.7909434761,0.0,0.0,0.0,15.863942322,29.242365,6.0923637376,0.0,3.20568,2.8866837376
 10/19  23:00:00,56.5045973699,0.0,0.0,0.0,15.863942322,29.242365,6.09074989555,0.0,3.20568,2.88506989555
 10/19  24:00:00,55.788517756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.7744126068,0.0,0.0,0.0,15.863942322,29.242365,6.08872687324,0.0,3.20568,2.88304687324
 10/20  02:00:00,55.7616447075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.750310215,0.0,0.0,0.0,15.863942322,29.242365,6.0887620119,0.0,3.20568,2.8830820119
 10/20  04:00:00,56.9708010765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.7697230741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,86.1742665865,7.85500683513,21.4377393349,0.0,15.863942322,29.818365,12.2477469059,6.15891487741,3.20568,2.88315202848
 10/20  07:00:00,145.408307292,7.85500683513,23.3822587242,0.0,80.527626,29.818365,6.64302194614,0.551638319107,3.20568,2.88570362703
 10/20  08:00:00,212.571482055,9.35224644503,45.1281031091,0.0,80.527626,75.0917375,29.8315558732,0.0125026636594,24.0426,5.77645320958
 10/20  09:00:00,247.92526429,11.6638394784,78.08830813,0.0,80.527626,75.0917375,35.6307138787,0.0,24.0426,11.5881138787
 10/20  10:00:00,278.891135827,15.0202476325,101.651128911,0.0,80.527626,79.0911225,46.5447169911,0.0,32.0568,14.4879169911
 10/20  11:00:00,297.12180263,18.0507820299,116.114321942,0.0,80.527626,79.0911225,46.5756620329,0.00674226503485,32.0568,14.5121197679
 10/20  12:00:00,309.975985058,20.4019193731,127.302821088,0.0,80.527626,79.0911225,46.5921042236,0.00345043525848,32.0568,14.5318537884
 10/20  13:00:00,311.182390388,22.8068215762,130.09752523,0.0,80.527626,75.0917375,33.4782404809,0.0026587435646,16.0284,17.4471817373
 10/20  14:00:00,316.677402219,25.3583577347,133.041562713,0.0,80.527626,75.0917375,27.6232204674,0.00387698676632,16.0284,11.5909434806
 10/20  15:00:00,317.402305128,27.1002330288,134.027736478,0.0,80.527626,73.092045,17.7038404951,0.00431920632364,3.20568,14.4938412888
 10/20  16:00:00,302.179844494,22.4926168989,123.422677853,0.0,80.527626,73.092045,3.24574927914,0.0200692791447,3.20568,0.02
 10/20  17:00:00,235.464243546,16.679071192,105.817797856,0.0,80.527626,29.818365,6.10061013873,0.00917938545892,3.20568,2.88575075327
 10/20  18:00:00,215.569517739,12.5513141473,84.3725189638,0.0,80.527626,29.818365,8.96676719188,0.0,3.20568,5.76108719188
 10/20  19:00:00,200.807695206,10.6335033784,68.7038894711,0.0,80.527626,29.818365,6.09900425982,0.0,3.20568,2.89332425982
 10/20  20:00:00,188.330728042,9.61578204612,57.2998134445,0.0,80.527626,29.818365,8.96958333272,0.0,3.20568,5.76390333272
 10/20  21:00:00,55.8090293671,0.0,0.0,0.0,15.863942322,29.242365,8.96992404954,0.0,3.20568,5.76424404954
 10/20  22:00:00,55.8253882551,0.0,0.0,0.0,15.863942322,29.242365,6.0924034914,0.0,3.20568,2.8867234914
 10/20  23:00:00,56.5310020594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  24:00:00,55.814031592,0.0,0.0,0.0,15.863942322,29.242365,6.08882296009,0.0,3.20568,2.88314296009
 10/21  01:00:00,55.7998505579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.7872570368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.7765544886,0.0,0.0,0.0,15.863942322,29.242365,6.08777633728,0.0,3.20568,2.88209633728
 10/21  04:00:00,56.0207787397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.9921306298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.9912024453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,48.7710545651,0.0,0.0,0.0,15.863942322,29.242365,6.08776018196,0.0,3.20568,2.88208018196
 10/21  08:00:00,47.3975593706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.4624072405,0.0,0.0,0.0,15.863942322,29.242365,6.08874707195,0.0,3.20568,2.88306707195
 10/21  10:00:00,47.4926587459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,77.0077779682,2.20348321094,26.5952292869,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,76.6246334899,2.42071941397,26.6809116741,0.0,15.863942322,29.242365,6.08885815295,0.0,3.20568,2.88317815295
 10/21  13:00:00,78.9637189257,2.71331486592,28.7150881794,0.0,15.863942322,29.242365,3.22621786436,0.000537864364194,3.20568,0.02
 10/21  14:00:00,80.9049285855,4.28740485827,29.059260409,0.0,15.863942322,29.242365,3.22598367203,0.000303672026431,3.20568,0.02
 10/21  15:00:00,86.5815506356,5.21245193884,33.8036715147,0.0,15.863942322,29.242365,6.08832826598,0.000551101635773,3.20568,2.88209716435
 10/21  16:00:00,82.8329022661,5.08955846966,30.1773928088,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,81.1988839511,4.53159980891,29.1284744002,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,74.2479530561,3.08242903113,17.9571648833,0.0,15.863942322,29.242365,6.08777284453,0.0,3.20568,2.88209284453
 10/21  19:00:00,67.3790108801,1.11381107128,9.95448009669,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.263085616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,56.0857168794,0.0,0.0,0.0,15.863942322,29.242365,6.08769992726,0.0,3.20568,2.88201992726
 10/21  22:00:00,55.8630327353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.4898355792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.7905696831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.7741061199,0.0,0.0,0.0,15.863942322,29.242365,6.0876870482,0.0,3.20568,2.8820070482
 10/22  02:00:00,55.7582921109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.7434834664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.9745579096,0.0,0.0,0.0,15.863942322,29.242365,6.0876769911,0.0,3.20568,2.8819969911
 10/22  05:00:00,55.9410465182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.9398144673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,48.7251606913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.325069363,0.0,0.0,0.0,15.863942322,29.242365,6.0888640271,0.0,3.20568,2.8831840271
 10/22  09:00:00,47.3696920119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.4033037799,0.0,0.0,0.0,15.863942322,29.242365,6.08874622875,0.0,3.20568,2.88306622875
 10/22  11:00:00,60.5997155187,1.25575437145,11.2265865107,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,73.1664662866,2.65547301015,23.0680118812,0.0,15.863942322,29.242365,6.08886511011,0.0,3.20568,2.88318511011
 10/22  13:00:00,69.3399038087,2.33554466189,19.5543138613,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,74.6016715013,2.86621928891,24.2754786032,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,70.5314048562,2.50129732585,20.5628438814,0.0,15.863942322,29.242365,6.08777097249,0.0,3.20568,2.88209097249
 10/22  16:00:00,74.2943706008,2.84560109513,23.9905143836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,63.2609549712,1.69322226962,14.1255796602,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,60.6572954971,0.827820121495,6.75662050293,0.0,15.863942322,29.242365,6.08778482328,0.0,3.20568,2.88210482328
 10/22  19:00:00,56.1485774982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.1000765599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.9351079398,0.0,0.0,0.0,15.863942322,29.242365,6.08770656361,0.0,3.20568,2.88202656361
 10/22  22:00:00,55.7405105779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.4131931765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.7150876355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.7036287892,0.0,0.0,0.0,15.863942322,29.242365,6.08883871487,0.0,3.20568,2.88315871487
 10/23  02:00:00,55.6925660935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.682305142,0.0,0.0,0.0,15.863942322,29.242365,6.08872804033,0.0,3.20568,2.88304804033
 10/23  04:00:00,55.9074371965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.8799921613,0.0,0.0,0.0,15.863942322,29.242365,6.08878582289,0.0,3.20568,2.88310582289
 10/23  06:00:00,66.4017820578,7.85500683513,2.22228858821,0.0,15.863942322,29.818365,35.9048688417,32.6791888417,3.20568,0.02
 10/23  07:00:00,127.155782902,7.85500683513,5.30729276298,0.0,80.527626,29.818365,25.7243728347,19.6329106123,3.20568,2.88578222244
 10/23  08:00:00,180.991942617,8.42643864089,14.6107548419,0.0,80.527626,75.0917375,33.3309563719,3.5104542614,24.0426,5.77790211055
 10/23  09:00:00,195.019542229,9.9554314816,27.017819718,0.0,80.527626,75.0917375,38.5267279277,0.0,24.0426,14.4841279277
 10/23  10:00:00,211.860548814,11.932495573,37.8193342529,0.0,80.527626,79.0911225,43.6598614278,0.00541884309168,32.0568,11.5976425847
 10/23  11:00:00,225.864616771,14.0524478941,48.963717501,0.0,80.527626,79.0911225,46.5837833146,0.0110000356155,32.0568,14.515983279
 10/23  12:00:00,234.504552373,16.2786181878,56.0698460488,0.0,80.527626,79.0911225,49.5035210433,0.0126698226076,32.0568,17.4340512207
 10/23  13:00:00,233.08680277,17.9209944309,56.9973145753,0.0,80.527626,75.0917375,30.6157905808,0.0393311714248,16.0284,14.5480594094
 10/23  14:00:00,240.415097183,19.8185163198,62.4249608723,0.0,80.527626,75.0917375,30.5129034413,0.0,16.0284,14.4845034413
 10/23  15:00:00,244.238450952,21.2017391902,66.8587185977,0.0,80.527626,73.092045,14.8300831961,0.0221340494522,3.20568,11.6022691467
 10/23  16:00:00,236.125485945,17.5732549992,62.4928917567,0.0,80.527626,73.092045,6.11520337831,0.0237389984172,3.20568,2.8857843799
 10/23  17:00:00,171.226308412,11.8144965216,46.6482915577,0.0,80.527626,29.818365,6.0914274406,0.0,3.20568,2.8857474406
 10/23  18:00:00,160.459727782,9.70890358461,32.3087742294,0.0,80.527626,29.818365,6.09602533603,0.0,3.20568,2.89034533603
 10/23  19:00:00,152.473928081,8.76004066119,22.2104368478,0.0,80.527626,29.818365,9.03183211218,0.0586664817593,3.20568,5.76748563042
 10/23  20:00:00,145.425244131,8.21218085506,15.7865664326,0.0,80.527626,29.818365,9.02588073387,0.0558517248834,3.20568,5.76434900899
 10/23  21:00:00,55.8212603488,0.0,0.0,0.0,15.863942322,29.242365,6.09813883182,0.0,3.20568,2.89245883182
 10/23  22:00:00,55.6752697136,0.0,0.0,0.0,15.863942322,29.242365,6.09260244707,0.0,3.20568,2.88692244707
 10/23  23:00:00,56.3981011522,0.0,0.0,0.0,15.863942322,29.242365,6.09099596869,0.0,3.20568,2.88531596869
 10/23  24:00:00,55.6759804085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.6645624704,0.0,0.0,0.0,15.863942322,29.242365,6.08880164226,0.0,3.20568,2.88312164226
 10/24  02:00:00,55.6450461725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.6256473512,0.0,0.0,0.0,15.863942322,29.242365,6.08886698998,0.0,3.20568,2.88318698998
 10/24  04:00:00,56.6710190231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.4889338405,0.0,0.0,0.0,15.863942322,29.242365,6.08876324859,0.0,3.20568,2.88308324859
 10/24  06:00:00,64.5904185179,7.85500683513,0.00464567456797,0.0,15.863942322,29.818365,177.194286538,173.968606538,3.20568,0.02
 10/24  07:00:00,121.895468078,7.85500683513,0.0,0.0,80.527626,29.818365,151.292585949,145.201127653,3.20568,2.88577829581
 10/24  08:00:00,165.753364384,7.89739072915,0.00497026245269,0.0,80.527626,75.0917375,107.240505269,77.4200186725,24.0426,5.7778865966
 10/24  09:00:00,166.308004699,8.4573885077,0.00386827594735,0.0,80.527626,75.0917375,74.7188612858,36.1931712547,24.0426,14.4830900311
 10/24  10:00:00,173.495502496,9.4025190156,2.22358136706,0.0,80.527626,79.0911225,59.0487221359,15.3952043683,32.0568,11.5967177675
 10/24  11:00:00,180.226891851,10.6166810247,6.99310571541,0.0,80.527626,79.0911225,46.5728894755,0.0,32.0568,14.5160894755
 10/24  12:00:00,187.514786575,12.0549607114,13.5344680351,0.0,80.527626,79.0911225,49.492769831,0.0,32.0568,17.435969831
 10/24  13:00:00,192.430572033,13.7012663588,20.7710587711,0.0,80.527626,75.0917375,30.6099756076,0.0364532833094,16.0284,14.5451223243
 10/24  14:00:00,198.126362363,15.0397702626,25.1252952985,0.0,80.527626,75.0917375,30.5147710117,0.0,16.0284,14.4863710117
 10/24  15:00:00,201.544255662,16.1631834791,29.4285055815,0.0,80.527626,73.092045,14.9792882539,0.173175388603,3.20568,11.6004328653
 10/24  16:00:00,186.662020799,11.6253046117,19.2059256318,0.0,80.527626,73.092045,6.64739587163,0.556047798054,3.20568,2.88566807358
 10/24  17:00:00,130.867883035,8.72578638413,9.62104485817,0.0,80.527626,29.818365,10.3992133644,4.30773913689,3.20568,2.88579422754
 10/24  18:00:00,130.469953711,8.06229097019,4.20975879776,0.0,80.527626,29.818365,18.5347050665,12.4383024464,3.20568,2.89072262011
 10/24  19:00:00,129.225000517,7.862939379,0.341903678143,0.0,80.527626,29.818365,31.5389704061,22.5657057617,3.20568,5.76758464446
 10/24  20:00:00,128.869411018,7.85500683513,0.0,0.0,80.527626,29.818365,45.6110027487,36.6407683359,3.20568,5.76455441277
 10/24  21:00:00,55.4849845167,0.0,0.0,0.0,15.863942322,29.242365,6.09793901635,0.0,3.20568,2.89225901635
 10/24  22:00:00,55.5309801864,0.0,0.0,0.0,15.863942322,29.242365,6.09266180167,0.0,3.20568,2.88698180167
 10/24  23:00:00,56.2813570126,0.0,0.0,0.0,15.863942322,29.242365,6.09086102159,0.0,3.20568,2.88518102159
 10/24  24:00:00,55.5574746396,0.0,0.0,0.0,15.863942322,29.242365,6.08887610977,0.0,3.20568,2.88319610977
 10/25  01:00:00,55.5587083251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.5517432666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.5407873513,0.0,0.0,0.0,15.863942322,29.242365,6.08878284268,0.0,3.20568,2.88310284268
 10/25  04:00:00,55.7450436808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.7214097199,0.0,0.0,0.0,15.863942322,29.242365,6.08885574088,0.0,3.20568,2.88317574088
 10/25  06:00:00,64.3941970604,7.85500683513,0.0,0.0,15.863942322,29.818365,216.810861599,213.585181599,3.20568,0.02
 10/25  07:00:00,121.873783345,7.85500683513,0.00116072665011,0.0,80.527626,29.818365,129.971632784,123.880029604,3.20568,2.88592317992
 10/25  08:00:00,165.677525331,7.85500683513,0.00671968928021,0.0,80.527626,75.0917375,88.8486393015,59.0284142139,24.0426,5.77762508756
 10/25  09:00:00,167.370552364,8.23693053523,1.28909952735,0.0,80.527626,75.0917375,60.0120397584,21.4850012102,24.0426,14.4844385482
 10/25  10:00:00,178.038123351,9.15846636254,6.98972791029,0.0,80.527626,79.0911225,52.7733573325,9.11739348211,32.0568,11.5991638504
 10/25  11:00:00,188.251850923,10.6216206575,14.9601676481,0.0,80.527626,79.0911225,46.5742462926,0.0,32.0568,14.5174462926
 10/25  12:00:00,198.890385356,12.5584913105,24.3342895441,0.0,80.527626,79.0911225,49.4973444735,0.0,32.0568,17.4405444735
 10/25  13:00:00,202.676948065,14.3362356842,30.3216138188,0.0,80.527626,75.0917375,33.5062993522,0.0266538545898,16.0284,17.4512454976
 10/25  14:00:00,207.607940883,15.6614781783,33.9346393738,0.0,80.527626,75.0917375,27.6230326606,0.000428994407335,16.0284,11.5942036661
 10/25  15:00:00,212.088719445,17.0201181171,39.0715557168,0.0,80.527626,73.092045,17.7242397362,0.0214187245699,3.20568,14.4971410117
