Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  16:00:00,198.859202657,12.8105044807,30.1673778376,0.0,80.527626,73.092045,3.24383057933,0.0181505793297,3.20568,0.02
 10/25  17:00:00,138.683419642,9.26466741309,16.8453665116,0.0,80.527626,29.818365,6.0916175306,0.0,3.20568,2.8859375306
 10/25  18:00:00,136.509088589,8.25007425124,8.59165306015,0.0,80.527626,29.818365,13.0841320035,4.11720537691,3.20568,5.76124662662
 10/25  19:00:00,132.480433946,7.93624868349,3.263370476,0.0,80.527626,29.818365,22.3742586513,13.4011603648,3.20568,5.7674182865
 10/25  20:00:00,129.702456416,7.85500683513,0.616219202438,0.0,80.527626,29.818365,25.7760527816,19.678119429,3.20568,2.89225335262
 10/25  21:00:00,55.6669891031,0.0,0.0,0.0,15.863942322,29.242365,8.97018076313,0.0,3.20568,5.76450076313
 10/25  22:00:00,55.549797542,0.0,0.0,0.0,15.863942322,29.242365,6.09260421073,0.0,3.20568,2.88692421073
 10/25  23:00:00,56.2932628232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.5721645261,0.0,0.0,0.0,15.863942322,29.242365,6.08884158588,0.0,3.20568,2.88316158588
 10/26  01:00:00,55.5712939306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.5634570847,0.0,0.0,0.0,15.863942322,29.242365,6.08875259597,0.0,3.20568,2.88307259597
 10/26  03:00:00,55.5507175066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.7519821491,0.0,0.0,0.0,15.863942322,29.242365,6.08883315266,0.0,3.20568,2.88315315266
 10/26  05:00:00,55.7256239322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,64.4767169185,7.85500683513,0.0,0.0,15.863942322,29.818365,242.724068108,236.635808154,3.20568,2.88257995416
 10/26  07:00:00,121.905430212,7.85500683513,0.00117784001654,0.0,80.527626,29.818365,131.138343766,127.912663766,3.20568,0.02
 10/26  08:00:00,165.674474774,7.85500683513,0.00955609581183,0.0,80.527626,75.0917375,80.1389616742,47.4389973254,24.0426,8.65736434882
 10/26  09:00:00,169.171294196,8.21866659295,3.0909850749,0.0,80.527626,75.0917375,51.6517391888,16.0175299647,24.0426,11.5916092241
 10/26  10:00:00,180.63818789,9.1426311572,9.57904996849,0.0,80.527626,79.0911225,52.0593669734,5.5102222359,32.0568,14.4923447375
 10/26  11:00:00,192.834100755,10.9385214878,19.1914743384,0.0,80.527626,79.0911225,46.5894326079,0.0136942020425,32.0568,14.5189384058
 10/26  12:00:00,202.611688814,12.8175901144,27.7754601066,0.0,80.527626,79.0911225,46.5931808344,0.0,32.0568,14.5363808344
 10/26  13:00:00,206.602367551,14.6142078714,33.9473772955,0.0,80.527626,75.0917375,33.4973707882,0.0115460630197,16.0284,17.4574247251
 10/26  14:00:00,216.017463038,16.1986475638,41.7615177293,0.0,80.527626,75.0917375,30.5153510194,0.0,16.0284,14.4869510194
 10/26  15:00:00,217.399101792,17.7285040485,43.6292765583,0.0,80.527626,73.092045,14.8236045775,0.0145029103341,3.20568,11.6034216672
 10/26  16:00:00,203.323829598,13.4064834519,33.9985970971,0.0,80.527626,73.092045,6.10748495117,0.0158842222182,3.20568,2.88592072895
 10/26  17:00:00,141.550968299,9.49727659193,19.4425234472,0.0,80.527626,29.818365,6.09143853967,0.0,3.20568,2.88575853967
 10/26  18:00:00,138.24023621,8.35893551944,10.1818232073,0.0,80.527626,29.818365,9.42980422496,3.33368594855,3.20568,2.89043827642
 10/26  19:00:00,133.350231641,7.97946687817,4.05914059432,0.0,80.527626,29.818365,21.6777025402,12.7041903016,3.20568,5.76783223868
 10/26  20:00:00,129.874647418,7.85616652225,0.757856236295,0.0,80.527626,29.818365,28.1153858415,19.1449431074,3.20568,5.7647627341
 10/26  21:00:00,55.6898404409,0.0,0.0,0.0,15.863942322,29.242365,6.09775573874,0.0,3.20568,2.89207573874
 10/26  22:00:00,55.5671303723,0.0,0.0,0.0,15.863942322,29.242365,6.09245198923,0.0,3.20568,2.88677198923
 10/26  23:00:00,56.3026613214,0.0,0.0,0.0,15.863942322,29.242365,6.09093226325,0.0,3.20568,2.88525226325
 10/26  24:00:00,55.5828350874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.5793021718,0.0,0.0,0.0,15.863942322,29.242365,6.08884251976,0.0,3.20568,2.88316251976
 10/27  02:00:00,55.5671024797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.5540378724,0.0,0.0,0.0,15.863942322,29.242365,6.08876000954,0.0,3.20568,2.88308000954
 10/27  04:00:00,56.6001486493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.4262507545,0.0,0.0,0.0,15.863942322,29.242365,6.08884814311,0.0,3.20568,2.88316814311
 10/27  06:00:00,64.7339833215,7.85500683513,0.0,0.0,15.863942322,29.818365,202.792635535,199.566955535,3.20568,0.02
 10/27  07:00:00,121.900642205,7.85500683513,0.0,0.0,80.527626,29.818365,141.433648452,135.342185934,3.20568,2.88578251762
 10/27  08:00:00,165.683367307,7.85500683513,0.00952002274292,0.0,80.527626,75.0917375,87.0648600981,57.2446521992,24.0426,5.77760789891
 10/27  09:00:00,169.115758345,8.23460732158,3.01878775909,0.0,80.527626,75.0917375,54.7604367414,16.232561492,24.0426,14.4852752495
 10/27  10:00:00,182.646836044,9.2407238925,11.4760968174,0.0,80.527626,79.0911225,46.9583609971,3.30109903577,32.0568,11.6004619613
 10/27  11:00:00,194.247323861,10.933764943,20.5986978714,0.0,80.527626,79.0911225,46.5916078372,0.0174136163189,32.0568,14.5173942209
 10/27  12:00:00,205.535452966,12.8353254629,30.670791477,0.0,80.527626,79.0911225,49.5004921867,0.0,32.0568,17.4436921867
 10/27  13:00:00,211.268518259,14.7353094149,38.4656504503,0.0,80.527626,75.0917375,33.5074774946,0.0243074671478,16.0284,17.4547700274
 10/27  14:00:00,218.1562755,16.2782314062,43.8005319473,0.0,80.527626,75.0917375,27.6218127959,0.0,16.0284,11.5934127959
 10/27  15:00:00,220.335371526,17.6615011077,46.6256269447,0.0,80.527626,73.092045,17.7197239117,0.0150352743478,3.20568,14.4990086374
 10/27  16:00:00,203.978587003,13.0284074437,35.02971528,0.0,80.527626,73.092045,6.11030263323,0.0187523462601,3.20568,2.88587028697
 10/27  17:00:00,140.277832192,9.28343099875,18.3986489635,0.0,80.527626,29.818365,6.10810914904,0.0167149381802,3.20568,2.88571421086
 10/27  18:00:00,136.459555236,8.26143270343,8.52624141147,0.0,80.527626,29.818365,9.53017221974,3.43358322869,3.20568,2.89090899106
 10/27  19:00:00,132.42082549,7.93672820873,3.43088526441,0.0,80.527626,29.818365,21.3909453911,12.4172137105,3.20568,5.76805168065
 10/27  20:00:00,130.280898569,7.85500683513,1.39681305268,0.0,80.527626,29.818365,23.5113157127,17.4133300353,3.20568,2.89230567741
 10/27  21:00:00,55.5227888823,0.0,0.0,0.0,15.863942322,29.242365,8.97036309386,0.0,3.20568,5.76468309386
 10/27  22:00:00,55.5713384508,0.0,0.0,0.0,15.863942322,29.242365,6.09257785138,0.0,3.20568,2.88689785138
 10/27  23:00:00,56.3209297725,0.0,0.0,0.0,15.863942322,29.242365,6.09089723017,0.0,3.20568,2.88521723017
 10/27  24:00:00,55.6028867833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.6045102218,0.0,0.0,0.0,15.863942322,29.242365,6.08772274554,0.0,3.20568,2.88204274554
 10/28  02:00:00,55.6011172671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.5917897998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.7989454737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.7753623122,0.0,0.0,0.0,15.863942322,29.242365,6.08775176426,0.0,3.20568,2.88207176426
 10/28  06:00:00,55.7710142983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,48.5654946394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.1803324219,0.0,0.0,0.0,15.863942322,29.242365,6.08778124143,0.0,3.20568,2.88210124143
 10/28  09:00:00,47.2556918099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.2858259678,0.0,0.0,0.0,15.863942322,29.242365,6.0888229262,0.0,3.20568,2.8831429262
 10/28  11:00:00,47.9781529971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2989160432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,48.6718990134,0.151344482243,1.17559670747,0.0,15.863942322,29.242365,6.08775416381,0.0,3.20568,2.88207416381
 10/28  14:00:00,56.5092294668,1.07770385124,8.05849221061,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,59.0835912261,1.35119576885,10.3562338882,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,56.1605548442,1.03712130029,7.85034250366,0.0,15.863942322,29.242365,6.08780809747,0.0,3.20568,2.88212809747
 10/28  17:00:00,52.7644908963,0.65433188725,4.85174047119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,54.3671648598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.9891988214,0.0,0.0,0.0,15.863942322,29.242365,6.08781423538,0.0,3.20568,2.88213423538
 10/28  20:00:00,55.9459399288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.7980814873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.6211234456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.2988487995,0.0,0.0,0.0,15.863942322,29.242365,6.08772773863,0.0,3.20568,2.88204773863
 10/28  24:00:00,55.598166544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.5875661463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.5772453725,0.0,0.0,0.0,15.863942322,29.242365,6.08776213975,0.0,3.20568,2.88208213975
 10/29  03:00:00,55.5682690529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.7744658917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.7530672014,0.0,0.0,0.0,15.863942322,29.242365,6.08779777376,0.0,3.20568,2.88211777376
 10/29  06:00:00,55.7626703314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,48.5652665849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.1776775167,0.0,0.0,0.0,15.863942322,29.242365,6.08893403395,0.0,3.20568,2.88325403395
 10/29  09:00:00,47.2588607887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.3032117832,0.0,0.0,0.0,15.863942322,29.242365,6.08886541478,0.0,3.20568,2.88318541478
 10/29  11:00:00,48.0125742374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.3413346685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,51.3567182852,0.451311702322,3.51393262663,0.0,15.863942322,29.242365,6.08879682496,0.0,3.20568,2.88311682496
 10/29  14:00:00,59.5936162282,1.39645476883,10.7754745577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,63.2880126526,1.84506390845,14.0176206938,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,60.6697528811,1.50158001645,11.8349500387,0.0,15.863942322,29.242365,6.08781389155,0.0,3.20568,2.88213389155
 10/29  17:00:00,54.0756419044,0.789724679976,5.96795480842,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,54.411497546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.0354647743,0.0,0.0,0.0,15.863942322,29.242365,6.08773291626,0.0,3.20568,2.88205291626
 10/29  20:00:00,55.9888053736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.8340561398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.6507166767,0.0,0.0,0.0,15.863942322,29.242365,6.08776944518,0.0,3.20568,2.88208944518
 10/29  23:00:00,56.3249697963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.6240642088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.6118861617,0.0,0.0,0.0,15.863942322,29.242365,6.08885729351,0.0,3.20568,2.88317729351
 10/30  02:00:00,55.6008749716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.5895014682,0.0,0.0,0.0,15.863942322,29.242365,6.08879588372,0.0,3.20568,2.88311588372
 10/30  04:00:00,55.7929032592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.7678019384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.2153176825,7.85500683513,0.0,0.0,15.863942322,29.818365,122.503909475,116.414958105,3.20568,2.88327136991
 10/30  07:00:00,121.830376228,7.85500683513,0.00123472806683,0.0,80.527626,29.818365,93.616273867,87.524595031,3.20568,2.885998836
 10/30  08:00:00,166.826999347,7.90152168068,1.09892495582,0.0,80.527626,75.0917375,56.3744550706,26.553034932,24.0426,5.77882013856
 10/30  09:00:00,178.054835146,8.70298206657,11.414550819,0.0,80.527626,75.0917375,42.7716855679,4.23989818418,24.0426,14.4891873837
 10/30  10:00:00,187.647686534,9.98573159811,15.6893229312,0.0,80.527626,79.0911225,43.8078693871,0.149837180997,32.0568,11.6012322061
 10/30  11:00:00,210.539177058,12.154150875,35.590986376,0.0,80.527626,79.0911225,46.5965822315,0.0181467042765,32.0568,14.5216355272
 10/30  12:00:00,235.443681385,14.7257967498,58.5806268947,0.0,80.527626,79.0911225,49.50399143,0.0,32.0568,17.44719143
 10/30  13:00:00,232.316529656,16.1578952563,57.9983872909,0.0,80.527626,75.0917375,33.5008375203,0.0141775632153,16.0284,17.458259957
 10/30  14:00:00,238.297398365,18.0256300592,62.1051980433,0.0,80.527626,75.0917375,27.6247803866,0.0,16.0284,11.5963803866
 10/30  15:00:00,234.203559565,18.8710428343,59.1983898556,0.0,80.527626,73.092045,17.7316959344,0.0242877184872,3.20568,14.5017282159
 10/30  16:00:00,213.783494794,12.9830336299,44.7999929252,0.0,80.527626,73.092045,6.10640501635,0.0148640639388,3.20568,2.88586095241
 10/30  17:00:00,152.176376048,9.70128381476,29.7770091426,0.0,80.527626,29.818365,6.09171885555,0.0,3.20568,2.88603885555
 10/30  18:00:00,147.603935937,8.6360567103,19.181125245,0.0,80.527626,29.818365,6.15458347476,0.0578172004862,3.20568,2.89108627428
 10/30  19:00:00,142.652632828,8.11485313763,13.1288448756,0.0,80.527626,29.818365,9.05071211923,0.0768262192817,3.20568,5.76820589995
 10/30  20:00:00,139.59272324,7.91018446182,10.3208306715,0.0,80.527626,29.818365,12.0254036974,3.05449821337,3.20568,5.76522548406
 10/30  21:00:00,55.7839875948,0.0,0.0,0.0,15.863942322,29.242365,6.09803310226,0.0,3.20568,2.89235310226
 10/30  22:00:00,55.6520009934,0.0,0.0,0.0,15.863942322,29.242365,6.09267983782,0.0,3.20568,2.88699983782
 10/30  23:00:00,56.3893104134,0.0,0.0,0.0,15.863942322,29.242365,6.09116885568,0.0,3.20568,2.88548885568
 10/30  24:00:00,55.6721760935,0.0,0.0,0.0,15.863942322,29.242365,6.08889996492,0.0,3.20568,2.88321996492
 10/31  01:00:00,55.6704599479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.660081124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.648720336,0.0,0.0,0.0,15.863942322,29.242365,6.08884888987,0.0,3.20568,2.88316888987
 10/31  04:00:00,56.7628806545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.577413754,0.0,0.0,0.0,15.863942322,29.242365,6.08839697186,0.0,3.20568,2.88271697186
 10/31  06:00:00,64.5625328483,7.85500683513,0.00510778109811,0.0,15.863942322,29.818365,52.2178379623,48.9921579623,3.20568,0.02
 10/31  07:00:00,124.29813858,7.85500683513,2.42357669289,0.0,80.527626,29.818365,34.1569811814,28.0654663189,3.20568,2.88583486249
 10/31  08:00:00,178.182822458,8.14982531096,12.0867212267,0.0,80.527626,75.0917375,39.0049248352,6.3045984793,24.0426,8.65772635594
 10/31  09:00:00,193.889567247,9.49580494307,26.3486471086,0.0,80.527626,75.0917375,35.6381477891,0.0,24.0426,11.5955477891
 10/31  10:00:00,215.749079835,11.2586559166,42.363228734,0.0,80.527626,79.0911225,46.5547370543,0.000896058525268,32.0568,14.4970409958
 10/31  11:00:00,235.657452107,13.7559568376,59.0229524254,0.0,80.527626,79.0911225,46.5868274832,0.00761793751298,32.0568,14.5224095457
 10/31  12:00:00,250.983317656,16.3640364622,72.4144864762,0.0,80.527626,79.0911225,46.6035018864,0.00974674032173,32.0568,14.5369551461
 10/31  13:00:00,249.899849502,18.3971520451,73.2905660141,0.0,80.527626,75.0917375,33.5039200312,0.00995814552759,16.0284,17.4655618856
 10/31  14:00:00,253.173415695,20.3654354614,74.6053266333,0.0,80.527626,75.0917375,30.5297521834,0.00972395691405,16.0284,14.4916282264
 10/31  15:00:00,257.104726518,21.9070559701,78.9955488739,0.0,80.527626,73.092045,17.741866502,0.0345103161666,3.20568,14.5016761859
 10/31  16:00:00,243.950337251,18.1523416878,69.6617621886,0.0,80.527626,73.092045,3.25930313414,0.0336231341409,3.20568,0.02
 10/31  17:00:00,173.369254091,12.1077990028,48.4905022641,0.0,80.527626,29.818365,6.09943199235,0.00784507698362,3.20568,2.88590691537
 10/31  18:00:00,162.379932219,9.71505431692,32.7999990007,0.0,80.527626,29.818365,9.00522731457,0.037411676884,3.20568,5.76213563769
 10/31  19:00:00,152.09843192,8.70352285255,22.1631083605,0.0,80.527626,29.818365,9.0328881755,0.0591135841287,3.20568,5.76809459137
 10/31  20:00:00,145.884163665,8.17136113319,16.5174549436,0.0,80.527626,29.818365,7.03113310206,0.932817486355,3.20568,2.8926356157
 10/31  21:00:00,55.6669028689,0.0,0.0,0.0,15.863942322,29.242365,8.97099698417,0.0,3.20568,5.76531698417
 10/31  22:00:00,55.7030861156,0.0,0.0,0.0,15.863942322,29.242365,6.09264631457,0.0,3.20568,2.88696631457
 10/31  23:00:00,56.4305529183,0.0,0.0,0.0,15.863942322,29.242365,6.09117179653,0.0,3.20568,2.88549179653
 10/31  24:00:00,55.7203820087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.713196257,0.0,0.0,0.0,15.863942322,29.242365,6.08881230767,0.0,3.20568,2.88313230767
 11/01  02:00:00,55.7052522399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.6981051744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.9340579169,0.0,0.0,0.0,15.863942322,29.242365,6.08893839714,0.0,3.20568,2.88325839714
 11/01  05:00:00,55.9132484415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,77.611030484,7.85500683513,13.3268145846,0.0,15.863942322,29.818365,24.2027398791,18.1138489822,3.20568,2.88321089685
 11/01  07:00:00,135.340938587,7.85500683513,13.3841976788,0.0,80.527626,29.818365,16.5324069725,10.4407418285,3.20568,2.88598514402
 11/01  08:00:00,179.843188276,8.10627048415,13.7701862847,0.0,80.527626,75.0917375,36.3586575392,6.53734642707,24.0426,5.77871111209
 11/01  09:00:00,184.886034782,8.65757830485,18.2273578773,0.0,80.527626,75.0917375,42.5361113297,4.91015677919,24.0426,13.5833545505
 11/01  10:00:00,193.660269357,9.03025975132,22.6041969378,0.0,80.527626,79.0911225,44.8956715568,0.332986293957,32.0568,12.5058852628
 11/01  11:00:00,197.493748677,9.45226323456,25.2795355778,0.0,80.527626,79.0911225,46.5973138175,0.0167416753559,32.0568,14.5237721422
 11/01  12:00:00,199.652610073,10.0219177857,27.5555802385,0.0,80.527626,79.0911225,49.5059616852,0.0,32.0568,17.4491616852
 11/01  13:00:00,199.053926387,11.334500468,29.6329712445,0.0,80.527626,75.0917375,33.5166516599,0.0262636004137,16.0284,17.4619880595
 11/01  14:00:00,203.140497383,12.3579934325,32.705210991,0.0,80.527626,75.0917375,30.5192313874,0.000935849035936,16.0284,14.4898955383
 11/01  15:00:00,208.55459382,14.2857033865,38.214578098,0.0,80.527626,73.092045,14.83236551,0.0197353868167,3.20568,11.6069501232
 11/01  16:00:00,195.608125795,10.5522236821,29.1206311531,0.0,80.527626,73.092045,6.10804187263,0.0163078699054,3.20568,2.88605400272
 11/01  17:00:00,139.556551216,8.38269208306,18.5492314948,0.0,80.527626,29.818365,6.59525365347,0.503483358544,3.20568,2.88609029493
 11/01  18:00:00,137.25690512,7.92235458977,9.61916134259,0.0,80.527626,29.818365,15.3981188013,9.30150686585,3.20568,2.8909319354
 11/01  19:00:00,136.917295421,7.85500683513,7.69406683455,0.0,80.527626,29.818365,21.7309187651,12.7568244439,3.20568,5.76841432122
 11/01  20:00:00,134.850167776,7.85500683513,5.65873977331,0.0,80.527626,29.818365,24.4025570518,15.4319551912,3.20568,5.76492186058
 11/01  21:00:00,55.7419724081,0.0,0.0,0.0,15.863942322,29.242365,8.97104928196,0.0,3.20568,5.76536928196
 11/01  22:00:00,55.6025124356,0.0,0.0,0.0,15.863942322,29.242365,6.09270147719,0.0,3.20568,2.88702147719
 11/01  23:00:00,56.3176183045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.6073892513,0.0,0.0,0.0,15.863942322,29.242365,6.08886814685,0.0,3.20568,2.88318814685
 11/02  01:00:00,55.5967409344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.585521101,0.0,0.0,0.0,15.863942322,29.242365,6.08882945277,0.0,3.20568,2.88314945277
 11/02  03:00:00,55.5745261659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.7790564467,0.0,0.0,0.0,15.863942322,29.242365,6.08896306199,0.0,3.20568,2.88328306199
 11/02  05:00:00,55.7564232775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,64.2316416852,7.85500683513,0.0,0.0,15.863942322,29.818365,163.220255413,159.994575413,3.20568,0.02
 11/02  07:00:00,123.273745657,7.85500683513,0.0,0.0,80.527626,29.818365,133.709485963,127.61773013,3.20568,2.88607583337
 11/02  08:00:00,165.669471857,7.85500683513,0.00909114340364,0.0,80.527626,75.0917375,84.7737238666,52.0723690003,24.0426,8.6587548663
 11/02  09:00:00,169.178597137,8.29385411917,3.02708608102,0.0,80.527626,75.0917375,51.7443227917,16.1077404456,24.0426,11.5939823461
 11/02  10:00:00,182.511503575,9.24696602273,11.341992166,0.0,80.527626,79.0911225,50.3234536923,3.76945089008,32.0568,14.4972028022
 11/02  11:00:00,196.62897892,10.9032102194,23.0002766184,0.0,80.527626,79.0911225,46.6007615678,0.0176754214891,32.0568,14.5262861463
 11/02  12:00:00,210.24871274,12.8576080707,35.3479879605,0.0,80.527626,79.0911225,49.5039368738,0.0,32.0568,17.4471368738
 11/02  13:00:00,214.895698718,14.5330388152,42.2817438757,0.0,80.527626,75.0917375,33.5212119594,0.0335932367242,16.0284,17.4592187227
 11/02  14:00:00,221.602173357,15.824751121,47.6845919689,0.0,80.527626,75.0917375,27.6254250941,0.0,16.0284,11.5970250941
 11/02  15:00:00,223.291547029,17.2131141177,50.0063213077,0.0,80.527626,73.092045,17.7297159783,0.0207741368125,3.20568,14.5032618415
 11/02  16:00:00,229.560633817,13.8927180526,59.658459354,0.0,80.527626,73.092045,6.12393239706,0.0323668151148,3.20568,2.88588558195
 11/02  17:00:00,156.556885467,9.69983520963,34.1748771116,0.0,80.527626,29.818365,6.11847396658,0.0266993365756,3.20568,2.88609463
 11/02  18:00:00,138.88759769,8.25550371622,10.9340632599,0.0,80.527626,29.818365,7.38108132544,1.28419070927,3.20568,2.89121061617
 11/02  19:00:00,131.834699489,7.90833382174,2.64888419718,0.0,80.527626,29.818365,23.6106057649,14.6363011789,3.20568,5.76862458599
 11/02  20:00:00,129.073338911,7.85500683513,0.0,0.0,80.527626,29.818365,46.74574835,37.775005772,3.20568,5.76506257802
 11/02  21:00:00,55.6402541205,0.0,0.0,0.0,15.863942322,29.242365,6.0983110384,0.0,3.20568,2.8926310384
 11/02  22:00:00,55.5313649445,0.0,0.0,0.0,15.863942322,29.242365,6.09292120927,0.0,3.20568,2.88724120927
 11/02  23:00:00,56.2823593114,0.0,0.0,0.0,15.863942322,29.242365,6.09113087802,0.0,3.20568,2.88545087802
 11/02  24:00:00,55.5571826325,0.0,0.0,0.0,15.863942322,29.242365,6.08897007112,0.0,3.20568,2.88329007112
 11/03  01:00:00,55.5591917491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.5525125712,0.0,0.0,0.0,15.863942322,29.242365,6.08893940334,0.0,3.20568,2.88325940334
 11/03  03:00:00,55.5425744007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.5931428057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.421983012,0.0,0.0,0.0,15.863942322,29.242365,6.08890597176,0.0,3.20568,2.88322597175
 11/03  06:00:00,64.7447068527,7.85500683513,0.0,0.0,15.863942322,29.818365,260.732395173,257.506715173,3.20568,0.02
 11/03  07:00:00,123.336950599,7.85500683513,0.00120091635304,0.0,80.527626,29.818365,152.866252714,146.774551989,3.20568,2.88602072529
 11/03  08:00:00,167.302836671,7.85500683513,1.6312292781,0.0,80.527626,75.0917375,64.4671749181,31.7655500174,24.0426,8.65902490075
 11/03  09:00:00,175.333921855,8.14041932771,9.28047546998,0.0,80.527626,75.0917375,41.3919622962,5.75220841754,24.0426,11.5971538787
 11/03  10:00:00,193.711026989,9.28392476292,22.4239443951,0.0,80.527626,79.0911225,46.5577795327,0.0,32.0568,14.5009795327
 11/03  11:00:00,221.498846075,11.3448440108,47.3280688945,0.0,80.527626,79.0911225,46.5808610168,0.0,32.0568,14.5240610168
 11/03  12:00:00,236.842878603,14.0002508932,60.6890140837,0.0,80.527626,79.0911225,49.5072854735,0.0026534855228,32.0568,17.447831988
 11/03  13:00:00,245.266651584,15.5540826203,71.5058872291,0.0,80.527626,75.0917375,33.5296702921,0.0410066202391,16.0284,17.4602636719
 11/03  14:00:00,252.060470591,17.3674096033,76.4862520836,0.0,80.527626,75.0917375,27.6335308608,0.00742873082112,16.0284,11.59770213
 11/03  15:00:00,255.61516613,19.0445486901,80.3652842328,0.0,80.527626,73.092045,17.7410098527,0.0309639158635,3.20568,14.5043659368
 11/03  16:00:00,243.019454358,15.646696705,71.205605181,0.0,80.527626,73.092045,6.12730509826,0.0356163445654,3.20568,2.8860087537
 11/03  17:00:00,172.470363877,10.5157418646,49.1685653995,0.0,80.527626,29.818365,6.09523792141,0.00365105609343,3.20568,2.88590686531
 11/03  18:00:00,161.384594151,8.82874093103,32.6827932887,0.0,80.527626,29.818365,6.14949887919,0.0527198531567,3.20568,2.89109902603
 11/03  19:00:00,150.506438719,8.16090012619,21.1107444837,0.0,80.527626,29.818365,9.14274491518,0.168806014678,3.20568,5.7682589005
 11/03  20:00:00,142.9004368,7.91572369558,13.7989252977,0.0,80.527626,29.818365,13.5967800629,4.62564576652,3.20568,5.76545429635
 11/03  21:00:00,55.6460747911,0.0,0.0,0.0,15.863942322,29.242365,8.97100354904,0.0,3.20568,5.76532354904
 11/03  22:00:00,55.6715855304,0.0,0.0,0.0,15.863942322,29.242365,6.09265966895,0.0,3.20568,2.88697966895
 11/03  23:00:00,56.3878797933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.6726097305,0.0,0.0,0.0,15.863942322,29.242365,6.08898630679,0.0,3.20568,2.88330630679
 11/04  01:00:00,55.6607254182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.6513636241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.6429753749,0.0,0.0,0.0,15.863942322,29.242365,6.08785479628,0.0,3.20568,2.88217479628
 11/04  04:00:00,55.8643842665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.8420909553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.8464514134,0.0,0.0,0.0,15.863942322,29.242365,6.08781068876,0.0,3.20568,2.88213068876
 11/04  07:00:00,50.0676686971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.2515760313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.3549491528,0.0,0.0,0.0,15.863942322,29.242365,6.08880819468,0.0,3.20568,2.88312819468
 11/04  10:00:00,47.43493993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,49.9266568791,0.150836940011,1.63561459534,0.0,15.863942322,29.242365,6.08898889347,0.0,3.20568,2.88330889347
 11/04  12:00:00,56.3666486526,0.776949409775,8.12703327597,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,62.6727260827,1.33165578338,13.8356485121,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,56.4035848855,0.804385385858,8.09568589698,0.0,15.863942322,29.242365,6.0878390942,0.0,3.20568,2.8821590942
 11/04  15:00:00,60.5911754307,1.20529809467,11.8884024533,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.47745614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.3950633079,0.0,0.0,0.0,15.863942322,29.242365,6.08779520882,0.0,3.20568,2.88211520882
 11/04  18:00:00,54.5051240457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,56.1719710814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.1251945888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.9627831292,0.0,0.0,0.0,15.863942322,29.242365,6.08787054072,0.0,3.20568,2.88219054072
 11/04  22:00:00,55.7628283138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.4423820479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.7546871333,0.0,0.0,0.0,15.863942322,29.242365,6.08782707317,0.0,3.20568,2.88214707317
 11/05  01:00:00,55.7522350814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.7521110261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.7521112064,0.0,0.0,0.0,15.863942322,29.242365,6.08778948813,0.0,3.20568,2.88210948813
 11/05  04:00:00,56.0155475858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,56.0009618022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,56.0066077311,0.0,0.0,0.0,15.863942322,29.242365,6.08787059745,0.0,3.20568,2.88219059745
 11/05  07:00:00,50.2203208647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.3982506448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.4600405321,0.0,0.0,0.0,15.863942322,29.242365,6.08898536495,0.0,3.20568,2.88330536495
 11/05  10:00:00,47.4815636742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,48.1506996802,0.0,0.0,0.0,15.863942322,29.242365,6.08887700617,0.0,3.20568,2.88319700617
 11/05  12:00:00,57.8938311512,0.790766421187,9.63404654202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,54.7362369673,0.579023873808,6.67000885007,0.0,15.863942322,29.242365,6.08885748172,0.0,3.20568,2.88317748172
 11/05  14:00:00,63.9970734768,1.35373913824,15.143676624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,57.9503845763,0.903507361451,9.54292178434,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,69.1101830782,1.88108263155,19.7522652026,0.0,15.863942322,29.242365,6.08786801791,0.0,3.20568,2.88218801791
 11/05  17:00:00,61.2263088649,1.29218968468,12.5470868653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.5066860233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,56.1889043765,0.0,0.0,0.0,15.863942322,29.242365,6.08780629271,0.0,3.20568,2.88212629271
 11/05  20:00:00,56.1406656724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9714443659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.7670020702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4403279476,0.0,0.0,0.0,15.863942322,29.242365,6.08776898744,0.0,3.20568,2.88208898744
 11/05  24:00:00,55.7481759504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7413879818,0.0,0.0,0.0,15.863942322,29.242365,6.08892783505,0.0,3.20568,2.88324783505
 11/06  02:00:00,55.7358565827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7300041532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.7238669599,0.0,0.0,0.0,15.863942322,29.242365,6.08891537751,0.0,3.20568,2.88323537751
 11/06  05:00:00,55.9718429844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.9500954585,0.0,0.0,0.0,15.863942322,29.242365,6.08890285799,0.0,3.20568,2.88322285799
 11/06  07:00:00,84.8802558837,7.85500683513,26.2427850374,0.0,15.863942322,29.818365,5.26204056253,2.03636056253,3.20568,0.02
 11/06  08:00:00,155.323563023,7.85500683513,34.6649405867,0.0,80.527626,29.818365,6.11896838722,0.0270749150751,3.20568,2.88621347214
 11/06  09:00:00,243.094549937,10.753844524,74.1722075613,0.0,80.527626,75.0917375,32.7194081662,0.0173755283376,24.0426,8.65943263785
 11/06  10:00:00,280.194415334,14.6946467482,107.27134839,0.0,80.527626,75.0917375,35.6411413494,0.0,24.0426,11.5985413494
 11/06  11:00:00,301.037561978,17.3967210042,121.381284974,0.0,80.527626,79.0911225,46.5572541777,0.000920155524408,32.0568,14.4995340222
 11/06  12:00:00,316.213783884,19.4780398245,133.763594443,0.0,80.527626,79.0911225,46.585505488,0.00330549420233,32.0568,14.5253999938
 11/06  13:00:00,326.274050946,21.8766727836,142.108989257,0.0,80.527626,79.0911225,49.5152318462,0.00543579788265,32.0568,17.4529960483
 11/06  14:00:00,317.817097854,23.6101788391,135.931031076,0.0,80.527626,75.0917375,33.5013542103,0.00633750017656,16.0284,17.4666167101
 11/06  15:00:00,314.071846881,24.0713468363,131.755891553,0.0,80.527626,75.0917375,30.525420137,0.00253739179611,16.0284,14.4944827452
 11/06  16:00:00,298.506754756,21.5988877063,120.685662689,0.0,80.527626,73.092045,17.740495278,0.0287392831248,3.20568,14.5060759948
 11/06  17:00:00,271.573408782,15.8368698766,99.5322026663,0.0,80.527626,73.092045,3.25178318247,0.0261031824714,3.20568,0.02
 11/06  18:00:00,203.083997147,10.3064414261,71.299796385,0.0,80.527626,29.818365,6.09183248483,0.0,3.20568,2.88615248483
 11/06  19:00:00,187.940645107,9.25946646453,57.2271325794,0.0,80.527626,29.818365,8.96804657652,0.0,3.20568,5.76236657652
 11/06  20:00:00,176.880088535,8.66867400482,46.5093503602,0.0,80.527626,29.818365,8.9743655872,0.0,3.20568,5.7686855872
 11/06  21:00:00,170.279112837,8.27675673397,40.3428854783,0.0,80.527626,29.818365,6.09865437482,0.0,3.20568,2.89297437482
 11/06  22:00:00,55.9565711572,0.0,0.0,0.0,15.863942322,29.242365,8.97179110696,0.0,3.20568,5.76611110696
 11/06  23:00:00,55.7857322921,0.0,0.0,0.0,15.863942322,29.242365,6.09300278972,0.0,3.20568,2.88732278972
 11/06  24:00:00,56.4883754012,0.0,0.0,0.0,15.863942322,29.242365,6.0912515387,0.0,3.20568,2.8855715387
 11/07  01:00:00,55.7767049572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.7682935456,0.0,0.0,0.0,15.863942322,29.242365,6.08899651268,0.0,3.20568,2.88331651268
 11/07  03:00:00,55.7605137922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.7535661794,0.0,0.0,0.0,15.863942322,29.242365,6.08899090681,0.0,3.20568,2.88331090681
 11/07  05:00:00,57.0054071908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.8096092942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,85.5400534389,7.85527033932,26.4838327404,0.0,15.863942322,29.818365,7.10735997314,1.01833767993,3.20568,2.8833422932
 11/07  08:00:00,150.667421396,7.85500683513,30.0299809428,0.0,80.527626,29.818365,6.09190506932,0.0,3.20568,2.88622506932
 11/07  09:00:00,224.841039669,9.72660467183,56.9880684207,0.0,80.527626,75.0917375,29.8350165868,0.0122684122456,24.0426,5.78014817459
 11/07  10:00:00,246.49010159,12.58445076,75.7539697997,0.0,80.527626,75.0917375,38.535312558,0.0,24.0426,14.492712558
 11/07  11:00:00,273.293106403,16.085239131,95.0084129765,0.0,80.527626,79.0911225,46.5580138687,0.0,32.0568,14.5012138687
 11/07  12:00:00,300.204136752,18.3933166593,118.867594629,0.0,80.527626,79.0911225,46.5856775016,0.0,32.0568,14.5288775016
 11/07  13:00:00,306.138541877,20.4330861947,123.45830889,0.0,80.527626,79.0911225,49.5117168337,0.004753575452,32.0568,17.4501632582
 11/07  14:00:00,301.28550072,22.4141091564,120.625029586,0.0,80.527626,75.0917375,33.4994717417,0.00710112471289,16.0284,17.463970617
 11/07  15:00:00,300.174008707,23.6476642253,118.289324805,0.0,80.527626,75.0917375,27.63552537,0.00700587524997,16.0284,11.6001194948
 11/07  16:00:00,285.576710906,22.5050960098,106.852676527,0.0,80.527626,73.092045,17.7460979218,0.0320010386912,3.20568,14.5084168831
 11/07  17:00:00,259.885441455,15.9645730039,87.729788554,0.0,80.527626,73.092045,6.12308043882,0.0312860160178,3.20568,2.88611442281
 11/07  18:00:00,193.751025114,10.2769858035,62.0147704064,0.0,80.527626,29.818365,6.09171970211,0.0,3.20568,2.88603970211
 11/07  19:00:00,181.818935607,9.20615844225,51.1764149284,0.0,80.527626,29.818365,6.09704323593,0.0,3.20568,2.89136323593
 11/07  20:00:00,173.844096054,8.60828727545,43.8162884961,0.0,80.527626,29.818365,8.97526050893,0.0,3.20568,5.76958050893
 11/07  21:00:00,167.810722921,8.22916439969,38.2349516856,0.0,80.527626,29.818365,8.97122662801,0.0,3.20568,5.76554662801
 11/07  22:00:00,55.7598735522,0.0,0.0,0.0,15.863942322,29.242365,8.97124221519,0.0,3.20568,5.76556221519
 11/07  23:00:00,55.7812232775,0.0,0.0,0.0,15.863942322,29.242365,6.09301629731,0.0,3.20568,2.88733629731
 11/07  24:00:00,56.4891815944,0.0,0.0,0.0,15.863942322,29.242365,6.09118121024,0.0,3.20568,2.88550121024
 11/08  01:00:00,55.7799529909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.7748633049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.7713332016,0.0,0.0,0.0,15.863942322,29.242365,6.08898951512,0.0,3.20568,2.88330951512
 11/08  04:00:00,55.7684946201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,56.0270428451,0.0,0.0,0.0,15.863942322,29.242365,6.08899080881,0.0,3.20568,2.88331080881
 11/08  06:00:00,56.0089849011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,92.4539157839,7.86475354282,33.7541044806,0.0,15.863942322,29.818365,6.43131586312,0.342323822303,3.20568,2.88331204082
 11/08  08:00:00,154.312088561,7.85500683513,33.6433788717,0.0,80.527626,29.818365,6.09189517214,0.0,3.20568,2.88621517214
 11/08  09:00:00,217.177764687,9.27626310835,49.7810581516,0.0,80.527626,75.0917375,29.831405315,0.00872273536006,24.0426,5.7800825796
 11/08  10:00:00,227.293839615,10.1268223832,59.0338193795,0.0,80.527626,75.0917375,38.5361617882,0.0,24.0426,14.4935617882
 11/08  11:00:00,245.624650937,11.7211009269,71.749713174,0.0,80.527626,79.0911225,43.6618407271,0.0,32.0568,11.6050407271
 11/08  12:00:00,281.556584642,15.6898921089,102.962512691,0.0,80.527626,79.0911225,49.4878062971,0.0,32.0568,17.4310062971
 11/08  13:00:00,294.116355184,18.280585439,113.620053976,0.0,80.527626,79.0911225,49.5079059944,0.00102748762438,32.0568,17.4500785068
 11/08  14:00:00,283.105419855,20.2648826506,104.626030608,0.0,80.527626,75.0917375,33.4972505115,0.00465520305518,16.0284,17.4641953084
 11/08  15:00:00,273.712191306,21.4249613863,94.0973436847,0.0,80.527626,75.0917375,27.6368046747,0.00812517009245,16.0284,11.6002795046
 11/08  16:00:00,254.884228079,21.0391742396,77.6996754571,0.0,80.527626,73.092045,17.7497192346,0.0351770211596,3.20568,14.5088622134
 11/08  17:00:00,242.862509933,15.0474344718,71.6535386963,0.0,80.527626,73.092045,6.10549353467,0.0141491999704,3.20568,2.8856643347
 11/08  18:00:00,205.36960771,10.1759459578,73.6725660421,0.0,80.527626,29.818365,6.0917235966,0.0,3.20568,2.8860435966
 11/08  19:00:00,186.64947279,9.11788279351,56.0553075472,0.0,80.527626,29.818365,6.10934538996,0.0122705370506,3.20568,2.89139485291
 11/08  20:00:00,166.07642907,8.40849586149,36.0266682931,0.0,80.527626,29.818365,8.97537459275,0.0,3.20568,5.76969459275
 11/08  21:00:00,161.456781339,8.07311037239,31.8403856085,0.0,80.527626,29.818365,8.97135737611,0.0,3.20568,5.76567737611
 11/08  22:00:00,55.9313770609,0.0,0.0,0.0,15.863942322,29.242365,8.9714052244,0.0,3.20568,5.7657252244
 11/08  23:00:00,55.7693252237,0.0,0.0,0.0,15.863942322,29.242365,6.09308974413,0.0,3.20568,2.88740974413
 11/08  24:00:00,56.4820547803,0.0,0.0,0.0,15.863942322,29.242365,6.09125514873,0.0,3.20568,2.88557514873
 11/09  01:00:00,55.7724498467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.7667216955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.762828314,0.0,0.0,0.0,15.863942322,29.242365,6.08906196167,0.0,3.20568,2.88338196167
 11/09  04:00:00,55.7597548039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,56.0181778579,0.0,0.0,0.0,15.863942322,29.242365,6.0888923254,0.0,3.20568,2.8832123254
 11/09  06:00:00,56.0001302083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,89.1814598868,7.85500683513,30.5108240416,0.0,15.863942322,29.818365,7.10461741195,1.01562686939,3.20568,2.88331054256
 11/09  08:00:00,148.957747538,7.85500683513,28.3257219885,0.0,80.527626,29.818365,6.09877748496,0.00709862353308,3.20568,2.88599886143
 11/09  09:00:00,208.344612625,9.05408666611,41.1984354595,0.0,80.527626,75.0917375,29.8322035251,0.00966093909565,24.0426,5.77994258602
 11/09  10:00:00,222.33856662,9.9040673293,54.3104845358,0.0,80.527626,75.0917375,38.535676663,0.0,24.0426,14.493076663
 11/09  11:00:00,241.657997602,10.9998448407,68.5045835958,0.0,80.527626,79.0911225,46.5588730667,0.0,32.0568,14.5020730667
 11/09  12:00:00,275.671946493,15.191602061,97.5893676807,0.0,80.527626,79.0911225,46.5871565665,0.0,32.0568,14.5303565665
 11/09  13:00:00,297.177790285,17.9500074651,116.999393262,0.0,80.527626,79.0911225,49.5101228076,0.000667833624414,32.0568,17.452654974
 11/09  14:00:00,301.40507362,20.0700436921,123.083783183,0.0,80.527626,75.0917375,33.4956242774,0.0,16.0284,17.4672242774
 11/09  15:00:00,306.928490213,21.9534250151,126.724640179,0.0,80.527626,75.0917375,30.5234959932,0.0,16.0284,14.4950959932
 11/09  16:00:00,291.571071635,22.2819774567,113.051972794,0.0,80.527626,73.092045,14.8466710348,0.0302282296354,3.20568,11.6107628051
 11/09  17:00:00,262.761134634,16.115316896,90.4387188328,0.0,80.527626,73.092045,6.12258152092,0.0306698267979,3.20568,2.88623169412
 11/09  18:00:00,198.56107596,10.0302703176,67.0546639784,0.0,80.527626,29.818365,6.09185057698,0.0,3.20568,2.88617057698
 11/09  19:00:00,187.565134489,8.95382263051,57.1568671345,0.0,80.527626,29.818365,8.96826816287,0.0,3.20568,5.76258816287
 11/09  20:00:00,177.841220411,8.40445793345,47.7327706136,0.0,80.527626,29.818365,8.9747570526,0.0,3.20568,5.7690770526
 11/09  21:00:00,171.03595329,8.07267781854,41.3621072054,0.0,80.527626,29.818365,6.09887276142,0.0,3.20568,2.89319276142
 11/09  22:00:00,55.9614540027,0.0,0.0,0.0,15.863942322,29.242365,8.97213610577,0.0,3.20568,5.76645610577
 11/09  23:00:00,55.7864636204,0.0,0.0,0.0,15.863942322,29.242365,6.09285040954,0.0,3.20568,2.88717040954
 11/09  24:00:00,56.483955159,0.0,0.0,0.0,15.863942322,29.242365,6.09118913103,0.0,3.20568,2.88550913103
 11/10  01:00:00,55.7728370989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.7639155321,0.0,0.0,0.0,15.863942322,29.242365,6.0890438083,0.0,3.20568,2.8833638083
 11/10  03:00:00,55.7567335783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.7512210748,0.0,0.0,0.0,15.863942322,29.242365,6.08905883841,0.0,3.20568,2.88337883841
 11/10  05:00:00,57.016209002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.8199964819,0.0,0.0,0.0,15.863942322,29.242365,6.08907378039,0.0,3.20568,2.88339378039
 11/10  07:00:00,87.3973815188,7.85500683513,28.3299612453,0.0,15.863942322,29.818365,4.80699061298,1.58131061298,3.20568,0.02
 11/10  08:00:00,152.050975057,7.85500683513,31.4085518344,0.0,80.527626,29.818365,6.24863276394,0.15672873436,3.20568,2.88622402958
 11/10  09:00:00,225.559171357,9.70518264662,57.7147469276,0.0,80.527626,75.0917375,31.8362110274,0.0138126270397,24.0426,7.77979840039
 11/10  10:00:00,251.198340451,12.1276054013,80.8750947761,0.0,80.527626,75.0917375,36.5254895367,0.0,24.0426,12.4828895367
 11/10  11:00:00,260.033088914,13.5291835711,84.2898187303,0.0,80.527626,79.0911225,46.5620614145,0.00135683602707,32.0568,14.5039045785
 11/10  12:00:00,273.462183152,17.1793573728,93.3560380317,0.0,80.527626,79.0911225,46.5924760447,0.0064670703756,32.0568,14.5292089743
 11/10  13:00:00,293.741888924,19.1055819969,112.397911999,0.0,80.527626,79.0911225,49.5197133557,0.00497330399258,32.0568,17.4579400517
 11/10  14:00:00,299.955899135,19.92705704,121.781057669,0.0,80.527626,75.0917375,33.5017189903,0.000230154193404,16.0284,17.4730888361
 11/10  15:00:00,305.33466195,21.6376239627,125.44873408,0.0,80.527626,75.0917375,30.526245848,0.0,16.0284,14.497845848
 11/10  16:00:00,295.440648434,21.6961567448,117.516232515,0.0,80.527626,73.092045,17.7395982472,0.0254918622158,3.20568,14.508426385
 11/10  17:00:00,260.413522757,14.2223570328,89.9975351434,0.0,80.527626,73.092045,6.10826178673,0.0165236917565,3.20568,2.88605809498
 11/10  18:00:00,198.980559237,9.74495821366,67.7551419265,0.0,80.527626,29.818365,6.09168646905,0.0,3.20568,2.88600646905
 11/10  19:00:00,184.743736993,8.95787877279,54.3253812351,0.0,80.527626,29.818365,6.09670614797,0.0,3.20568,2.89102614797
 11/10  20:00:00,167.566781112,8.43329740109,37.7054054839,0.0,80.527626,29.818365,8.97507669509,0.0,3.20568,5.76939669509
 11/10  21:00:00,157.629365606,8.10048199146,28.2114792802,0.0,80.527626,29.818365,8.97159419697,0.0,3.20568,5.76591419697
 11/10  22:00:00,55.7250529716,0.0,0.0,0.0,15.863942322,29.242365,6.09850678725,0.0,3.20568,2.89282678725
 11/10  23:00:00,55.7438180257,0.0,0.0,0.0,15.863942322,29.242365,6.09301561285,0.0,3.20568,2.88733561285
 11/10  24:00:00,56.450103422,0.0,0.0,0.0,15.863942322,29.242365,6.09123488204,0.0,3.20568,2.88555488204
 11/11  01:00:00,55.7392858579,0.0,0.0,0.0,15.863942322,29.242365,6.08779508532,0.0,3.20568,2.88211508532
 11/11  02:00:00,55.7236898434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.7093694113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.6955563876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.9199689492,0.0,0.0,0.0,15.863942322,29.242365,6.08791421078,0.0,3.20568,2.88223421078
 11/11  06:00:00,55.8892730811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,50.171281583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.2857748235,0.0,0.0,0.0,15.863942322,29.242365,6.0879126317,0.0,3.20568,2.8822326317
 11/11  09:00:00,47.340647349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.3863924417,0.0,0.0,0.0,15.863942322,29.242365,6.0890536698,0.0,3.20568,2.8833736698
 11/11  11:00:00,47.4176908864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,51.9633875966,0.412617151547,3.44368190124,0.0,15.863942322,29.242365,6.08907645514,0.0,3.20568,2.88339645514
 11/11  13:00:00,66.6263338753,2.09022937599,17.103512736,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,57.9512382267,1.10568892651,9.37798912563,0.0,15.863942322,29.242365,6.08900885525,0.0,3.20568,2.88332885525
 11/11  15:00:00,66.9472512097,2.07519061442,17.4047950628,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,65.4045042517,1.9399523329,16.0084726063,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,57.0795737237,1.0762168844,8.57741280934,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,55.8840331117,0.0,0.0,0.0,15.863942322,29.242365,6.08790144074,0.0,3.20568,2.88222144074
 11/11  19:00:00,55.8383897915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,56.0464412065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,56.0050131941,0.0,0.0,0.0,15.863942322,29.242365,6.08780299847,0.0,3.20568,2.88212299847
 11/11  22:00:00,55.8511024426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.6671507472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.3449075683,0.0,0.0,0.0,15.863942322,29.242365,6.08780204342,0.0,3.20568,2.88212204342
 11/12  01:00:00,55.6474166195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.6389172682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
