Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  03:00:00,55.6307134084,0.0,0.0,0.0,15.863942322,29.242365,6.08780701949,0.0,3.20568,2.88212701949
 11/12  04:00:00,55.6223172544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.8442482939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.8218209707,0.0,0.0,0.0,15.863942322,29.242365,6.08781135085,0.0,3.20568,2.88213135085
 11/12  07:00:00,50.1122782506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.2382130043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.3300617271,0.0,0.0,0.0,15.863942322,29.242365,6.08892197214,0.0,3.20568,2.88324197214
 11/12  10:00:00,47.4084259395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.4261735958,0.0,0.0,0.0,15.863942322,29.242365,6.0889506658,0.0,3.20568,2.8832706658
 11/12  12:00:00,66.974062742,2.08880293278,16.7816076221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,67.3815014994,2.21246840852,17.7423804179,0.0,15.863942322,29.242365,6.08908860795,0.0,3.20568,2.88340860795
 11/12  14:00:00,74.0937532952,2.94683282773,23.6749874917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,68.5737194057,2.3386710564,18.7654927135,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,72.4336171862,2.82377634907,22.1653221581,0.0,15.863942322,29.242365,6.08792237944,0.0,3.20568,2.88224237944
 11/12  17:00:00,59.6697278844,1.39470256392,10.9284327039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,56.832448952,0.112740940264,0.841699693359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.8412026222,0.0,0.0,0.0,15.863942322,29.242365,6.08785378605,0.0,3.20568,2.88217378605
 11/12  20:00:00,56.0608424993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,56.0282257297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.8793512071,0.0,0.0,0.0,15.863942322,29.242365,6.08785866829,0.0,3.20568,2.88217866829
 11/12  23:00:00,55.6962436634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.3812972252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.6932782399,0.0,0.0,0.0,15.863942322,29.242365,6.08903381288,0.0,3.20568,2.88335381288
 11/13  02:00:00,55.6929840269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.6927333898,0.0,0.0,0.0,15.863942322,29.242365,6.08906930077,0.0,3.20568,2.88338930077
 11/13  04:00:00,55.6929423068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.943959381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.9298434105,0.0,0.0,0.0,15.863942322,29.242365,6.08910465843,0.0,3.20568,2.88342465843
 11/13  07:00:00,79.8253290557,7.85500683513,21.2162172382,0.0,15.863942322,29.818365,11.6053247302,8.37964473015,3.20568,0.02
 11/13  08:00:00,150.103627258,7.85500683513,29.4782426505,0.0,80.527626,29.818365,7.14230242935,1.05038963073,3.20568,2.88623279862
 11/13  09:00:00,224.116769142,8.89713681237,57.0534391783,0.0,80.527626,75.0917375,32.7230902269,0.0190099590588,24.0426,8.66148026785
 11/13  10:00:00,248.297653582,10.182457516,79.9047062563,0.0,80.527626,75.0917375,38.5382658595,0.0,24.0426,14.4956658595
 11/13  11:00:00,264.185239318,11.097569008,90.8602674334,0.0,80.527626,79.0911225,43.6640789215,0.0,32.0568,11.6072789215
 11/13  12:00:00,298.715137718,15.2421402521,120.528054233,0.0,80.527626,79.0911225,49.491314545,0.0,32.0568,17.434514545
 11/13  13:00:00,308.692792521,17.3737725524,129.069546171,0.0,80.527626,79.0911225,49.5122819747,0.0,32.0568,17.4554819747
 11/13  14:00:00,279.33031683,15.2050410441,105.914740897,0.0,80.527626,75.0917375,33.4998724581,0.0,16.0284,17.4714724581
 11/13  15:00:00,247.290938486,13.6616465546,75.4757933744,0.0,80.527626,75.0917375,30.5457450311,0.0187655133019,16.0284,14.4985795178
 11/13  16:00:00,232.359406989,12.9770967188,63.2428248569,0.0,80.527626,73.092045,17.7395299337,0.0238619848071,3.20568,14.5099879489
 11/13  17:00:00,228.709161291,9.86895559701,62.6844653132,0.0,80.527626,73.092045,3.24077712174,0.0150971217359,3.20568,0.02
 11/13  18:00:00,177.121005956,8.22960313732,47.4454057082,0.0,80.527626,29.818365,6.09203720724,0.0,3.20568,2.88635720724
 11/13  19:00:00,169.920084886,7.97169502364,40.5175903134,0.0,80.527626,29.818365,8.96835151293,0.0,3.20568,5.76267151293
 11/13  20:00:00,165.628118809,7.87438077287,36.0726229697,0.0,80.527626,29.818365,8.97471856721,0.0,3.20568,5.76903856721
 11/13  21:00:00,162.372408561,7.85500683513,32.9524167224,0.0,80.527626,29.818365,8.97195801788,0.0,3.20568,5.76627801788
 11/13  22:00:00,55.928867181,0.0,0.0,0.0,15.863942322,29.242365,6.09906272613,0.0,3.20568,2.89338272613
 11/13  23:00:00,55.762102242,0.0,0.0,0.0,15.863942322,29.242365,6.09245140296,0.0,3.20568,2.88677140296
 11/13  24:00:00,56.4621505486,0.0,0.0,0.0,15.863942322,29.242365,6.09137802789,0.0,3.20568,2.88569802789
 11/14  01:00:00,55.7558852869,0.0,0.0,0.0,15.863942322,29.242365,6.08909893909,0.0,3.20568,2.88341893909
 11/14  02:00:00,55.7501837357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.7468945695,0.0,0.0,0.0,15.863942322,29.242365,6.08896068906,0.0,3.20568,2.88328068906
 11/14  04:00:00,55.743975217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,57.0076939469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.8159313453,0.0,0.0,0.0,15.863942322,29.242365,6.08900291975,0.0,3.20568,2.88332291975
 11/14  07:00:00,87.3962039942,7.85500683513,28.3295861373,0.0,15.863942322,29.818365,5.01792910518,1.79224910518,3.20568,0.02
 11/14  08:00:00,152.064978602,7.85500683513,31.417863342,0.0,80.527626,29.818365,6.21901557968,0.126968548651,3.20568,2.88636703103
 11/14  09:00:00,241.021604925,10.1247201116,72.7355484229,0.0,80.527626,75.0917375,32.7186105808,0.0148373300495,24.0426,8.66117325072
 11/14  10:00:00,265.576574505,11.2644548255,96.0999248126,0.0,80.527626,75.0917375,35.644095305,0.0,24.0426,11.601495305
 11/14  11:00:00,282.994667296,13.572552892,107.193780254,0.0,80.527626,79.0911225,46.5626187939,0.0,32.0568,14.5058187939
 11/14  12:00:00,302.078284065,17.0921369576,122.054987592,0.0,80.527626,79.0911225,49.4923243885,0.0,32.0568,17.4355243885
 11/14  13:00:00,304.768534596,18.5151277955,124.021307588,0.0,80.527626,79.0911225,49.5139010985,0.000238400431237,32.0568,17.4568626981
 11/14  14:00:00,291.668463368,18.6145730907,114.831291646,0.0,80.527626,75.0917375,33.5021330156,0.00048727197887,16.0284,17.4732457436
 11/14  15:00:00,285.388262853,17.5090249695,109.663140056,0.0,80.527626,75.0917375,30.5283975652,0.0,16.0284,14.4999975652
 11/14  16:00:00,280.734215062,17.0434074971,107.475193867,0.0,80.527626,73.092045,17.7401866089,0.022865833601,3.20568,14.5116407753
 11/14  17:00:00,259.309217731,11.973487685,91.1309327126,0.0,80.527626,73.092045,6.10796701123,0.016019741675,3.20568,2.88626726955
 11/14  18:00:00,202.21808346,9.0333843017,71.6953454296,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/14  19:00:00,191.720597733,8.52380135032,61.7324727466,0.0,80.527626,29.818365,8.96889008111,0.0,3.20568,5.76321008111
 11/14  20:00:00,178.906122465,8.18697082988,49.2786705667,0.0,80.527626,29.818365,8.97530383255,0.0,3.20568,5.76962383255
 11/14  21:00:00,173.505586921,7.98846919237,44.0860269974,0.0,80.527626,29.818365,8.97189589868,0.0,3.20568,5.76621589868
 11/14  22:00:00,55.8514001031,0.0,0.0,0.0,15.863942322,29.242365,6.09870308546,0.0,3.20568,2.89302308546
 11/14  23:00:00,55.8060996475,0.0,0.0,0.0,15.863942322,29.242365,6.09316376153,0.0,3.20568,2.88748376153
 11/14  24:00:00,56.5050559995,0.0,0.0,0.0,15.863942322,29.242365,6.09138747208,0.0,3.20568,2.88570747208
 11/15  01:00:00,55.8009517822,0.0,0.0,0.0,15.863942322,29.242365,6.08904234355,0.0,3.20568,2.88336234355
 11/15  02:00:00,55.7978808057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.7963510398,0.0,0.0,0.0,15.863942322,29.242365,6.08909127705,0.0,3.20568,2.88341127705
 11/15  04:00:00,55.7954346606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,56.0649334713,0.0,0.0,0.0,15.863942322,29.242365,6.08895911695,0.0,3.20568,2.88327911695
 11/15  06:00:00,56.0486445499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,101.87647945,7.89066844002,41.6587488881,0.0,15.863942322,29.818365,6.10368321536,0.0146752153855,3.20568,2.88332799997
 11/15  08:00:00,173.806785963,7.86580093171,53.0343815795,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/15  09:00:00,267.649505009,12.1077445442,97.331545608,0.0,80.527626,75.0917375,32.7126156698,0.00917839664689,24.0426,8.66083727319
 11/15  10:00:00,285.714728852,14.9224731561,112.555356706,0.0,80.527626,75.0917375,38.5392313147,0.0,24.0426,14.4966313147
 11/15  11:00:00,297.825424378,16.464503433,119.110775438,0.0,80.527626,79.0911225,43.666638945,0.0,32.0568,11.609838945
 11/15  12:00:00,306.985876226,18.1127695766,125.925457293,0.0,80.527626,79.0911225,49.4981808068,0.00220195147185,32.0568,17.4391788554
 11/15  13:00:00,309.397205218,19.4398356147,127.700815856,0.0,80.527626,79.0911225,49.5200158243,0.0023957270405,32.0568,17.4608200973
 11/15  14:00:00,301.936089797,21.2378792065,122.453990366,0.0,80.527626,75.0917375,33.5088881583,0.00275630629107,16.0284,17.4777318521
 11/15  15:00:00,301.098737416,22.0876716515,120.779470163,0.0,80.527626,75.0917375,30.5300421931,0.0,16.0284,14.5016421931
 11/15  16:00:00,295.021479724,21.1608361379,117.629532507,0.0,80.527626,73.092045,17.7401439803,0.0229815615458,3.20568,14.5114824188
 11/15  17:00:00,264.059255092,14.5478416941,93.3013734016,0.0,80.527626,73.092045,6.10828201262,0.0163363985835,3.20568,2.88626561404
 11/15  18:00:00,208.719496707,9.89165826269,77.3309739894,0.0,80.527626,29.818365,6.0919309154,0.0,3.20568,2.8862509154
 11/15  19:00:00,205.365846305,9.11122499642,74.7644403001,0.0,80.527626,29.818365,6.09740979903,0.0,3.20568,2.89172979903
 11/15  20:00:00,187.52929205,8.61382442996,57.1790817376,0.0,80.527626,29.818365,8.9752025325,0.0,3.20568,5.7695225325
 11/15  21:00:00,171.88342804,8.23529036672,41.9670634082,0.0,80.527626,29.818365,8.97198819164,0.0,3.20568,5.76630819164
 11/15  22:00:00,56.0025934513,0.0,0.0,0.0,15.863942322,29.242365,8.97260110527,0.0,3.20568,5.76692110527
 11/15  23:00:00,55.7710471323,0.0,0.0,0.0,15.863942322,29.242365,6.09311921378,0.0,3.20568,2.88743921378
 11/15  24:00:00,56.457392984,0.0,0.0,0.0,15.863942322,29.242365,6.09129087043,0.0,3.20568,2.88561087043
 11/16  01:00:00,55.7338719468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.7100938555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.6884773026,0.0,0.0,0.0,15.863942322,29.242365,6.08908855262,0.0,3.20568,2.88340855262
 11/16  04:00:00,55.6670631081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.8705694097,0.0,0.0,0.0,15.863942322,29.242365,6.08896254735,0.0,3.20568,2.88328254735
 11/16  06:00:00,55.8302796284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,59.9132276078,7.85500683513,0.00668670883574,0.0,15.863942322,29.818365,68.876292412,62.7871825082,3.20568,2.88342990376
 11/16  08:00:00,120.414668711,7.85500683513,0.0,0.0,80.527626,29.818365,70.6802321249,64.5883146667,3.20568,2.88623745817
 11/16  09:00:00,165.743255976,7.89216257756,0.00296257388092,0.0,80.527626,75.0917375,94.4818382845,64.6577437557,24.0426,5.78149452875
 11/16  10:00:00,166.48708068,8.61424296706,0.00407236638414,0.0,80.527626,75.0917375,91.8183547548,53.2763565611,24.0426,14.4993981937
 11/16  11:00:00,171.652583489,9.78941266044,0.00251328595489,0.0,80.527626,79.0911225,78.3903282472,31.8254558797,32.0568,14.5080723675
 11/16  12:00:00,176.769728012,11.2275870704,2.96871567234,0.0,80.527626,79.0911225,47.9980653905,1.40922506865,32.0568,14.5320403219
 11/16  13:00:00,183.545566649,12.6008961,9.06113690759,0.0,80.527626,79.0911225,49.5243155551,0.0,32.0568,17.4675155551
 11/16  14:00:00,185.651033385,13.5919022527,14.1389337919,0.0,80.527626,75.0917375,44.0286535697,7.61483203433,16.0284,20.3854215353
 11/16  15:00:00,187.630196348,13.8048655535,15.9004159521,0.0,80.527626,75.0917375,34.3306624371,6.69827023367,16.0284,11.6039922035
 11/16  16:00:00,179.68074713,12.5345180968,11.259049473,0.0,80.527626,73.092045,30.0442167858,12.325059591,3.20568,14.5134771947
 11/16  17:00:00,167.410727335,8.98275295394,2.68164215527,0.0,80.527626,73.092045,22.9186330441,16.8265892359,3.20568,2.88636380817
 11/16  18:00:00,128.991650832,7.87350240559,0.105324558985,0.0,80.527626,29.818365,34.6625152731,28.5704828622,3.20568,2.8863524109
 11/16  19:00:00,128.869725219,7.85500683513,0.0,0.0,80.527626,29.818365,59.6822625634,50.7132073697,3.20568,5.76337519376
 11/16  20:00:00,129.119870099,7.85500683513,0.0,0.0,80.527626,29.818365,93.389972978,84.4140417168,3.20568,5.77025126127
 11/16  21:00:00,129.152838809,7.85500683513,0.0,0.0,80.527626,29.818365,117.464534795,111.365708909,3.20568,2.89314588596
 11/16  22:00:00,55.587095661,0.0,0.0,0.0,15.863942322,29.242365,8.97254840385,0.0,3.20568,5.76686840385
 11/16  23:00:00,55.476053501,0.0,0.0,0.0,15.863942322,29.242365,6.09311202578,0.0,3.20568,2.88743202578
 11/16  24:00:00,56.2398612644,0.0,0.0,0.0,15.863942322,29.242365,6.09124993874,0.0,3.20568,2.88556993874
 11/17  01:00:00,55.50434608,0.0,0.0,0.0,15.863942322,29.242365,6.08896725022,0.0,3.20568,2.88328725022
 11/17  02:00:00,55.5058191209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.4981448342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4887833621,0.0,0.0,0.0,15.863942322,29.242365,6.08902956147,0.0,3.20568,2.88334956147
 11/17  05:00:00,56.540575124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.3676540414,0.0,0.0,0.0,15.863942322,29.242365,6.0890917028,0.0,3.20568,2.8834117028
 11/17  07:00:00,60.9909083434,7.85500683513,0.0,0.0,15.863942322,29.818365,351.762762104,348.537082104,3.20568,0.02
 11/17  08:00:00,120.986813267,7.85500683513,0.00130599122575,0.0,80.527626,29.818365,219.089356657,212.997246299,3.20568,2.88643035783
 11/17  09:00:00,165.84468223,7.85500683513,0.0058729621738,0.0,80.527626,75.0917375,134.4327371,101.728045203,24.0426,8.66209189778
 11/17  10:00:00,166.001093284,8.10974362411,0.00321508910011,0.0,80.527626,75.0917375,113.43859051,74.8979509651,24.0426,14.4980395446
 11/17  11:00:00,170.4881366,8.62660482888,0.00198757487039,0.0,80.527626,79.0911225,105.374032566,61.7073994546,32.0568,11.6098331114
 11/17  12:00:00,171.649309132,9.09453255156,0.0,0.0,80.527626,79.0911225,80.4578405025,30.9611713786,32.0568,17.4398691238
 11/17  13:00:00,171.566053741,9.74096689037,0.0,0.0,80.527626,79.0911225,64.7174630582,15.1983767638,32.0568,17.4622862944
 11/17  14:00:00,169.148882739,10.7419225808,0.566142856035,0.0,80.527626,75.0917375,56.7670264758,23.2586722537,16.0284,17.479954222
 11/17  15:00:00,171.642305564,11.1791224007,2.6164865533,0.0,80.527626,75.0917375,49.7645822177,19.2346100151,16.0284,14.5015722026
 11/17  16:00:00,168.146351564,10.7868754138,1.53688646282,0.0,80.527626,73.092045,41.3407836579,23.6213757568,3.20568,14.5137279011
 11/17  17:00:00,164.00703763,8.29976187347,0.0,0.0,80.527626,73.092045,44.4460370471,38.3541560443,3.20568,2.88620100287
 11/17  18:00:00,128.896752292,7.85500683513,0.0,0.0,80.527626,29.818365,82.4833643598,76.3914830683,3.20568,2.88620129152
 11/17  19:00:00,128.994918656,7.85500683513,0.0,0.0,80.527626,29.818365,122.785376263,116.688229424,3.20568,2.89146683953
 11/17  20:00:00,129.26746485,7.85500683513,0.0,0.0,80.527626,29.818365,165.219047341,156.243088302,3.20568,5.77027903978
 11/17  21:00:00,129.515682859,7.85500683513,0.0,0.0,80.527626,29.818365,157.716130573,148.744030143,3.20568,5.76642042994
 11/17  22:00:00,55.3836196421,0.0,0.0,0.0,15.863942322,29.242365,8.97243314973,0.0,3.20568,5.76675314973
 11/17  23:00:00,55.4275480138,0.0,0.0,0.0,15.863942322,29.242365,6.0931411132,0.0,3.20568,2.8874611132
 11/17  24:00:00,56.2086448334,0.0,0.0,0.0,15.863942322,29.242365,6.09140258802,0.0,3.20568,2.88572258802
 11/18  01:00:00,55.4549707655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4548068475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4455420109,0.0,0.0,0.0,15.863942322,29.242365,6.08736422399,0.0,3.20568,2.88168422399
 11/18  04:00:00,55.4358674248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6407355796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.618099931,0.0,0.0,0.0,15.863942322,29.242365,6.08787417621,0.0,3.20568,2.88219417621
 11/18  07:00:00,51.339186789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.0138661426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.0566935345,0.0,0.0,0.0,15.863942322,29.242365,6.08791385102,0.0,3.20568,2.88223385102
 11/18  10:00:00,47.1102176693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.125533012,0.0,0.0,0.0,15.863942322,29.242365,6.08906423971,0.0,3.20568,2.88338423971
 11/18  12:00:00,47.8261886904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,47.1629315228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.2188435604,0.0,0.0,0.0,15.863942322,29.242365,6.08793347692,0.0,3.20568,2.88225347692
 11/18  15:00:00,47.2371244251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.2207804587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,47.1001577708,0.0,0.0,0.0,15.863942322,29.242365,6.08785023603,0.0,3.20568,2.88217023603
 11/18  18:00:00,55.6426676832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.6205325902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.8181787434,0.0,0.0,0.0,15.863942322,29.242365,6.08789034098,0.0,3.20568,2.88221034098
 11/18  21:00:00,55.7913494378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.6632025355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.4994043172,0.0,0.0,0.0,15.863942322,29.242365,6.08793037025,0.0,3.20568,2.88225037025
 11/18  24:00:00,56.2025613268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.488715768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.4836057941,0.0,0.0,0.0,15.863942322,29.242365,6.08785098905,0.0,3.20568,2.88217098905
 11/19  03:00:00,55.4788315321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.4749438838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.685517255,0.0,0.0,0.0,15.863942322,29.242365,6.08789601548,0.0,3.20568,2.88221601548
 11/19  06:00:00,55.6679204249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,51.3930365782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.0742036315,0.0,0.0,0.0,15.863942322,29.242365,6.08794132724,0.0,3.20568,2.88226132724
 11/19  09:00:00,47.1350837176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.2122793137,0.0,0.0,0.0,15.863942322,29.242365,6.08910186869,0.0,3.20568,2.88342186869
 11/19  11:00:00,47.2459463262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.939199894,0.0,0.0,0.0,15.863942322,29.242365,6.08899396574,0.0,3.20568,2.88331396574
 11/19  13:00:00,47.2788327598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.3290486108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.3520728666,0.0,0.0,0.0,15.863942322,29.242365,6.08786556429,0.0,3.20568,2.88218556429
 11/19  16:00:00,47.3436182682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,47.213598809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.7575849989,0.0,0.0,0.0,15.863942322,29.242365,6.08791141216,0.0,3.20568,2.88223141216
 11/19  19:00:00,55.7289829359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.9251571028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.8861596312,0.0,0.0,0.0,15.863942322,29.242365,6.08795715642,0.0,3.20568,2.88227715642
 11/19  22:00:00,55.7451241121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5730287559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2535590004,0.0,0.0,0.0,15.863942322,29.242365,6.08787928705,0.0,3.20568,2.88219928705
 11/20  01:00:00,55.5562672343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.5489156645,0.0,0.0,0.0,15.863942322,29.242365,6.08911359671,0.0,3.20568,2.88343359671
 11/20  03:00:00,55.5420727548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.5357836776,0.0,0.0,0.0,15.863942322,29.242365,6.08901176565,0.0,3.20568,2.88333176565
 11/20  05:00:00,55.7441215658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,55.7244772106,0.0,0.0,0.0,15.863942322,29.242365,6.0890935191,0.0,3.20568,2.8834135191
 11/20  07:00:00,59.9555257705,7.85500683513,0.0,0.0,15.863942322,29.818365,118.235204203,115.009524203,3.20568,0.02
 11/20  08:00:00,120.376656322,7.85500683513,0.00397361215062,0.0,80.527626,29.818365,74.828784331,68.7366897752,3.20568,2.88641455574
 11/20  09:00:00,168.53413446,7.87615066887,2.8331983848,0.0,80.527626,75.0917375,51.1902332055,18.4857649741,24.0426,8.66186823139
 11/20  10:00:00,176.273909876,8.44911654406,9.91341162418,0.0,80.527626,75.0917375,41.6973843805,6.05082556898,24.0426,11.6039588115
 11/20  11:00:00,189.679015433,9.34025720289,18.3739098562,0.0,80.527626,79.0911225,46.5664340187,0.0,32.0568,14.5096340187
 11/20  12:00:00,197.522132177,10.2939869821,24.4945067883,0.0,80.527626,79.0911225,49.4975794417,0.0,32.0568,17.4407794417
 11/20  13:00:00,193.714075866,9.97993694738,21.7107773739,0.0,80.527626,79.0911225,49.5204576691,0.0,32.0568,17.4636576691
 11/20  14:00:00,186.904103531,9.83954292962,19.0346698645,0.0,80.527626,75.0917375,33.5415413745,0.0296850208838,16.0284,17.4834563536
 11/20  15:00:00,187.02254113,9.88569756839,19.1304895735,0.0,80.527626,75.0917375,30.5319514043,0.0,16.0284,14.5035514043
 11/20  16:00:00,183.140193752,9.89122534887,17.2851563521,0.0,80.527626,73.092045,17.7404045678,0.0192224782041,3.20568,14.5155020896
 11/20  17:00:00,174.228711695,8.14086104651,10.2815724167,0.0,80.527626,73.092045,8.84992313967,2.75777908088,3.20568,2.88646405878
 11/20  18:00:00,135.316474176,7.85500683513,6.39368305994,0.0,80.527626,29.818365,15.4076587424,9.31549260523,3.20568,2.88648613718
 11/20  19:00:00,132.784827103,7.85500683513,3.8865527285,0.0,80.527626,29.818365,20.9270287273,14.8295210933,3.20568,2.89182763401
 11/20  20:00:00,130.402614206,7.85500683513,1.30392862037,0.0,80.527626,29.818365,30.1108212196,21.1339930514,3.20568,5.77114816829
 11/20  21:00:00,129.063342339,7.85500683513,0.0,0.0,80.527626,29.818365,37.7300107137,28.7570003271,3.20568,5.76733038659
 11/20  22:00:00,55.6378445658,0.0,0.0,0.0,15.863942322,29.242365,8.97321457879,0.0,3.20568,5.76753457879
 11/20  23:00:00,55.5223144089,0.0,0.0,0.0,15.863942322,29.242365,6.09322233346,0.0,3.20568,2.88754233346
 11/20  24:00:00,56.2697042017,0.0,0.0,0.0,15.863942322,29.242365,6.09157711191,0.0,3.20568,2.88589711191
 11/21  01:00:00,55.5521317349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.5555361224,0.0,0.0,0.0,15.863942322,29.242365,6.08905243458,0.0,3.20568,2.88337243458
 11/21  03:00:00,55.5506870469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.5419746397,0.0,0.0,0.0,15.863942322,29.242365,6.08914068583,0.0,3.20568,2.88346068583
 11/21  05:00:00,56.5938636101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.422781035,0.0,0.0,0.0,15.863942322,29.242365,6.08904472575,0.0,3.20568,2.88336472575
 11/21  07:00:00,60.3730939929,7.85500683513,0.0,0.0,15.863942322,29.818365,218.416433521,215.190753521,3.20568,0.02
 11/21  08:00:00,120.417388277,7.85500683513,0.00148613683553,0.0,80.527626,29.818365,121.263163073,115.17121645,3.20568,2.8862666228
 11/21  09:00:00,165.700095051,7.89046998297,0.00483122374663,0.0,80.527626,75.0917375,85.7544542592,53.0487810923,24.0426,8.6630731669
 11/21  10:00:00,166.302117057,8.4689306358,0.00352127925384,0.0,80.527626,75.0917375,73.7800446471,35.2373010652,24.0426,14.5001435819
 11/21  11:00:00,172.99105527,9.1163149977,2.02569977121,0.0,80.527626,79.0911225,62.2395641099,18.5706116872,32.0568,11.6121524227
 11/21  12:00:00,178.947892714,10.0714554586,6.28525784477,0.0,80.527626,79.0911225,49.5016473457,0.0,32.0568,17.4448473457
 11/21  13:00:00,183.406289296,11.4634578212,10.0489269005,0.0,80.527626,79.0911225,49.5255160047,0.0,32.0568,17.4687160047
 11/21  14:00:00,182.120708199,12.2280956987,11.9801053767,0.0,80.527626,75.0917375,43.5410511901,7.1183097136,16.0284,20.3943414765
 11/21  15:00:00,181.983653663,12.1691885274,11.9086741395,0.0,80.527626,75.0917375,35.5525461526,7.91640890813,16.0284,11.6077372445
 11/21  16:00:00,176.312786361,11.1473606093,9.28550068501,0.0,80.527626,73.092045,31.936311672,11.3153238758,3.20568,17.4153077962
 11/21  17:00:00,167.386102441,8.44567644427,3.2026032343,0.0,80.527626,73.092045,19.4945340028,16.2688540028,3.20568,0.02
 11/21  18:00:00,130.097422578,7.85500683513,1.23000410801,0.0,80.527626,29.818365,26.1016047012,20.0094203697,3.20568,2.88650433144
 11/21  19:00:00,129.157719649,7.85500683513,0.29814834317,0.0,80.527626,29.818365,32.590522053,23.6218663194,3.20568,5.76297573362
 11/21  20:00:00,128.854328536,7.85500683513,0.0,0.0,80.527626,29.818365,50.3365507258,41.360321628,3.20568,5.7705490978
 11/21  21:00:00,128.859067832,7.85500683513,0.0,0.0,80.527626,29.818365,69.6327456805,60.6598936306,3.20568,5.76717204989
 11/21  22:00:00,55.4488801077,0.0,0.0,0.0,15.863942322,29.242365,6.09891467911,0.0,3.20568,2.89323467911
 11/21  23:00:00,55.4944694563,0.0,0.0,0.0,15.863942322,29.242365,6.09329246677,0.0,3.20568,2.88761246677
 11/21  24:00:00,56.2511181654,0.0,0.0,0.0,15.863942322,29.242365,6.09152428183,0.0,3.20568,2.88584428183
 11/22  01:00:00,55.5275545447,0.0,0.0,0.0,15.863942322,29.242365,6.08917036033,0.0,3.20568,2.88349036033
 11/22  02:00:00,55.5315763459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.5272741964,0.0,0.0,0.0,15.863942322,29.242365,6.08908037915,0.0,3.20568,2.88340037915
 11/22  04:00:00,55.5194396837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.7264275607,0.0,0.0,0.0,15.863942322,29.242365,6.08917491035,0.0,3.20568,2.88349491035
 11/22  06:00:00,55.7055448013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,60.1537954795,7.85500683513,0.0,0.0,15.863942322,29.818365,279.217203602,273.128118828,3.20568,2.8834047741
 11/22  08:00:00,120.449474843,7.85500683513,0.00401576428615,0.0,80.527626,29.818365,127.439890643,124.214210643,3.20568,0.02
 11/22  09:00:00,165.967109909,7.8793271491,0.280501249118,0.0,80.527626,75.0917375,68.1466311201,35.4410582998,24.0426,8.6629728203
 11/22  10:00:00,170.55497654,8.46911479073,4.21781048724,0.0,80.527626,75.0917375,54.4504131433,15.9062122575,24.0426,14.5016008858
 11/22  11:00:00,181.057970003,9.28600455449,9.85798627543,0.0,80.527626,79.0911225,54.0213933631,7.45294654887,32.0568,14.5116468143
 11/22  12:00:00,192.72541822,10.9691452441,19.0590469044,0.0,80.527626,79.0911225,49.5092463941,0.0122834344279,32.0568,17.4401629597
 11/22  13:00:00,204.260398491,12.7041227754,29.5384615979,0.0,80.527626,79.0911225,49.51830101,0.0,32.0568,17.46150101
 11/22  14:00:00,208.493610874,14.0996061305,36.3405865841,0.0,80.527626,75.0917375,33.5259345305,0.0150594771786,16.0284,17.4824750533
 11/22  15:00:00,213.132491432,15.1655137542,39.9058861252,0.0,80.527626,75.0917375,30.5327340576,0.0,16.0284,14.5043340576
 11/22  16:00:00,208.755238498,15.1303931208,37.6044463281,0.0,80.527626,73.092045,17.742845576,0.0183627645588,3.20568,14.5188028114
 11/22  17:00:00,185.366792719,9.92373526442,19.5817859653,0.0,80.527626,73.092045,6.15009433263,0.0579185119397,3.20568,2.88649582069
 11/22  18:00:00,137.112188365,8.03485551271,7.98750961635,0.0,80.527626,29.818365,11.653698406,5.56148818139,3.20568,2.88653022463
 11/22  19:00:00,131.819799271,7.85522791198,2.92191011106,0.0,80.527626,29.818365,21.8362154321,15.7389491252,3.20568,2.89158630699
 11/22  20:00:00,129.205747276,7.85500683513,0.113840032751,0.0,80.527626,29.818365,36.3664230892,27.389991018,3.20568,5.7707520712
 11/22  21:00:00,129.069110172,7.85500683513,0.0,0.0,80.527626,29.818365,54.1550486499,45.1823928681,3.20568,5.76697578181
 11/22  22:00:00,55.6206214133,0.0,0.0,0.0,15.863942322,29.242365,8.97312858008,0.0,3.20568,5.76744858008
 11/22  23:00:00,55.5082441975,0.0,0.0,0.0,15.863942322,29.242365,6.09344956986,0.0,3.20568,2.88776956986
 11/22  24:00:00,56.2611317799,0.0,0.0,0.0,15.863942322,29.242365,6.09141129373,0.0,3.20568,2.88573129373
 11/23  01:00:00,55.5329367733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5314655329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.5210474033,0.0,0.0,0.0,15.863942322,29.242365,6.087867325,0.0,3.20568,2.882187325
 11/23  04:00:00,55.5091772428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7114155748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6859837952,0.0,0.0,0.0,15.863942322,29.242365,6.08793485791,0.0,3.20568,2.88225485791
 11/23  07:00:00,51.3999883911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.0847259184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.1615421193,0.0,0.0,0.0,15.863942322,29.242365,6.08915718921,0.0,3.20568,2.88347718921
 11/23  10:00:00,47.2461770124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.2883029819,0.0,0.0,0.0,15.863942322,29.242365,6.08907292454,0.0,3.20568,2.88339292454
 11/23  12:00:00,47.9998867563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.3333750871,0.0,0.0,0.0,15.863942322,29.242365,6.08917373984,0.0,3.20568,2.88349373984
 11/23  14:00:00,57.7826643566,1.18103134525,9.21688910089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,59.4724728023,1.37240527122,10.7053244061,0.0,15.863942322,29.242365,6.08797416915,0.0,3.20568,2.88229416915
 11/23  16:00:00,53.5037852368,0.696467211337,5.42608900956,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,50.6385591886,0.392045256702,2.97882429404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.8149921269,0.0,0.0,0.0,15.863942322,29.242365,6.08794188035,0.0,3.20568,2.88226188035
 11/23  19:00:00,55.7968572506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,56.0230076054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.9849218275,0.0,0.0,0.0,15.863942322,29.242365,6.08788524896,0.0,3.20568,2.88220524896
 11/23  22:00:00,55.833854074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.6499950964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3303719661,0.0,0.0,0.0,15.863942322,29.242365,6.08795348328,0.0,3.20568,2.88227348328
 11/24  01:00:00,55.6371526064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.6320646182,0.0,0.0,0.0,15.863942322,29.242365,6.08903815308,0.0,3.20568,2.88335815308
 11/24  03:00:00,55.6265531162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  04:00:00,55.6205966304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.7723112911,0.0,0.0,0.0,15.863942322,29.242365,6.08914541365,0.0,3.20568,2.88346541365
 11/24  06:00:00,56.5871372269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,68.5579616381,7.85500683513,8.20763270506,0.0,15.863942322,29.818365,59.8949775842,53.805769855,3.20568,2.88352772925
 11/24  08:00:00,134.595934295,7.85500683513,14.0733136427,0.0,80.527626,29.818365,21.2742838381,15.1827382602,3.20568,2.88586557795
 11/24  09:00:00,190.397119611,8.31795849437,24.0628468552,0.0,80.527626,75.0917375,33.1184204633,0.413653932851,24.0426,8.66216653047
 11/24  10:00:00,209.305690827,9.68017198324,41.5147095455,0.0,80.527626,75.0917375,35.6500250116,0.0,24.0426,11.6074250116
 11/24  11:00:00,231.786066721,11.8054820876,57.8163334317,0.0,80.527626,79.0911225,46.569338252,0.0,32.0568,14.512538252
 11/24  12:00:00,246.655768166,14.0191102724,69.7423648832,0.0,80.527626,79.0911225,49.5057327954,0.00393443463565,32.0568,17.4449983608
 11/24  13:00:00,251.72424691,15.273363024,74.2565240059,0.0,80.527626,79.0911225,49.5334335854,0.00665871435514,32.0568,17.4699748711
 11/24  14:00:00,248.768356984,16.3885416039,74.1870477008,0.0,80.527626,75.0917375,36.4483374773,0.0203139046394,16.0284,20.3996235726
 11/24  15:00:00,249.148056826,17.3991495176,73.5673920811,0.0,80.527626,75.0917375,27.6436378993,0.00601958395439,16.0284,11.6092183154
 11/24  16:00:00,238.817313297,16.452671852,66.2010758514,0.0,80.527626,73.092045,20.6543590414,0.0303578358776,3.20568,17.4183212055
 11/24  17:00:00,214.971492889,11.0207607961,47.805707675,0.0,80.527626,73.092045,3.24186194893,0.0161819489319,3.20568,0.02
 11/24  18:00:00,162.451868735,8.46131292015,32.6658752128,0.0,80.527626,29.818365,6.10892522875,0.0167106115354,3.20568,2.88653461722
 11/24  19:00:00,155.130470015,8.06012002355,25.8014216193,0.0,80.527626,29.818365,8.98873117152,0.0194050528696,3.20568,5.76364611865
 11/24  20:00:00,148.243455449,7.8977595701,19.1208694289,0.0,80.527626,29.818365,9.32716065852,0.350896190895,3.20568,5.77058446763
 11/24  21:00:00,144.066599409,7.85500683513,15.0224679882,0.0,80.527626,29.818365,12.5995235039,3.6264827331,3.20568,5.76736077084
 11/24  22:00:00,55.649097863,0.0,0.0,0.0,15.863942322,29.242365,8.97286927146,0.0,3.20568,5.76718927146
 11/24  23:00:00,55.6752474866,0.0,0.0,0.0,15.863942322,29.242365,6.09339924987,0.0,3.20568,2.88771924987
 11/24  24:00:00,56.389894591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  01:00:00,55.6778496083,0.0,0.0,0.0,15.863942322,29.242365,6.08794080931,0.0,3.20568,2.88226080931
 11/25  02:00:00,55.6658661927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.6546889561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.6442107602,0.0,0.0,0.0,15.863942322,29.242365,6.0878938562,0.0,3.20568,2.8822138562
 11/25  05:00:00,55.8646292083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.8393104957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,51.5469613337,0.0,0.0,0.0,15.863942322,29.242365,6.08797264052,0.0,3.20568,2.88229264052
 11/25  08:00:00,47.2161689116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.2581387465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.3082229977,0.0,0.0,0.0,15.863942322,29.242365,6.08908869438,0.0,3.20568,2.88340869438
 11/25  11:00:00,47.3319874769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,48.0111402355,0.0,0.0,0.0,15.863942322,29.242365,6.08920201135,0.0,3.20568,2.88352201135
 11/25  13:00:00,47.3356146017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,47.383198072,0.0,0.0,0.0,15.863942322,29.242365,6.08790557804,0.0,3.20568,2.88222557804
 11/25  15:00:00,47.396949812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.3846276235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,47.2673433959,0.0,0.0,0.0,15.863942322,29.242365,6.08798472138,0.0,3.20568,2.88230472138
 11/25  18:00:00,55.8203715053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.8001913147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,56.023210973,0.0,0.0,0.0,15.863942322,29.242365,6.0879384452,0.0,3.20568,2.8822584452
 11/25  21:00:00,55.9950380792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.8535589129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.676217597,0.0,0.0,0.0,15.863942322,29.242365,6.0878921932,0.0,3.20568,2.8822121932
 11/25  24:00:00,56.3649518341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.6786472099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.6796814276,0.0,0.0,0.0,15.863942322,29.242365,6.08797576455,0.0,3.20568,2.88229576455
 11/26  03:00:00,55.6813432189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.6839926221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.9366943292,0.0,0.0,0.0,15.863942322,29.242365,6.08793398781,0.0,3.20568,2.88225398781
 11/26  06:00:00,55.9253121018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,51.6461760072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.3012500484,0.0,0.0,0.0,15.863942322,29.242365,6.08789251294,0.0,3.20568,2.88221251294
 11/26  09:00:00,47.324620841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.3861997989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.4221718795,0.0,0.0,0.0,15.863942322,29.242365,6.08918251035,0.0,3.20568,2.88350251035
 11/26  12:00:00,61.9539846173,1.19028720769,12.6497649713,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,71.1577161791,2.16286845008,21.556981275,0.0,15.863942322,29.242365,6.08922904961,0.0,3.20568,2.88354904961
 11/26  14:00:00,61.3341284074,1.30718387367,12.5477706113,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,54.3564187023,0.658972017656,6.22710256686,0.0,15.863942322,29.242365,6.08799361114,0.0,3.20568,2.88231361114
 11/26  16:00:00,47.4610354421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,47.3891420664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.9087729797,0.0,0.0,0.0,15.863942322,29.242365,6.08790164292,0.0,3.20568,2.88222164292
 11/26  19:00:00,55.8550032207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,56.0579968923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.0217201244,0.0,0.0,0.0,15.863942322,29.242365,6.08798625319,0.0,3.20568,2.88230625319
 11/26  22:00:00,55.8716700378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.6882783845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.370650972,0.0,0.0,0.0,15.863942322,29.242365,6.08794511486,0.0,3.20568,2.88226511486
 11/27  01:00:00,55.6799710796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.6768268277,0.0,0.0,0.0,15.863942322,29.242365,6.08906172818,0.0,3.20568,2.88338172818
 11/27  03:00:00,55.6745027983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.6723624406,0.0,0.0,0.0,15.863942322,29.242365,6.08918747288,0.0,3.20568,2.88350747288
 11/27  05:00:00,55.912055564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.894466428,0.0,0.0,0.0,15.863942322,29.242365,6.08912603523,0.0,3.20568,2.88344603523
 11/27  07:00:00,72.9916787441,7.85500683513,11.5798877273,0.0,15.863942322,29.818365,27.3254631052,24.0997831052,3.20568,0.02
 11/27  08:00:00,137.689300501,7.85500683513,17.1450059028,0.0,80.527626,29.818365,11.7484344817,5.65634757903,3.20568,2.8864069027
 11/27  09:00:00,206.421286733,9.17326248317,39.1677657121,0.0,80.527626,75.0917375,32.7157867227,0.00933983388594,24.0426,8.66384688878
 11/27  10:00:00,238.109987009,11.800870232,68.1470997642,0.0,80.527626,75.0917375,38.5459377271,0.0,24.0426,14.5033377271
 11/27  11:00:00,262.867318463,14.2594836471,86.4160268185,0.0,80.527626,79.0911225,46.5704623653,0.0,32.0568,14.5136623653
 11/27  12:00:00,272.583175228,15.5643364232,94.1330786367,0.0,80.527626,79.0911225,46.6011743507,0.0,32.0568,14.5443743507
 11/27  13:00:00,273.772692659,16.6084389689,94.9825230992,0.0,80.527626,79.0911225,52.4428858692,0.0,32.0568,20.3860858692
 11/27  14:00:00,263.244748036,16.1205326597,88.9426066434,0.0,80.527626,75.0917375,33.5287220998,0.0146878855793,16.0284,17.4856342142
 11/27  15:00:00,264.188823571,16.41696582,89.5905242705,0.0,80.527626,75.0917375,30.5357637447,0.0,16.0284,14.5073637447
 11/27  16:00:00,265.034920188,17.6481133605,91.2061049976,0.0,80.527626,73.092045,17.7488040448,0.0232037748987,3.20568,14.5199202699
 11/27  17:00:00,239.396514114,11.4712924913,70.3360831972,0.0,80.527626,73.092045,6.10911969536,0.0168833746456,3.20568,2.88655632072
 11/27  18:00:00,177.962420073,8.57315022093,47.9455707583,0.0,80.527626,29.818365,6.09230525838,0.0,3.20568,2.88662525838
 11/27  19:00:00,174.007955031,8.16882812838,44.3942435818,0.0,80.527626,29.818365,8.96948287461,0.0,3.20568,5.76380287461
 11/27  20:00:00,169.769263596,7.97489635837,40.1078138728,0.0,80.527626,29.818365,8.97631854422,0.0,3.20568,5.77063854422
 11/27  21:00:00,166.862997872,7.88170826637,37.3948476602,0.0,80.527626,29.818365,6.09942642036,0.0,3.20568,2.89374642036
 11/27  22:00:00,55.9639945423,0.0,0.0,0.0,15.863942322,29.242365,8.97347116727,0.0,3.20568,5.76779116727
 11/27  23:00:00,55.7920419029,0.0,0.0,0.0,15.863942322,29.242365,6.09338362278,0.0,3.20568,2.88770362278
 11/27  24:00:00,56.495155973,0.0,0.0,0.0,15.863942322,29.242365,6.09153007042,0.0,3.20568,2.88585007042
 11/28  01:00:00,55.7905407174,0.0,0.0,0.0,15.863942322,29.242365,6.08923486173,0.0,3.20568,2.88355486173
 11/28  02:00:00,55.7877626374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.7866369202,0.0,0.0,0.0,15.863942322,29.242365,6.08917907941,0.0,3.20568,2.88349907941
 11/28  04:00:00,55.7861319018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,57.1178326469,0.0,0.0,0.0,15.863942322,29.242365,6.08912324937,0.0,3.20568,2.88344324937
 11/28  06:00:00,56.9239605408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,98.6689837868,7.85576379499,36.6588156193,0.0,15.863942322,29.818365,3.98071032231,0.755030322309,3.20568,0.02
 11/28  08:00:00,162.559164851,7.85500683513,41.8372750436,0.0,80.527626,29.818365,6.09235840744,0.0,3.20568,2.88667840744
 11/28  09:00:00,237.67294986,10.2892474512,69.2174346589,0.0,80.527626,75.0917375,32.7158749404,0.00945648536452,24.0426,8.66381845501
 11/28  10:00:00,238.769621021,12.5533567072,68.0605553034,0.0,80.527626,75.0917375,38.5476043632,0.0,24.0426,14.5050043632
 11/28  11:00:00,226.8154433,12.3971671188,52.2737744841,0.0,80.527626,79.0911225,46.5738837104,0.000739681399937,32.0568,14.516344029
 11/28  12:00:00,219.464928352,12.1095628882,44.5108067177,0.0,80.527626,79.0911225,49.5098745394,0.0079996965691,32.0568,17.4450748428
 11/28  13:00:00,214.982377978,12.4535210353,40.3907171165,0.0,80.527626,79.0911225,49.5280608434,0.0,32.0568,17.4712608434
 11/28  14:00:00,211.115204462,13.485356985,39.4966976091,0.0,80.527626,75.0917375,36.4465408945,0.0150981151704,16.0284,20.4030427793
 11/28  15:00:00,210.22529695,13.1800955114,38.9139806847,0.0,80.527626,75.0917375,27.6393602566,0.0,16.0284,11.6109602566
 11/28  16:00:00,203.980741954,12.8058865962,35.0555296933,0.0,80.527626,73.092045,20.6530642539,0.025409825165,3.20568,17.4219744288
 11/28  17:00:00,192.256651088,9.55024668835,25.2615073905,0.0,80.527626,73.092045,6.11339815355,0.0212419843608,3.20568,2.88647616919
 11/28  18:00:00,144.729843004,7.97052819701,15.5695146137,0.0,80.527626,29.818365,3.38697628875,0.161296288752,3.20568,0.02
 11/28  19:00:00,138.588294031,7.85500683513,9.5982406748,0.0,80.527626,29.818365,14.7353451486,5.76584990932,3.20568,5.76381523925
 11/28  20:00:00,133.956252112,7.85500683513,4.9969050817,0.0,80.527626,29.818365,22.7848118821,13.8075679091,3.20568,5.77156397293
 11/28  21:00:00,130.927128625,7.85500683513,1.996239318,0.0,80.527626,29.818365,27.6194171149,18.6460409247,3.20568,5.76769619016
 11/28  22:00:00,55.5523500491,0.0,0.0,0.0,15.863942322,29.242365,8.97331944943,0.0,3.20568,5.76763944943
 11/28  23:00:00,55.5848747237,0.0,0.0,0.0,15.863942322,29.242365,6.09353972437,0.0,3.20568,2.88785972437
 11/28  24:00:00,56.3149111145,0.0,0.0,0.0,15.863942322,29.242365,6.0917210228,0.0,3.20568,2.8860410228
 11/29  01:00:00,55.5999307942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.5928873416,0.0,0.0,0.0,15.863942322,29.242365,6.08912579007,0.0,3.20568,2.88344579007
 11/29  03:00:00,55.5810437737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.5705849302,0.0,0.0,0.0,15.863942322,29.242365,6.08926347586,0.0,3.20568,2.88358347586
 11/29  05:00:00,55.7752972805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.7525004709,0.0,0.0,0.0,15.863942322,29.242365,6.08921306246,0.0,3.20568,2.88353306246
 11/29  07:00:00,61.4726710431,7.85500683513,0.0,0.0,15.863942322,29.818365,230.931450392,227.705770392,3.20568,0.02
 11/29  08:00:00,120.447796484,7.85500683513,0.00156185923664,0.0,80.527626,29.818365,126.549130715,120.45677345,3.20568,2.88667726442
 11/29  09:00:00,165.75331654,7.92072737736,0.0049444482319,0.0,80.527626,75.0917375,94.185200213,61.4786827738,24.0426,8.66391743916
 11/29  10:00:00,166.789387757,8.60551737748,0.340542442425,0.0,80.527626,75.0917375,71.4845011646,32.937563547,24.0426,14.5043376176
 11/29  11:00:00,176.23128395,9.52891434132,4.82469739414,0.0,80.527626,79.0911225,60.5422524825,13.9704117527,32.0568,14.5150407297
 11/29  12:00:00,184.505923513,11.0336950888,10.8430273359,0.0,80.527626,79.0911225,46.6024488893,0.0,32.0568,14.5456488893
 11/29  13:00:00,192.406021032,12.4809118777,17.9786854445,0.0,80.527626,79.0911225,52.441505568,0.0,32.0568,20.384705568
 11/29  14:00:00,195.839575581,13.6858628916,24.1748610296,0.0,80.527626,75.0917375,33.5569253026,0.0387858400391,16.0284,17.4897394626
 11/29  15:00:00,196.255030535,14.0557753958,24.2349853568,0.0,80.527626,75.0917375,30.5560244449,0.0192008084479,16.0284,14.5084236365
 11/29  16:00:00,190.811094551,13.4384485775,21.4484670073,0.0,80.527626,73.092045,20.8730874712,3.14614822112,3.20568,14.5212592501
 11/29  17:00:00,175.420552946,9.16863547078,9.0370024484,0.0,80.527626,73.092045,13.9059583164,7.81366784972,3.20568,2.88661046667
 11/29  18:00:00,132.062439414,7.90141351489,3.12093679724,0.0,80.527626,29.818365,22.1112797952,16.0191385571,3.20568,2.8864612381
 11/29  19:00:00,128.881527907,7.85500683513,0.0,0.0,80.527626,29.818365,56.7876053615,47.8175978606,3.20568,5.76432750085
