Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  20:00:00,129.175412439,7.85500683513,0.0,0.0,80.527626,29.818365,112.68395271,103.706388991,3.20568,5.77188371941
 11/29  21:00:00,129.212405929,7.85500683513,0.0,0.0,80.527626,29.818365,127.34233338,118.368810541,3.20568,5.76784283926
 11/29  22:00:00,55.594679299,0.0,0.0,0.0,15.863942322,29.242365,6.09932365653,0.0,3.20568,2.89364365653
 11/29  23:00:00,55.4821753012,0.0,0.0,0.0,15.863942322,29.242365,8.9612518164,0.0,3.20568,5.7555718164
 11/29  24:00:00,56.2452688887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.5119919039,0.0,0.0,0.0,15.863942322,29.242365,6.0891120615,0.0,3.20568,2.8834320615
 11/30  02:00:00,55.5125888063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.5054727944,0.0,0.0,0.0,15.863942322,29.242365,6.08925576558,0.0,3.20568,2.88357576558
 11/30  04:00:00,55.4992029302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.7075889636,0.0,0.0,0.0,15.863942322,29.242365,6.08921084907,0.0,3.20568,2.88353084907
 11/30  06:00:00,55.6879685839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  07:00:00,62.0705255023,7.85500683513,0.0,0.0,15.863942322,29.818365,328.806232482,322.717066567,3.20568,2.88348591473
 11/30  08:00:00,120.771449066,7.85500683513,0.00383652267708,0.0,80.527626,29.818365,183.312095067,177.219993087,3.20568,2.88642197964
 11/30  09:00:00,165.695015277,7.85500683513,0.00637828814268,0.0,80.527626,75.0917375,99.7553187805,69.9304856468,24.0426,5.7822331337
 11/30  10:00:00,166.395789408,8.26468942098,0.301417052595,0.0,80.527626,75.0917375,72.221751563,33.6711351662,24.0426,14.5080163967
 11/30  11:00:00,175.343276473,9.06387766439,4.4145505399,0.0,80.527626,79.0911225,62.0692079336,15.4978015086,32.0568,14.514606425
 11/30  12:00:00,180.070072235,10.0619960643,7.40753510278,0.0,80.527626,79.0911225,49.5088403849,0.0,32.0568,17.4520403849
 11/30  13:00:00,185.677697939,11.5968190535,12.1731348367,0.0,80.527626,79.0911225,49.5359862281,0.0,32.0568,17.4791862281
 11/30  14:00:00,192.491010202,13.230544111,21.3015155182,0.0,80.527626,75.0917375,36.9056981645,0.476249623073,16.0284,20.4010485415
 11/30  15:00:00,196.103642372,13.9159330794,24.2230691232,0.0,80.527626,75.0917375,30.5371959082,0.0,16.0284,14.5087959082
 11/30  16:00:00,188.874218904,13.3699722552,19.5857029329,0.0,80.527626,73.092045,23.440704522,5.71301921437,3.20568,14.5220053076
 11/30  17:00:00,172.392006964,9.06038027344,6.13487779194,0.0,80.527626,73.092045,18.5024364027,12.4102011878,3.20568,2.88655521494
 11/30  18:00:00,129.555953661,7.89567089776,0.646007101287,0.0,80.527626,29.818365,30.9221898569,24.8300412779,3.20568,2.88646857896
 11/30  19:00:00,128.896868393,7.85500683513,0.0,0.0,80.527626,29.818365,74.6654470004,65.6960580924,3.20568,5.76370890793
 11/30  20:00:00,129.22558426,7.85500683513,0.0,0.0,80.527626,29.818365,123.946135976,114.969147429,3.20568,5.77130854679
 11/30  21:00:00,129.265304206,7.85500683513,0.0,0.0,80.527626,29.818365,129.00008808,120.027115415,3.20568,5.76729266548
 11/30  22:00:00,55.5737673708,0.0,0.0,0.0,15.863942322,29.242365,6.09976790503,0.0,3.20568,2.89408790503
 11/30  23:00:00,55.4686448738,0.0,0.0,0.0,15.863942322,29.242365,6.09333462764,0.0,3.20568,2.88765462764
 11/30  24:00:00,56.2351433612,0.0,0.0,0.0,15.863942322,29.242365,6.09157577479,0.0,3.20568,2.88589577479
 12/01  01:00:00,55.5017547542,0.0,0.0,0.0,15.863942322,29.242365,6.08921122925,0.0,3.20568,2.88353122925
 12/01  02:00:00,55.504207236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.4961316916,0.0,0.0,0.0,15.863942322,29.242365,6.08917184174,0.0,3.20568,2.88349184174
 12/01  04:00:00,55.4873201849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.5407838433,0.0,0.0,0.0,15.863942322,29.242365,6.08913238912,0.0,3.20568,2.88345238912
 12/01  06:00:00,56.3685965332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  07:00:00,62.2879935054,7.85500683513,0.0,0.0,15.863942322,29.818365,295.361851665,289.272569913,3.20568,2.88360175175
 12/01  08:00:00,120.556897325,7.85500683513,0.00550253415898,0.0,80.527626,29.818365,146.920464683,140.828267678,3.20568,2.88651700475
 12/01  09:00:00,166.895702609,7.85991440124,1.17859023453,0.0,80.527626,75.0917375,66.7214573524,36.8953884001,24.0426,5.78346895233
 12/01  10:00:00,179.112832999,8.47868441881,12.6762727467,0.0,80.527626,75.0917375,47.1566896355,8.60571165418,24.0426,14.5083779813
 12/01  11:00:00,194.650280246,9.54007982641,23.0929634509,0.0,80.527626,79.0911225,46.5730353742,0.0,32.0568,14.5162353742
 12/01  12:00:00,206.930281142,10.9744485516,33.1643723991,0.0,80.527626,79.0911225,49.5086821531,0.0,32.0568,17.4518821531
 12/01  13:00:00,216.350001414,12.7799789951,41.4604013477,0.0,80.527626,79.0911225,49.544276771,0.00819659014181,32.0568,17.4792801808
 12/01  14:00:00,215.675239293,13.9218324601,43.6174207506,0.0,80.527626,75.0917375,36.4721449206,0.0417435256497,16.0284,20.402001395
 12/01  15:00:00,221.95560919,15.2132707646,48.6048518028,0.0,80.527626,75.0917375,30.5451772523,0.00766169637856,16.0284,14.5091155559
 12/01  16:00:00,218.545699961,15.5206319993,46.9033165421,0.0,80.527626,73.092045,17.7971692382,0.0689269020667,3.20568,14.5225623362
 12/01  17:00:00,196.105264457,9.96315270624,28.7666152041,0.0,80.527626,73.092045,6.17678940758,0.0845241455337,3.20568,2.88658526205
 12/01  18:00:00,143.989661144,8.05402437557,14.7551620155,0.0,80.527626,29.818365,10.4116761065,4.31949159682,3.20568,2.88650450971
 12/01  19:00:00,136.584337409,7.85699653795,7.59363220102,0.0,80.527626,29.818365,22.4482789795,13.4787680043,3.20568,5.76383097515
 12/01  20:00:00,135.422542431,7.85500683513,6.44446442775,0.0,80.527626,29.818365,24.8170545518,15.8398952889,3.20568,5.77147926293
 12/01  21:00:00,133.980999811,7.85500683513,5.01293467158,0.0,80.527626,29.818365,27.4995944253,18.5264386304,3.20568,5.76747579496
 12/01  22:00:00,55.5736432412,0.0,0.0,0.0,15.863942322,29.242365,6.09987203395,0.0,3.20568,2.89419203395
 12/01  23:00:00,55.597264549,0.0,0.0,0.0,15.863942322,29.242365,6.09342468826,0.0,3.20568,2.88774468826
 12/01  24:00:00,56.3115501581,0.0,0.0,0.0,15.863942322,29.242365,6.0916669896,0.0,3.20568,2.8859869896
 12/02  01:00:00,55.5921752765,0.0,0.0,0.0,15.863942322,29.242365,6.08799088662,0.0,3.20568,2.88231088662
 12/02  02:00:00,55.5768703092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.5632581331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.5500302433,0.0,0.0,0.0,15.863942322,29.242365,6.08797860432,0.0,3.20568,2.88229860432
 12/02  05:00:00,55.7535457659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.7293300966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,52.8822684395,0.0,0.0,0.0,15.863942322,29.242365,6.08796665832,0.0,3.20568,2.88228665832
 12/02  08:00:00,47.1503625688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.2325074284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.319892467,0.0,0.0,0.0,15.863942322,29.242365,6.08926698544,0.0,3.20568,2.88358698544
 12/02  11:00:00,47.3549149924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,48.0441221597,0.0,0.0,0.0,15.863942322,29.242365,6.08923270958,0.0,3.20568,2.88355270958
 12/02  13:00:00,51.7735510046,0.445374567863,3.96793736531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.3887183997,0.0,0.0,0.0,15.863942322,29.242365,6.08801339681,0.0,3.20568,2.88233339681
 12/02  15:00:00,56.9637065121,0.966752794762,8.59765047329,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,55.6521986001,0.874103967199,7.39722433829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,48.6913438815,0.0,0.0,0.0,15.863942322,29.242365,6.08800175546,0.0,3.20568,2.88232175546
 12/02  18:00:00,55.8077448545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.7834928725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,56.0274991974,0.0,0.0,0.0,15.863942322,29.242365,6.08799016735,0.0,3.20568,2.88231016735
 12/02  21:00:00,56.0040420512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.8588645656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.6796323961,0.0,0.0,0.0,15.863942322,29.242365,6.08797859921,0.0,3.20568,2.88229859921
 12/02  24:00:00,56.3665474596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.6807528452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.682725913,0.0,0.0,0.0,15.863942322,29.242365,6.08797107939,0.0,3.20568,2.88229107939
 12/03  03:00:00,55.6851535379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.687191572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.9463941843,0.0,0.0,0.0,15.863942322,29.242365,6.08796369553,0.0,3.20568,2.88228369553
 12/03  06:00:00,55.9349307367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,53.0836752527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.2953384443,0.0,0.0,0.0,15.863942322,29.242365,6.08795658093,0.0,3.20568,2.88227658093
 12/03  09:00:00,47.3163598196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.365119698,0.0,0.0,0.0,15.863942322,29.242365,6.08921877991,0.0,3.20568,2.88353877991
 12/03  11:00:00,47.3932726099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,55.3816070193,0.580333415242,6.70999396587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,62.0982049125,1.25844349609,13.4269786345,0.0,15.863942322,29.242365,6.08928508884,0.0,3.20568,2.88360508884
 12/03  14:00:00,69.1521311325,1.97175390119,19.7326238757,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,75.8861079545,2.73625862957,25.6928620939,0.0,15.863942322,29.242365,6.08813980022,0.000115820196269,3.20568,2.88234398003
 12/03  16:00:00,59.5982016362,1.21002735232,10.9483600117,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,53.6696045151,0.504786196966,4.40576614306,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.8914246714,0.0,0.0,0.0,15.863942322,29.242365,6.0879910717,0.0,3.20568,2.8823110717
 12/03  19:00:00,55.8706563642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,56.1222105373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,56.0922215084,0.0,0.0,0.0,15.863942322,29.242365,6.08798429472,0.0,3.20568,2.88230429472
 12/03  22:00:00,55.9365113136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.7437403857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.4278339438,0.0,0.0,0.0,15.863942322,29.242365,6.0879775055,0.0,3.20568,2.8822975055
 12/04  01:00:00,55.7423417961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.7427582228,0.0,0.0,0.0,15.863942322,29.242365,6.08922098964,0.0,3.20568,2.88354098964
 12/04  03:00:00,55.7429178679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.7436697438,0.0,0.0,0.0,15.863942322,29.242365,6.08919732877,0.0,3.20568,2.88351732877
 12/04  05:00:00,56.0126236295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.9976439116,0.0,0.0,0.0,15.863942322,29.242365,6.08917362087,0.0,3.20568,2.88349362087
 12/04  07:00:00,99.884294027,7.85500683513,38.3223373756,0.0,15.863942322,29.818365,4.53622847992,1.31054847992,3.20568,0.02
 12/04  08:00:00,160.74646701,7.85500683513,40.0539609526,0.0,80.527626,29.818365,6.48228755184,0.390017747129,3.20568,2.88658980471
 12/04  09:00:00,227.213310114,9.41910777576,59.6447690027,0.0,80.527626,75.0917375,32.7212384562,0.014107216192,24.0426,8.66453123996
 12/04  10:00:00,249.262096773,11.755774484,79.3300840431,0.0,80.527626,75.0917375,38.5511902571,0.0,24.0426,14.5085902571
 12/04  11:00:00,275.768334496,14.4935867573,99.0625091824,0.0,80.527626,79.0911225,46.5760690577,0.0,32.0568,14.5192690577
 12/04  12:00:00,294.276984436,16.1383534174,115.207451273,0.0,80.527626,79.0911225,49.5072222123,0.0,32.0568,17.4504222123
 12/04  13:00:00,297.383187037,17.5047567169,117.642631752,0.0,80.527626,79.0911225,49.5364784149,0.00103110075159,32.0568,17.4786473142
 12/04  14:00:00,291.809521699,19.000508591,114.574794671,0.0,80.527626,75.0917375,36.4379816445,0.00160490175548,16.0284,20.4079767427
 12/04  15:00:00,293.812505546,19.2505770961,116.327266727,0.0,80.527626,75.0917375,30.5410824188,0.00131725552381,16.0284,14.5113651633
 12/04  16:00:00,286.076769647,19.3478572834,110.510448255,0.0,80.527626,73.092045,17.7570568965,0.0278787486401,3.20568,14.5234981479
 12/04  17:00:00,256.360409889,13.2966229717,85.445940707,0.0,80.527626,73.092045,6.1199309773,0.0275442025609,3.20568,2.88670677474
 12/04  18:00:00,184.259727034,9.02758973652,53.7767506507,0.0,80.527626,29.818365,6.09215362184,0.0,3.20568,2.88647362184
 12/04  19:00:00,169.975983053,8.30623738389,40.2412197099,0.0,80.527626,29.818365,8.9695966148,0.0,3.20568,5.7639166148
 12/04  20:00:00,169.982617243,8.03853239644,40.2496315129,0.0,80.527626,29.818365,8.97738397122,0.0,3.20568,5.77170397122
 12/04  21:00:00,171.348498976,7.91903039182,41.7901797124,0.0,80.527626,29.818365,8.97342128984,0.0,3.20568,5.76774128984
 12/04  22:00:00,55.9766595113,0.0,0.0,0.0,15.863942322,29.242365,6.10003820768,0.0,3.20568,2.89435820768
 12/04  23:00:00,55.7999465493,0.0,0.0,0.0,15.863942322,29.242365,6.09355284435,0.0,3.20568,2.88787284435
 12/04  24:00:00,56.4966614786,0.0,0.0,0.0,15.863942322,29.242365,6.09179813384,0.0,3.20568,2.88611813384
 12/05  01:00:00,55.7900651722,0.0,0.0,0.0,15.863942322,29.242365,6.0892383246,0.0,3.20568,2.8835583246
 12/05  02:00:00,55.7858447032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.7831367747,0.0,0.0,0.0,15.863942322,29.242365,6.08921984356,0.0,3.20568,2.88353984356
 12/05  04:00:00,55.7814337565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,57.1182036033,0.0,0.0,0.0,15.863942322,29.242365,6.08920128027,0.0,3.20568,2.88352128027
 12/05  06:00:00,56.9208637833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,105.535726182,7.85500683513,43.4876517303,0.0,15.863942322,29.818365,6.71902843126,0.629845757573,3.20568,2.88350267369
 12/05  08:00:00,166.71391449,7.85500683513,45.9721415966,0.0,80.527626,29.818365,6.09218943889,0.0,3.20568,2.88650943889
 12/05  09:00:00,230.797619113,8.89092844592,63.7328562974,0.0,80.527626,75.0917375,32.7157717089,0.00927299140064,24.0426,8.66389871749
 12/05  10:00:00,245.175807925,9.88909435356,77.0931132998,0.0,80.527626,75.0917375,35.65339589,0.0,24.0426,11.61079589
 12/05  11:00:00,263.968437217,10.694137899,91.0513461288,0.0,80.527626,79.0911225,49.4747294081,0.0,32.0568,17.4179294081
 12/05  12:00:00,285.513878009,12.6046715808,109.969161475,0.0,80.527626,79.0911225,46.6048384389,0.0,32.0568,14.5480384389
 12/05  13:00:00,288.573111266,13.4162995579,112.912546711,0.0,80.527626,79.0911225,52.4458201994,0.0,32.0568,20.3890201994
 12/05  14:00:00,279.948771713,14.3485440541,107.361857041,0.0,80.527626,75.0917375,36.4386953716,0.0,16.0284,20.4102953716
 12/05  15:00:00,275.974445357,14.5504658932,103.194731027,0.0,80.527626,75.0917375,27.6420414015,0.0,16.0284,11.6136414015
 12/05  16:00:00,265.771186097,14.1997991071,95.355332845,0.0,80.527626,73.092045,20.6579950221,0.0246250102286,3.20568,17.4276900118
 12/05  17:00:00,242.975912958,10.0413833607,75.30968251,0.0,80.527626,73.092045,6.10861062301,0.016389834164,3.20568,2.88654078885
 12/05  18:00:00,185.012079526,8.27623667308,55.2585588024,0.0,80.527626,29.818365,6.09233751671,0.0,3.20568,2.88665751671
 12/05  19:00:00,173.630302417,7.95676744265,44.2215489647,0.0,80.527626,29.818365,6.09796147961,0.0,3.20568,2.89228147961
 12/05  20:00:00,168.542260446,7.85630076563,39.2510100918,0.0,80.527626,29.818365,8.97713024187,0.0,3.20568,5.77145024187
 12/05  21:00:00,171.317969626,7.85500683513,42.0347962819,0.0,80.527626,29.818365,8.97355123945,0.0,3.20568,5.76787123945
 12/05  22:00:00,55.7934331319,0.0,0.0,0.0,15.863942322,29.242365,8.97423736033,0.0,3.20568,5.76855736033
 12/05  23:00:00,55.8012906243,0.0,0.0,0.0,15.863942322,29.242365,6.09356239477,0.0,3.20568,2.88788239477
 12/05  24:00:00,56.4897248217,0.0,0.0,0.0,15.863942322,29.242365,6.09162080436,0.0,3.20568,2.88594080436
 12/06  01:00:00,55.7800760157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.7715472493,0.0,0.0,0.0,15.863942322,29.242365,6.08919287721,0.0,3.20568,2.88351287721
 12/06  03:00:00,55.7640151376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.7565683205,0.0,0.0,0.0,15.863942322,29.242365,6.08917947805,0.0,3.20568,2.88349947805
 12/06  05:00:00,56.013166035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.9896815207,0.0,0.0,0.0,15.863942322,29.242365,6.08916600334,0.0,3.20568,2.88348600334
 12/06  07:00:00,93.4124622962,7.85500683513,31.8741015265,0.0,15.863942322,29.818365,5.67781400429,2.45213400429,3.20568,0.02
 12/06  08:00:00,155.740835605,7.85500683513,35.0704326173,0.0,80.527626,29.818365,7.13195627131,1.03951182799,3.20568,2.88676444332
 12/06  09:00:00,221.758265684,8.59784714301,54.9972143954,0.0,80.527626,75.0917375,32.7219122986,0.0142930799567,24.0426,8.66501921866
 12/06  10:00:00,238.388714849,9.42712449463,70.7707378994,0.0,80.527626,75.0917375,38.5525801201,0.0,24.0426,14.5099801201
 12/06  11:00:00,251.820106478,10.0131208515,79.599213902,0.0,80.527626,79.0911225,46.5746398354,0.0,32.0568,14.5178398354
 12/06  12:00:00,267.372650516,11.9392059851,92.5180870052,0.0,80.527626,79.0911225,49.5121705217,0.0,32.0568,17.4553705217
 12/06  13:00:00,283.774158431,15.6380787363,105.908332224,0.0,80.527626,79.0911225,52.4524660777,0.0,32.0568,20.3956660777
 12/06  14:00:00,280.876615456,17.251253638,105.390480813,0.0,80.527626,75.0917375,33.5464123114,0.0248453865861,16.0284,17.4931669248
 12/06  15:00:00,278.377796328,17.8001646431,102.354486124,0.0,80.527626,75.0917375,30.5448255193,0.00380619393563,16.0284,14.5126193254
 12/06  16:00:00,265.491568609,15.7712014095,93.5110189127,0.0,80.527626,73.092045,20.6553974073,0.0248492541383,3.20568,17.4248681531
 12/06  17:00:00,244.780170155,10.8465263474,76.3112476203,0.0,80.527626,73.092045,3.24183433394,0.016154333945,3.20568,0.02
 12/06  18:00:00,184.175769314,8.4212348975,54.2839292027,0.0,80.527626,29.818365,6.09237668135,0.0,3.20568,2.88669668135
 12/06  19:00:00,177.6922131,8.04704125242,48.1898585828,0.0,80.527626,29.818365,8.9702596009,0.0,3.20568,5.7645796009
 12/06  20:00:00,179.050476971,7.90642530052,49.4119056624,0.0,80.527626,29.818365,8.9777646193,0.0,3.20568,5.7720846193
 12/06  21:00:00,177.243964828,7.85699917542,47.7028844125,0.0,80.527626,29.818365,8.97401198487,0.0,3.20568,5.76833198487
 12/06  22:00:00,56.0026281795,0.0,0.0,0.0,15.863942322,29.242365,8.97380836231,0.0,3.20568,5.76812836231
 12/06  23:00:00,55.8115153958,0.0,0.0,0.0,15.863942322,29.242365,6.09348364651,0.0,3.20568,2.88780364651
 12/06  24:00:00,56.4978456061,0.0,0.0,0.0,15.863942322,29.242365,6.09176489208,0.0,3.20568,2.88608489208
 12/07  01:00:00,55.7857018402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.774043259,0.0,0.0,0.0,15.863942322,29.242365,6.08927780665,0.0,3.20568,2.88359780665
 12/07  03:00:00,55.7636130514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.7537778162,0.0,0.0,0.0,15.863942322,29.242365,6.08926928521,0.0,3.20568,2.88358928521
 12/07  05:00:00,56.0035037157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.9768399438,0.0,0.0,0.0,15.863942322,29.242365,6.08926070011,0.0,3.20568,2.88358070011
 12/07  07:00:00,86.114619938,7.85500683513,24.6137263272,0.0,15.863942322,29.818365,6.1318154678,2.9061354678,3.20568,0.02
 12/07  08:00:00,139.90234556,7.85500683513,19.3256513455,0.0,80.527626,29.818365,8.99923028343,2.90702383843,3.20568,2.886526445
 12/07  09:00:00,179.446791997,8.18608210586,13.2941325694,0.0,80.527626,75.0917375,39.9649353046,7.25720375655,24.0426,8.66513154802
 12/07  10:00:00,178.972810647,8.70995722031,12.2908122818,0.0,80.527626,75.0917375,48.7609434841,10.2082489277,24.0426,14.5100945565
 12/07  11:00:00,183.144128622,8.93338946044,12.244322661,0.0,80.527626,79.0911225,55.1877629499,8.6096217876,32.0568,14.5213411623
 12/07  12:00:00,183.614927266,9.08332542433,11.8655079326,0.0,80.527626,79.0911225,49.5112267549,0.0,32.0568,17.4544267549
 12/07  13:00:00,183.416247286,9.40644993858,12.0395385416,0.0,80.527626,79.0911225,49.5397926746,0.0,32.0568,17.4829926746
 12/07  14:00:00,186.413008211,11.0979021618,17.3233981303,0.0,80.527626,75.0917375,38.7427075686,2.30326184585,16.0284,20.4110457228
 12/07  15:00:00,191.712270597,11.9695179394,21.7450752347,0.0,80.527626,75.0917375,31.1542426371,0.612137621037,16.0284,14.5137050161
 12/07  16:00:00,185.37603174,10.9219608373,18.4849101904,0.0,80.527626,73.092045,22.2406130555,4.51087476908,3.20568,14.5240582864
 12/07  17:00:00,177.043664853,8.38829983299,11.3898784603,0.0,80.527626,73.092045,14.2855934042,8.19317456161,3.20568,2.88673884255
 12/07  18:00:00,135.518872814,7.85500683513,6.56008892357,0.0,80.527626,29.818365,19.8490452655,13.7566698431,3.20568,2.88669542239
 12/07  19:00:00,132.50377036,7.85500683513,3.57032839718,0.0,80.527626,29.818365,27.221485708,18.2515301025,3.20568,5.76427560545
 12/07  20:00:00,132.844687091,7.85500683513,3.68051026987,0.0,80.527626,29.818365,28.0278495046,19.0503439168,3.20568,5.77182558785
 12/07  21:00:00,132.566000779,7.85500683513,3.41596458827,0.0,80.527626,29.818365,29.6132112114,20.6394421238,3.20568,5.76808908756
 12/07  22:00:00,55.7173482423,0.0,0.0,0.0,15.863942322,29.242365,8.97393739803,0.0,3.20568,5.76825739803
 12/07  23:00:00,55.5901657499,0.0,0.0,0.0,15.863942322,29.242365,6.0937773193,0.0,3.20568,2.8880973193
 12/07  24:00:00,56.3218794531,0.0,0.0,0.0,15.863942322,29.242365,6.09164746259,0.0,3.20568,2.88596746259
 12/08  01:00:00,55.6154619207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.6124688357,0.0,0.0,0.0,15.863942322,29.242365,6.08915915685,0.0,3.20568,2.88347915685
 12/08  03:00:00,55.6087439698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.6049854041,0.0,0.0,0.0,15.863942322,29.242365,6.08915566451,0.0,3.20568,2.88347566451
 12/08  05:00:00,56.7363751817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.5612005661,0.0,0.0,0.0,15.863942322,29.242365,6.08934399664,0.0,3.20568,2.88366399664
 12/08  07:00:00,65.1069838812,7.85500683513,3.35540078627,0.0,15.863942322,29.818365,70.4220449478,67.1963649478,3.20568,0.02
 12/08  08:00:00,126.248835964,7.85500683513,5.77322708517,0.0,80.527626,29.818365,44.2831320902,38.1906720747,3.20568,2.8867800155
 12/08  09:00:00,177.69388523,7.85537382553,11.8961165488,0.0,80.527626,75.0917375,43.7349249358,11.0267455532,24.0426,8.66557938257
 12/08  10:00:00,185.092424898,8.02724363932,19.0520219148,0.0,80.527626,75.0917375,42.7208085333,4.16800438956,24.0426,14.5102041437
 12/08  11:00:00,204.358916702,8.8355893081,33.432754786,0.0,80.527626,79.0911225,46.5795901851,0.0,32.0568,14.5227901851
 12/08  12:00:00,224.667793327,9.47530997053,52.3300728494,0.0,80.527626,79.0911225,49.5112079586,0.0,32.0568,17.4544079586
 12/08  13:00:00,231.595943802,9.74056575107,59.6847006382,0.0,80.527626,79.0911225,49.5407833737,0.0,32.0568,17.4839833737
 12/08  14:00:00,228.33923201,10.0356582824,60.1336412903,0.0,80.527626,75.0917375,36.4508507843,0.0137503462559,16.0284,20.408700438
 12/08  15:00:00,234.407230394,10.7891478619,65.4493056164,0.0,80.527626,75.0917375,30.5414447803,0.0,16.0284,14.5130447803
 12/08  16:00:00,233.250880549,10.7925648375,66.2897945558,0.0,80.527626,73.092045,20.6536935224,0.0224987491531,3.20568,17.4255147732
 12/08  17:00:00,218.373080775,8.66770495058,52.1167665803,0.0,80.527626,73.092045,3.25298212445,0.027302124449,3.20568,0.02
 12/08  18:00:00,167.995582809,7.85512135157,38.7177627408,0.0,80.527626,29.818365,6.09251401441,0.0,3.20568,2.88683401441
 12/08  19:00:00,164.71168986,7.85500683513,35.5308085563,0.0,80.527626,29.818365,8.97027795337,0.0,3.20568,5.76459795337
 12/08  20:00:00,166.052285233,7.85500683513,36.875410916,0.0,80.527626,29.818365,8.97787048957,0.0,3.20568,5.77219048957
 12/08  21:00:00,164.607620755,7.85500683513,35.4350126005,0.0,80.527626,29.818365,8.97414510911,0.0,3.20568,5.76846510911
 12/08  22:00:00,55.7396497179,0.0,0.0,0.0,15.863942322,29.242365,8.97398637348,0.0,3.20568,5.76830637348
 12/08  23:00:00,55.7458912885,0.0,0.0,0.0,15.863942322,29.242365,6.09355674262,0.0,3.20568,2.88787674262
 12/08  24:00:00,56.4308426281,0.0,0.0,0.0,15.863942322,29.242365,6.09183980508,0.0,3.20568,2.88615980508
 12/09  01:00:00,55.7171559882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.7029888933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.6898584276,0.0,0.0,0.0,15.863942322,29.242365,6.08802184507,0.0,3.20568,2.88234184507
 12/09  04:00:00,55.6768540467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.9077132255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.8779607519,0.0,0.0,0.0,15.863942322,29.242365,6.0880415703,0.0,3.20568,2.8823615703
 12/09  07:00:00,53.0118028881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.1878007687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.1411899545,0.0,0.0,0.0,15.863942322,29.242365,6.08806151932,0.0,3.20568,2.88238151932
 12/09  10:00:00,47.1351144002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.1206633526,0.0,0.0,0.0,15.863942322,29.242365,6.08921817689,0.0,3.20568,2.88353817689
 12/09  12:00:00,47.797691281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,47.0964102915,0.0,0.0,0.0,15.863942322,29.242365,6.08921934908,0.0,3.20568,2.88353934908
 12/09  14:00:00,47.1306848115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,47.1433517612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.1339722482,0.0,0.0,0.0,15.863942322,29.242365,6.08795464404,0.0,3.20568,2.88227464404
 12/09  17:00:00,48.4583939286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.5846717661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.5575411901,0.0,0.0,0.0,15.863942322,29.242365,6.08797495552,0.0,3.20568,2.88229495552
 12/09  20:00:00,55.7490611979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.7177794586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.5841371462,0.0,0.0,0.0,15.863942322,29.242365,6.08799525971,0.0,3.20568,2.88231525971
 12/09  23:00:00,55.4141498886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.1378769703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.3889540105,0.0,0.0,0.0,15.863942322,29.242365,6.08801707194,0.0,3.20568,2.88233707194
 12/10  02:00:00,61.6127817495,1.69539931074,4.52693551924,0.0,15.863942322,29.242365,8.51129117978,5.28561117978,3.20568,0.02
 12/10  03:00:00,60.6054082555,1.50531898931,3.71568791906,0.0,15.863942322,29.242365,8.70876069894,5.48308069894,3.20568,0.02
 12/10  04:00:00,61.5670796385,1.88164873663,4.30256212418,0.0,15.863942322,29.242365,14.9474694139,8.85942799915,3.20568,2.8823614147
 12/10  05:00:00,60.3196744524,1.50531898931,3.22221699967,0.0,15.863942322,29.242365,13.0368651587,9.81118515869,3.20568,0.02
 12/10  06:00:00,62.3916336686,2.75699800865,4.04849547102,0.0,15.863942322,29.242365,34.2763232107,31.0506432107,3.20568,0.02
 12/10  07:00:00,61.2849176048,3.75433078461,3.36258812318,0.0,15.863942322,29.242365,57.8335918824,51.7455268315,3.20568,2.88238505086
 12/10  08:00:00,52.7298317651,1.88164873663,3.88995883108,0.0,15.863942322,29.242365,19.5371897698,16.3115097698,3.20568,0.02
 12/10  09:00:00,51.7701368845,1.50531898931,3.30388222892,0.0,15.863942322,29.242365,13.4542825622,7.36511072847,3.20568,2.88349183374
 12/10  10:00:00,52.8300562625,1.69348386297,4.14203866403,0.0,15.863942322,29.242365,7.5675939028,4.3419139028,3.20568,0.02
 12/10  11:00:00,48.3620220421,0.376329747326,0.985344121439,0.0,15.863942322,29.242365,6.6338010364,0.544525698009,3.20568,2.88359533839
 12/10  12:00:00,47.6980855944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,46.9529314566,0.0,0.0,0.0,15.863942322,29.242365,6.08918377869,0.0,3.20568,2.88350377869
 12/10  14:00:00,47.0201698615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.068519811,0.0,0.0,0.0,15.863942322,29.242365,6.08797761482,0.0,3.20568,2.88229761482
 12/10  16:00:00,47.0624714756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,48.385250947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,55.5135207087,0.0,0.0,0.0,15.863942322,29.242365,6.08800218481,0.0,3.20568,2.88232218481
 12/10  19:00:00,55.5002473023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.705866429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,55.6773605472,0.0,0.0,0.0,15.863942322,29.242365,6.08802674812,0.0,3.20568,2.88234674812
 12/10  22:00:00,55.5472258818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,57.3930098245,0.549272053257,1.46019100132,0.0,15.863942322,29.242365,4.40976563382,1.18408563382,3.20568,0.02
 12/10  24:00:00,60.9337766606,1.39066260127,3.42642462372,0.0,15.863942322,29.242365,9.86457393149,3.77652208597,3.20568,2.88237184552
 12/11  01:00:00,61.1560240196,1.73463176537,4.04825735984,0.0,15.863942322,29.242365,9.4763311834,6.2506511834,3.20568,0.02
 12/11  02:00:00,60.7003084802,1.65233596057,3.67630111462,0.0,15.863942322,29.242365,14.7671995375,8.67785137954,3.20568,2.88366815796
 12/11  03:00:00,60.8517814318,1.73463176537,3.74643468417,0.0,15.863942322,29.242365,15.0253569492,11.7996769492,3.20568,0.02
 12/11  04:00:00,61.4417331603,2.6161433767,3.45673198609,0.0,15.863942322,29.242365,34.373551423,28.2842084322,3.20568,2.88366299082
 12/11  05:00:00,61.8145031976,2.66401748807,3.56636385236,0.0,15.863942322,29.242365,35.9300627582,32.7043827582,3.20568,0.02
 12/11  06:00:00,62.3457694077,3.40784232567,3.36716848676,0.0,15.863942322,29.242365,56.0678862027,49.9785325769,3.20568,2.88367362573
 12/11  07:00:00,64.1588101173,7.85500683513,0.00245855924311,0.0,15.863942322,29.818365,715.876645152,712.650965152,3.20568,0.02
 12/11  08:00:00,121.185620034,7.85500683513,0.00251268536897,0.0,80.527626,29.818365,423.610779382,417.518514003,3.20568,2.88658537894
 12/11  09:00:00,166.319035623,7.85500683513,0.0109899763159,0.0,80.527626,75.0917375,274.128617729,241.419426036,24.0426,8.66659169291
 12/11  10:00:00,166.106032852,7.85500683513,0.00402332114346,0.0,80.527626,75.0917375,176.999444387,138.44588765,24.0426,14.5109567372
 12/11  11:00:00,169.880162195,7.98237541603,0.00495231211984,0.0,80.527626,79.0911225,125.949422189,79.3697366863,32.0568,14.5228855024
 12/11  12:00:00,171.248087664,8.69382212614,0.0,0.0,80.527626,79.0911225,87.7651650287,38.2516250504,32.0568,17.4567399783
 12/11  13:00:00,171.087230086,9.26031103106,0.0,0.0,80.527626,79.0911225,68.8861569139,19.3421058693,32.0568,17.4872510446
 12/11  14:00:00,169.18563338,9.81205085519,1.5143226303,0.0,80.527626,75.0917375,60.0627156258,23.6210455103,16.0284,20.4132701155
 12/11  15:00:00,171.962325701,10.1736928809,3.91349624792,0.0,80.527626,75.0917375,49.4179480615,18.8753849236,16.0284,14.5141631379
 12/11  16:00:00,168.275277685,9.94360385802,2.48752866286,0.0,80.527626,73.092045,44.4511574869,23.8154765866,3.20568,17.4300009004
 12/11  17:00:00,165.357409313,8.21265382754,0.00618571791659,0.0,80.527626,73.092045,36.1470753394,30.0545332592,3.20568,2.88686208023
 12/11  18:00:00,128.889309003,7.85500683513,0.0,0.0,80.527626,29.818365,72.0990132892,66.0066759742,3.20568,2.88665731494
 12/11  19:00:00,128.982557068,7.85500683513,0.0,0.0,80.527626,29.818365,117.407554764,111.309471982,3.20568,2.89240278191
 12/11  20:00:00,129.204996518,7.85500683513,0.0,0.0,80.527626,29.818365,117.312463026,108.334877299,3.20568,5.7719057267
 12/11  21:00:00,129.192515435,7.85500683513,0.0,0.0,80.527626,29.818365,120.03200012,111.057912396,3.20568,5.7684077238
 12/11  22:00:00,55.5770899623,0.0,0.0,0.0,15.863942322,29.242365,8.97385070264,0.0,3.20568,5.76817070264
 12/11  23:00:00,55.4644983972,0.0,0.0,0.0,15.863942322,29.242365,6.09385550318,0.0,3.20568,2.88817550318
 12/11  24:00:00,56.2221209674,0.0,0.0,0.0,15.863942322,29.242365,6.09191601051,0.0,3.20568,2.88623601051
 12/12  01:00:00,55.4918384313,0.0,0.0,0.0,15.863942322,29.242365,6.08928657502,0.0,3.20568,2.88360657502
 12/12  02:00:00,55.4897585143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.4835177939,0.0,0.0,0.0,15.863942322,29.242365,6.08930192599,0.0,3.20568,2.88362192599
 12/12  04:00:00,55.4778575143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.5340211289,0.0,0.0,0.0,15.863942322,29.242365,6.08931716759,0.0,3.20568,2.88363716759
 12/12  06:00:00,56.3622152566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,63.5673223522,7.85500683513,0.000713123854697,0.0,15.863942322,29.818365,304.660748336,298.571415997,3.20568,2.88365233892
 12/12  08:00:00,120.487180707,7.85500683513,0.00404255566672,0.0,80.527626,29.818365,153.14305029,149.91737029,3.20568,0.02
 12/12  09:00:00,166.53721213,7.85500683513,0.881749441754,0.0,80.527626,75.0917375,69.9481476238,37.2385568417,24.0426,8.66699078203
 12/12  10:00:00,173.605565317,8.00022362357,7.71482106743,0.0,80.527626,75.0917375,49.5314494208,10.9761450476,24.0426,14.5127043732
 12/12  11:00:00,186.070841977,8.75474261836,15.366478083,0.0,80.527626,79.0911225,50.1184273661,0.639664196036,32.0568,17.4219631701
 12/12  12:00:00,194.602291378,9.24413856379,22.6157957793,0.0,80.527626,79.0911225,49.5319439972,0.0209948333244,32.0568,17.4541491639
 12/12  13:00:00,203.275924728,10.3014363235,30.9204301712,0.0,80.527626,79.0911225,49.5379439868,0.0,32.0568,17.4811439868
 12/12  14:00:00,206.417944445,12.3834248558,35.9560754435,0.0,80.527626,75.0917375,36.4788625113,0.0338477967743,16.0284,20.4166147145
 12/12  15:00:00,207.693313641,13.026486078,36.5971684804,0.0,80.527626,75.0917375,30.5603720884,0.0164959266878,16.0284,14.5154761617
 12/12  16:00:00,199.818613898,12.3856629012,31.4125644713,0.0,80.527626,73.092045,17.7703975694,0.0366410749537,3.20568,14.5280764945
 12/12  17:00:00,181.693798804,8.79138742914,17.0440913545,0.0,80.527626,73.092045,6.15084108882,0.058274222295,3.20568,2.88688686653
 12/12  18:00:00,138.150176175,7.87802298322,9.17304542768,0.0,80.527626,29.818365,10.2445966045,4.15222620271,3.20568,2.88669040182
 12/12  19:00:00,134.517453444,7.85500683513,5.59999544686,0.0,80.527626,29.818365,20.7733937676,11.8029323762,3.20568,5.76478139141
 12/12  20:00:00,133.231168796,7.85500683513,4.32755334598,0.0,80.527626,29.818365,24.5352867571,15.557708716,3.20568,5.77189804111
 12/12  21:00:00,131.756007702,7.85500683513,2.86547657424,0.0,80.527626,29.818365,28.6848232059,19.7109179721,3.20568,5.76822523389
 12/12  22:00:00,55.5088299892,0.0,0.0,0.0,15.863942322,29.242365,8.97413553392,0.0,3.20568,5.76845553392
 12/12  23:00:00,55.5484344967,0.0,0.0,0.0,15.863942322,29.242365,6.09386676405,0.0,3.20568,2.88818676405
 12/12  24:00:00,56.2886792203,0.0,0.0,0.0,15.863942322,29.242365,6.09173646719,0.0,3.20568,2.88605646719
 12/13  01:00:00,55.5680627158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.5645535061,0.0,0.0,0.0,15.863942322,29.242365,6.08924041498,0.0,3.20568,2.88356041498
 12/13  03:00:00,55.5519864804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.5405145735,0.0,0.0,0.0,15.863942322,29.242365,6.08926029791,0.0,3.20568,2.88358029791
 12/13  05:00:00,55.743384071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.7186889025,0.0,0.0,0.0,15.863942322,29.242365,6.08928009217,0.0,3.20568,2.88360009217
 12/13  07:00:00,62.8765445684,7.85500683513,0.0,0.0,15.863942322,29.818365,205.050316478,201.824636478,3.20568,0.02
 12/13  08:00:00,120.418789125,7.85500683513,0.00460476775668,0.0,80.527626,29.818365,106.7009205,100.608620791,3.20568,2.88661970948
 12/13  09:00:00,171.070499834,7.91862282548,5.28403437145,0.0,80.527626,75.0917375,49.998597757,17.2894301992,24.0426,8.66656755776
 12/13  10:00:00,183.333255613,8.68854419582,16.6642217296,0.0,80.527626,75.0917375,40.1444635359,1.58973688539,24.0426,14.5121266505
 12/13  11:00:00,198.955460012,9.9164670147,26.9827573535,0.0,80.527626,79.0911225,46.5821452784,0.0,32.0568,14.5253452784
 12/13  12:00:00,222.281493359,12.0548192678,47.3906671204,0.0,80.527626,79.0911225,49.5182597067,0.0,32.0568,17.4614597067
 12/13  13:00:00,235.41460845,13.9147213031,59.3558130432,0.0,80.527626,79.0911225,52.4564818857,0.0,32.0568,20.3996818857
 12/13  14:00:00,231.965270972,15.0361501688,58.7619307999,0.0,80.527626,75.0917375,36.4615142412,0.0135782187676,16.0284,20.4195360224
 12/13  15:00:00,234.598364391,16.2047113163,60.2281429201,0.0,80.527626,75.0917375,30.5450454714,0.0,16.0284,14.5166454714
 12/13  16:00:00,231.357222434,16.7336489486,58.4864737569,0.0,80.527626,73.092045,17.7586250805,0.0222717004584,3.20568,14.53067338
 12/13  17:00:00,206.142466598,11.1571163153,38.9898468762,0.0,80.527626,73.092045,6.10910491811,0.0167728525737,3.20568,2.88665206553
 12/13  18:00:00,149.704008959,8.26901772826,20.2092354746,0.0,80.527626,29.818365,6.15810972267,0.0656109350262,3.20568,2.88681878764
 12/13  19:00:00,146.879007288,7.97093273637,17.7131644358,0.0,80.527626,29.818365,8.97061817836,0.0,3.20568,5.76493817836
 12/13  20:00:00,148.283655958,7.86093649726,18.9520731254,0.0,80.527626,29.818365,8.97815071309,0.0,3.20568,5.77247071309
 12/13  21:00:00,146.819760173,7.85500683513,17.5256053182,0.0,80.527626,29.818365,8.97429809811,0.0,3.20568,5.76861809811
 12/13  22:00:00,55.8308954012,0.0,0.0,0.0,15.863942322,29.242365,8.97386407362,0.0,3.20568,5.76818407362
 12/13  23:00:00,55.6799242438,0.0,0.0,0.0,15.863942322,29.242365,6.09374847619,0.0,3.20568,2.88806847619
 12/13  24:00:00,56.4096266291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  01:00:00,55.6888041336,0.0,0.0,0.0,15.863942322,29.242365,6.08926480265,0.0,3.20568,2.88358480265
 12/14  02:00:00,55.6769782504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.6621804961,0.0,0.0,0.0,15.863942322,29.242365,6.08928916173,0.0,3.20568,2.88360916173
 12/14  04:00:00,55.648770121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.8689027267,0.0,0.0,0.0,15.863942322,29.242365,6.08931340295,0.0,3.20568,2.88363340295
 12/14  06:00:00,55.8378916444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,69.6881000323,7.85500683513,6.86654914981,0.0,15.863942322,29.818365,58.0368395282,51.9474517184,3.20568,2.8837078098
 12/14  08:00:00,132.377626227,7.85500683513,11.8689868639,0.0,80.527626,29.818365,26.4059785729,20.313484115,3.20568,2.88681445787
 12/14  09:00:00,183.203410188,7.8597217335,17.3610596879,0.0,80.527626,75.0917375,37.2857121355,4.57645469735,24.0426,8.66665743814
 12/14  10:00:00,194.149091951,8.27235188747,27.8132994905,0.0,80.527626,75.0917375,38.8588596634,0.30123391257,24.0426,14.5150257508
 12/14  11:00:00,226.538668896,10.2589959295,54.1203916751,0.0,80.527626,79.0911225,46.5910118928,0.00839314494446,32.0568,14.5258187478
 12/14  12:00:00,259.050885905,13.026859005,83.1103244039,0.0,80.527626,79.0911225,49.5161392256,0.0,32.0568,17.4593392256
 12/14  13:00:00,268.229433917,14.7595555534,91.2490321613,0.0,80.527626,79.0911225,52.4684925471,0.00868181368805,32.0568,20.4030107334
 12/14  14:00:00,266.227492328,16.2577949331,91.7411203973,0.0,80.527626,75.0917375,33.5794555561,0.0494009031954,16.0284,17.5016546529
 12/14  15:00:00,249.758858044,16.832127398,74.7611796202,0.0,80.527626,75.0917375,33.4859108141,0.0407575365348,16.0284,17.4167532776
 12/14  16:00:00,245.905586707,16.4272142868,73.3113545234,0.0,80.527626,73.092045,17.7684278408,0.0310275040693,3.20568,14.5317203367
 12/14  17:00:00,232.620583393,10.9656047538,65.475771201,0.0,80.527626,73.092045,6.10900692669,0.0165904635571,3.20568,2.88673646314
 12/14  18:00:00,163.797448996,8.31236707396,34.070235317,0.0,80.527626,29.818365,6.0925832711,0.0,3.20568,2.8869032711
 12/14  19:00:00,152.556220057,7.98387639273,23.3073617977,0.0,80.527626,29.818365,6.11638481027,0.0182858928146,3.20568,2.89241891746
 12/14  20:00:00,146.118586091,7.85798235223,16.8010041852,0.0,80.527626,29.818365,12.3979692684,0.543705156379,3.20568,8.64858411202
 12/14  21:00:00,142.283626345,7.85500683513,13.0305537165,0.0,80.527626,29.818365,11.8685806913,2.89472938053,3.20568,5.76817131072
 12/14  22:00:00,55.8123983988,0.0,0.0,0.0,15.863942322,29.242365,6.1003484325,0.0,3.20568,2.8946684325
 12/14  23:00:00,55.6757314932,0.0,0.0,0.0,15.863942322,29.242365,8.96160658691,0.0,3.20568,5.75592658691
 12/14  24:00:00,56.4028083296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.7022905925,0.0,0.0,0.0,15.863942322,29.242365,6.08923811983,0.0,3.20568,2.88355811983
 12/15  02:00:00,55.6990931881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.6942690738,0.0,0.0,0.0,15.863942322,29.242365,6.08926688452,0.0,3.20568,2.88358688452
 12/15  04:00:00,55.6905096168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.9220243606,0.0,0.0,0.0,15.863942322,29.242365,6.08929552462,0.0,3.20568,2.88361552462
 12/15  06:00:00,56.7354266675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,84.5495525907,7.85500683513,21.2505304395,0.0,15.863942322,29.818365,28.1656774208,22.0763521808,3.20568,2.88364524005
 12/15  08:00:00,142.539198867,7.85500683513,21.9591868447,0.0,80.527626,29.818365,13.3257310209,7.2334329378,3.20568,2.88661808305
 12/15  09:00:00,192.072256928,7.9696286848,26.0690567471,0.0,80.527626,75.0917375,32.9710901767,0.261920273597,24.0426,8.66656990306
 12/15  10:00:00,205.721227307,9.00187230407,38.6137140806,0.0,80.527626,75.0917375,38.5560731132,0.0,24.0426,14.5134731132
 12/15  11:00:00,218.182463261,9.43369418593,46.5977897807,0.0,80.527626,79.0911225,46.5829227773,0.0,32.0568,14.5261227773
 12/15  12:00:00,250.932993115,11.4361738959,76.5763297834,0.0,80.527626,79.0911225,49.516183031,0.0,32.0568,17.459383031
 12/15  13:00:00,265.10768848,12.5942113723,90.2847766478,0.0,80.527626,79.0911225,52.4599817562,0.0,32.0568,20.4031817562
 12/15  14:00:00,262.433314577,14.3314018263,89.8808164876,0.0,80.527626,75.0917375,33.5458183241,0.0139902120604,16.0284,17.503428112
 12/15  15:00:00,265.101106171,15.0307761882,91.8537956407,0.0,80.527626,75.0917375,33.4445278121,0.0,16.0284,17.4161278121
 12/15  16:00:00,262.596725357,16.2992563295,90.093563995,0.0,80.527626,73.092045,17.7678340855,0.0299593027934,3.20568,14.5321947827
 12/15  17:00:00,234.036666208,10.9218683267,66.9372412291,0.0,80.527626,73.092045,6.120170292,0.0277223778971,3.20568,2.88676791411
 12/15  18:00:00,171.352008258,8.23381359083,41.668458419,0.0,80.527626,29.818365,6.09261986744,0.0,3.20568,2.88693986744
 12/15  19:00:00,166.389683841,7.9637928691,37.0623371356,0.0,80.527626,29.818365,6.09815296771,0.0,3.20568,2.89247296771
 12/15  20:00:00,167.397069205,7.86395327153,38.1870440152,0.0,80.527626,29.818365,11.8544819319,0.0,3.20568,8.6488019319
 12/15  21:00:00,167.608071462,7.85500683513,38.4024686385,0.0,80.527626,29.818365,8.97401158716,0.0,3.20568,5.76833158716
 12/15  22:00:00,55.7798823886,0.0,0.0,0.0,15.863942322,29.242365,6.10043916127,0.0,3.20568,2.89475916127
 12/15  23:00:00,55.7932252251,0.0,0.0,0.0,15.863942322,29.242365,8.96176855576,0.0,3.20568,5.75608855576
 12/15  24:00:00,56.4896364744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  01:00:00,55.778423639,0.0,0.0,0.0,15.863942322,29.242365,6.08808541386,0.0,3.20568,2.88240541386
 12/16  02:00:00,55.7700224531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.7633486901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.757357478,0.0,0.0,0.0,15.863942322,29.242365,6.08800290079,0.0,3.20568,2.88232290079
 12/16  05:00:00,56.0138369275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  06:00:00,55.9909073789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,54.5622901412,0.0,0.0,0.0,15.863942322,29.242365,6.08805143828,0.0,3.20568,2.88237143828
 12/16  08:00:00,47.3406238828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.352178446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.3860113267,0.0,0.0,0.0,15.863942322,29.242365,6.08926753184,0.0,3.20568,2.88358753184
 12/16  11:00:00,47.408518177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,48.0887449016,0.0,0.0,0.0,15.863942322,29.242365,6.08930041722,0.0,3.20568,2.88362041722
 12/16  13:00:00,47.407360501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.4578811128,0.0,0.0,0.0,15.863942322,29.242365,6.08803470428,0.0,3.20568,2.88235470428
 12/16  15:00:00,47.4735584651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.4499835568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.3273140928,0.0,0.0,0.0,15.863942322,29.242365,6.08808355042,0.0,3.20568,2.88240355042
 12/16  18:00:00,55.8837154502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.8774347792,0.0,0.0,0.0,15.863942322,29.242365,6.08800157323,0.0,3.20568,2.88232157323
 12/16  20:00:00,56.1390190172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,56.1130940338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.9589790094,0.0,0.0,0.0,15.863942322,29.242365,6.08805043289,0.0,3.20568,2.88237043289
 12/16  23:00:00,55.7621295374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.443074843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.7563350075,0.0,0.0,0.0,15.863942322,29.242365,6.08810136073,0.0,3.20568,2.88242136073
 12/17  02:00:00,55.7544863399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.7528015275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.7504015754,0.0,0.0,0.0,15.863942322,29.242365,6.08802239244,0.0,3.20568,2.88234239244
 12/17  05:00:00,56.0151908215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
