Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  06:00:00,55.9967671656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,54.5716947234,0.0,0.0,0.0,15.863942322,29.242365,6.08807466902,0.0,3.20568,2.88239466902
 12/17  08:00:00,47.3677835933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.3793984042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,47.4022114195,0.0,0.0,0.0,15.863942322,29.242365,6.08929106552,0.0,3.20568,2.88361106552
 12/17  11:00:00,47.4038785501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,48.0854121483,0.0,0.0,0.0,15.863942322,29.242365,6.08932808484,0.0,3.20568,2.88364808484
 12/17  13:00:00,47.4017587113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.4322021577,0.0,0.0,0.0,15.863942322,29.242365,6.0893650547,0.0,3.20568,2.8836850547
 12/17  15:00:00,47.4324025907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.4127317695,0.0,0.0,0.0,15.863942322,29.242365,6.08810677985,0.0,3.20568,2.88242677985
 12/17  17:00:00,47.3143133481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.8622182756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.8255237116,0.0,0.0,0.0,15.863942322,29.242365,6.0880282862,0.0,3.20568,2.8823482862
 12/17  20:00:00,56.0625244903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,56.0217557783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.8705933669,0.0,0.0,0.0,15.863942322,29.242365,6.08808083627,0.0,3.20568,2.88240083627
 12/17  23:00:00,55.6922727806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.3806590517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.6970990497,0.0,0.0,0.0,15.863942322,29.242365,6.08937082278,0.0,3.20568,2.88369082278
 12/18  02:00:00,55.7006110772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.7042372714,0.0,0.0,0.0,15.863942322,29.242365,6.08941207024,0.0,3.20568,2.88373207024
 12/18  04:00:00,55.7079235467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  05:00:00,55.9713457734,0.0,0.0,0.0,15.863942322,29.242365,6.08925748116,0.0,3.20568,2.88357748116
 12/18  06:00:00,55.9605069548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,89.5543734112,7.85500683513,26.6201146776,0.0,15.863942322,29.818365,11.5035918376,5.41417392196,3.20568,2.88373791567
 12/18  08:00:00,148.602021354,7.85500683513,27.9775598082,0.0,80.527626,29.818365,8.79377917189,2.70127811429,3.20568,2.8868210576
 12/18  09:00:00,203.491758193,8.19351031334,37.1910525852,0.0,80.527626,75.0917375,32.7178905222,0.00808378491573,24.0426,8.66720673731
 12/18  10:00:00,219.569385875,8.95956872453,52.4516723906,0.0,80.527626,75.0917375,38.5586025009,0.0,24.0426,14.5160025009
 12/18  11:00:00,236.927974228,9.42651380424,65.3200515979,0.0,80.527626,79.0911225,46.5817875204,0.0,32.0568,14.5249875204
 12/18  12:00:00,255.716093934,9.84162626345,82.9787952403,0.0,80.527626,79.0911225,49.5203525042,0.0,32.0568,17.4635525042
 12/18  13:00:00,259.449320193,10.1707805548,87.0899211858,0.0,80.527626,79.0911225,52.4605147613,0.0,32.0568,20.4037147613
 12/18  14:00:00,238.924527346,10.4269352101,70.3310218291,0.0,80.527626,75.0917375,36.4656767525,0.0149898440428,16.0284,20.4222869085
 12/18  15:00:00,223.272452994,10.4671582121,54.6634615883,0.0,80.527626,75.0917375,30.5468854593,0.0,16.0284,14.5184854593
 12/18  16:00:00,231.887025799,10.5289554111,65.2048391318,0.0,80.527626,73.092045,17.7638628824,0.0270407029181,3.20568,14.5311421794
 12/18  17:00:00,229.098256267,8.69708283052,64.224412572,0.0,80.527626,73.092045,6.1175627256,0.0249837759775,3.20568,2.88689894963
 12/18  18:00:00,177.502576952,7.85761308248,48.1759256069,0.0,80.527626,29.818365,6.09240798105,0.0,3.20568,2.88672798105
 12/18  19:00:00,164.404729809,7.85500683513,35.1293291959,0.0,80.527626,29.818365,9.0411803944,0.0700521908281,3.20568,5.76544820357
 12/18  20:00:00,156.17476764,7.85500683513,26.7551060433,0.0,80.527626,29.818365,8.97811254873,0.0,3.20568,5.77243254873
 12/18  21:00:00,152.912034774,7.85500683513,23.5794554195,0.0,80.527626,29.818365,9.31071184647,0.336202873544,3.20568,5.76882897292
 12/18  22:00:00,55.8641506656,0.0,0.0,0.0,15.863942322,29.242365,8.97455714474,0.0,3.20568,5.76887714474
 12/18  23:00:00,55.6998499708,0.0,0.0,0.0,15.863942322,29.242365,6.09376942492,0.0,3.20568,2.88808942492
 12/18  24:00:00,56.3901356296,0.0,0.0,0.0,15.863942322,29.242365,6.09173609226,0.0,3.20568,2.88605609226
 12/19  01:00:00,55.675287967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.6583476538,0.0,0.0,0.0,15.863942322,29.242365,6.08935973388,0.0,3.20568,2.88367973388
 12/19  03:00:00,55.6424599617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.6269942357,0.0,0.0,0.0,15.863942322,29.242365,6.08940494774,0.0,3.20568,2.88372494774
 12/19  05:00:00,56.7267998083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.5305780595,0.0,0.0,0.0,15.863942322,29.242365,6.08925400826,0.0,3.20568,2.88357400826
 12/19  07:00:00,63.1369719483,7.85500683513,0.00307042060749,0.0,15.863942322,29.818365,119.898834335,116.673154335,3.20568,0.02
 12/19  08:00:00,120.417596622,7.85500683513,0.0,0.0,80.527626,29.818365,107.978494232,101.885937546,3.20568,2.88687668631
 12/19  09:00:00,165.701161836,7.85500683513,0.00540414548141,0.0,80.527626,75.0917375,111.57157786,78.8617524689,24.0426,8.66722539129
 12/19  10:00:00,165.727322313,7.85872034732,0.00375921010793,0.0,80.527626,75.0917375,114.893731536,76.3357590781,24.0426,14.5153724581
 12/19  11:00:00,169.747610696,7.87469191152,0.00255943484006,0.0,80.527626,79.0911225,122.185197168,72.7031190889,32.0568,17.4252780787
 12/19  12:00:00,170.461070943,7.88840537248,0.0,0.0,80.527626,79.0911225,98.7844739965,49.2716462625,32.0568,17.4560277341
 12/19  13:00:00,169.852730186,7.9872380824,0.0,0.0,80.527626,79.0911225,98.2807422729,48.7356942457,32.0568,17.4882480271
 12/19  14:00:00,165.976797798,8.08096573593,0.0,0.0,80.527626,75.0917375,111.704732153,75.2551928344,16.0284,20.421139319
 12/19  15:00:00,166.016457232,8.09983192269,0.0,0.0,80.527626,75.0917375,120.259791724,89.712690028,16.0284,14.5187016961
 12/19  16:00:00,163.950272407,8.03530904297,0.0,0.0,80.527626,73.092045,123.512940779,102.872387214,3.20568,17.4348735652
 12/19  17:00:00,163.651295039,7.85500683513,0.0,0.0,80.527626,73.092045,102.70581025,96.6133204984,3.20568,2.88680975146
 12/19  18:00:00,128.972284569,7.85500683513,0.0,0.0,80.527626,29.818365,114.479242337,108.386561295,3.20568,2.88700104132
 12/19  19:00:00,129.034475572,7.85500683513,0.0,0.0,80.527626,29.818365,134.427483623,128.32891045,3.20568,2.89289317248
 12/19  20:00:00,129.029012248,7.85500683513,0.0,0.0,80.527626,29.818365,130.944885039,119.090037122,3.20568,8.64916791669
 12/19  21:00:00,129.030205927,7.85500683513,0.0,0.0,80.527626,29.818365,127.393709417,121.293206252,3.20568,2.89482316521
 12/19  22:00:00,55.4237406515,0.0,0.0,0.0,15.863942322,29.242365,8.97509972946,0.0,3.20568,5.76941972946
 12/19  23:00:00,55.4660416561,0.0,0.0,0.0,15.863942322,29.242365,6.09369808215,0.0,3.20568,2.88801808215
 12/19  24:00:00,56.2234295854,0.0,0.0,0.0,15.863942322,29.242365,6.09195590486,0.0,3.20568,2.88627590486
 12/20  01:00:00,55.4956214911,0.0,0.0,0.0,15.863942322,29.242365,6.08937559513,0.0,3.20568,2.88369559513
 12/20  02:00:00,55.4954537523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  03:00:00,55.4899908061,0.0,0.0,0.0,15.863942322,29.242365,6.08942475778,0.0,3.20568,2.88374475778
 12/20  04:00:00,55.4849706012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.6945598,0.0,0.0,0.0,15.863942322,29.242365,6.08927742498,0.0,3.20568,2.88359742498
 12/20  06:00:00,55.6764044421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,63.2839495218,7.85500683513,0.0,0.0,15.863942322,29.818365,304.050374058,297.961047485,3.20568,2.88364657269
 12/20  08:00:00,120.819819849,7.85500683513,0.00122913216854,0.0,80.527626,29.818365,242.207818538,236.115106169,3.20568,2.88703236863
 12/20  09:00:00,166.059218629,7.85500683513,0.00589375866003,0.0,80.527626,75.0917375,197.97057968,165.260987162,24.0426,8.66699251805
 12/20  10:00:00,166.004900562,7.85500683513,0.00349682824464,0.0,80.527626,75.0917375,169.788054434,131.22923704,24.0426,14.5162173937
 12/20  11:00:00,169.897844269,7.85500683513,0.00221946160803,0.0,80.527626,79.0911225,158.671671827,112.087301701,32.0568,14.5275701261
 12/20  12:00:00,170.581020666,7.85500683513,0.0,0.0,80.527626,79.0911225,140.80070086,91.2792935092,32.0568,17.464607351
 12/20  13:00:00,169.859335562,7.85500683513,0.0,0.0,80.527626,79.0911225,143.510023258,91.0496489075,32.0568,20.4035743509
 12/20  14:00:00,165.84867223,7.85581562741,0.0,0.0,80.527626,75.0917375,134.261823989,97.8088258834,16.0284,20.4245981052
 12/20  15:00:00,165.864165466,7.86227858166,0.0,0.0,80.527626,75.0917375,133.344034673,102.795492208,16.0284,14.520142465
 12/20  16:00:00,163.865100988,7.86523844851,0.0,0.0,80.527626,73.092045,128.687812409,110.951223678,3.20568,14.5309087313
 12/20  17:00:00,163.794964575,7.85500683513,0.0,0.0,80.527626,73.092045,126.231249722,120.138646784,3.20568,2.88692293768
 12/20  18:00:00,129.316029774,7.85500683513,0.0,0.0,80.527626,29.818365,161.645274051,155.552591512,3.20568,2.8870025382
 12/20  19:00:00,129.544243308,7.85500683513,0.0,0.0,80.527626,29.818365,178.465252475,169.494509606,3.20568,5.76506286897
 12/20  20:00:00,129.763031963,7.85500683513,0.0,0.0,80.527626,29.818365,184.574152314,175.595354101,3.20568,5.77311821327
 12/20  21:00:00,129.753730718,7.85500683513,0.0,0.0,80.527626,29.818365,192.475965366,183.50074939,3.20568,5.76953597641
 12/20  22:00:00,55.5370455895,0.0,0.0,0.0,15.863942322,29.242365,8.97517560958,0.0,3.20568,5.76949560958
 12/20  23:00:00,55.4252183637,0.0,0.0,0.0,15.863942322,29.242365,6.09370298434,0.0,3.20568,2.88802298434
 12/20  24:00:00,56.195844565,0.0,0.0,0.0,15.863942322,29.242365,6.09176669463,0.0,3.20568,2.88608669463
 12/21  01:00:00,55.4483294971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.443343465,0.0,0.0,0.0,15.863942322,29.242365,6.08932037145,0.0,3.20568,2.88364037145
 12/21  03:00:00,55.4355086524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.4283142074,0.0,0.0,0.0,15.863942322,29.242365,6.08937343383,0.0,3.20568,2.88369343383
 12/21  05:00:00,55.6355854241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.6152488855,0.0,0.0,0.0,15.863942322,29.242365,6.08942635607,0.0,3.20568,2.88374635607
 12/21  07:00:00,63.6856021653,7.85500683513,0.00217361303737,0.0,15.863942322,29.818365,408.654727391,402.565444906,3.20568,2.88360248506
 12/21  08:00:00,121.111390103,7.85500683513,0.00141551954934,0.0,80.527626,29.818365,322.01774855,318.79206855,3.20568,0.02
 12/21  09:00:00,166.321820624,7.85500683513,0.00835458935498,0.0,80.527626,75.0917375,227.750658194,195.039873886,24.0426,8.66818430828
 12/21  10:00:00,166.350309524,7.85500683513,0.00334957586219,0.0,80.527626,75.0917375,198.574538906,160.015701681,24.0426,14.5162372252
 12/21  11:00:00,170.235880768,7.85500683513,0.00462651234547,0.0,80.527626,79.0911225,187.216318619,137.730431953,32.0568,17.4290866662
 12/21  12:00:00,170.80866071,7.85500683513,0.0,0.0,80.527626,79.0911225,160.836358617,111.319239979,32.0568,17.4603186375
 12/21  13:00:00,170.004678158,7.85500683513,0.0,0.0,80.527626,79.0911225,152.113586493,101.842060176,32.0568,18.2147263168
 12/21  14:00:00,165.914537432,7.85500683513,0.0,0.0,80.527626,75.0917375,139.481045822,103.75194963,16.0284,19.7006961919
 12/21  15:00:00,165.834241642,7.85500683513,0.0,0.0,80.527626,75.0917375,125.785680542,92.3372899629,16.0284,17.419990579
 12/21  16:00:00,163.795778625,7.85644777254,0.0,0.0,80.527626,73.092045,114.066559725,96.3265120498,3.20568,14.534367675
 12/21  17:00:00,163.687965928,7.85500683513,0.0,0.0,80.527626,73.092045,105.740540028,99.6479812262,3.20568,2.88687880219
 12/21  18:00:00,129.018977984,7.85500683513,0.0,0.0,80.527626,29.818365,123.406895251,117.314493895,3.20568,2.88672135566
 12/21  19:00:00,129.150522796,7.85500683513,0.0,0.0,80.527626,29.818365,162.311859033,153.341050942,3.20568,5.76512809102
 12/21  20:00:00,129.402858782,7.85500683513,0.0,0.0,80.527626,29.818365,159.79443469,150.815148841,3.20568,5.77360584912
 12/21  21:00:00,129.353380076,7.85500683513,0.0,0.0,80.527626,29.818365,157.812951464,148.838373052,3.20568,5.76889841164
 12/21  22:00:00,55.5629401161,0.0,0.0,0.0,15.863942322,29.242365,8.97521698736,0.0,3.20568,5.76953698736
 12/21  23:00:00,55.4498960884,0.0,0.0,0.0,15.863942322,29.242365,6.0939518988,0.0,3.20568,2.8882718988
 12/21  24:00:00,56.2113463117,0.0,0.0,0.0,15.863942322,29.242365,6.09182088024,0.0,3.20568,2.88614088024
 12/22  01:00:00,55.4781489318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.4762317308,0.0,0.0,0.0,15.863942322,29.242365,6.08931221537,0.0,3.20568,2.88363221537
 12/22  03:00:00,55.4703320534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.4650084905,0.0,0.0,0.0,15.863942322,29.242365,6.0893690067,0.0,3.20568,2.8836890067
 12/22  05:00:00,56.5219289342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.3506967124,0.0,0.0,0.0,15.863942322,29.242365,6.08942567254,0.0,3.20568,2.88374567254
 12/22  07:00:00,63.9526927949,7.85500683513,0.0,0.0,15.863942322,29.818365,358.245119452,355.019439452,3.20568,0.02
 12/22  08:00:00,121.105231872,7.85500683513,0.00116398642246,0.0,80.527626,29.818365,284.544290828,278.451749636,3.20568,2.88686119244
 12/22  09:00:00,166.32864154,7.85500683513,0.00653637636043,0.0,80.527626,75.0917375,222.735233073,190.025531967,24.0426,8.66710110549
 12/22  10:00:00,166.351060115,7.85500683513,0.00352835502674,0.0,80.527626,75.0917375,204.324823545,165.766453927,24.0426,14.5157696181
 12/22  11:00:00,170.350489751,7.85500683513,0.0020827731084,0.0,80.527626,79.0911225,209.584341352,160.101236171,32.0568,17.4263051808
 12/22  12:00:00,171.084457119,7.85500683513,0.0,0.0,80.527626,79.0911225,191.726967741,142.212464648,32.0568,17.4577030935
 12/22  13:00:00,170.344255752,7.85500683513,0.0,0.0,80.527626,79.0911225,188.568130052,139.020651296,32.0568,17.4906787566
 12/22  14:00:00,166.361282408,7.85500683513,0.0,0.0,80.527626,75.0917375,188.728771011,152.275714755,16.0284,20.4246562554
 12/22  15:00:00,166.356156712,7.85500683513,0.0,0.0,80.527626,75.0917375,182.686065233,152.138557247,16.0284,14.5191079866
 12/22  16:00:00,164.33381589,7.85500683513,0.0,0.0,80.527626,73.092045,173.740655889,153.096535142,3.20568,17.4384407477
 12/22  17:00:00,164.224256715,7.85500683513,0.0,0.0,80.527626,73.092045,158.342425592,152.249882553,3.20568,2.88686303881
 12/22  18:00:00,129.540260189,7.85500683513,0.0,0.0,80.527626,29.818365,190.539523866,184.447135633,3.20568,2.88670823282
 12/22  19:00:00,129.539664612,7.85500683513,0.0,0.0,80.527626,29.818365,230.975488484,222.0047385,3.20568,5.76506998387
 12/22  20:00:00,129.542168318,7.85500683513,0.0,0.0,80.527626,29.818365,253.027662863,244.049066,3.20568,5.77291686325
 12/22  21:00:00,129.546297229,7.85500683513,0.0,0.0,80.527626,29.818365,261.19411099,252.219270211,3.20568,5.76916077836
 12/22  22:00:00,55.3372357962,0.0,0.0,0.0,15.863942322,29.242365,8.97495846582,0.0,3.20568,5.76927846582
 12/22  23:00:00,55.3819059623,0.0,0.0,0.0,15.863942322,29.242365,6.09404594952,0.0,3.20568,2.88836594952
 12/22  24:00:00,56.1671104149,0.0,0.0,0.0,15.863942322,29.242365,6.09181693602,0.0,3.20568,2.88613693602
 12/23  01:00:00,55.4074686722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.4025351436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.3955030511,0.0,0.0,0.0,15.863942322,29.242365,6.08747748258,0.0,3.20568,2.88179748258
 12/23  04:00:00,59.7268377991,1.20249772761,3.12986124023,0.0,15.863942322,29.242365,4.29840482248,1.07272482248,3.20568,0.02
 12/23  05:00:00,61.1445095618,1.5978809382,3.94127255936,0.0,15.863942322,29.242365,5.00987756619,1.78419756619,3.20568,0.02
 12/23  06:00:00,61.0421194415,1.61805992957,3.83758686446,0.0,15.863942322,29.242365,8.18410561948,2.09598363999,3.20568,2.88244197948
 12/23  07:00:00,59.9488455588,1.76890779637,4.01074787677,0.0,15.863942322,29.242365,6.08830511074,2.86262511074,3.20568,0.02
 12/23  08:00:00,51.3459094042,1.34116400254,3.04066485627,0.0,15.863942322,29.242365,4.88307852363,1.65739852363,3.20568,0.02
 12/23  09:00:00,48.8583617035,0.553791854054,1.3163722752,0.0,15.863942322,29.242365,6.57441528792,0.486307965008,3.20568,2.88242732291
 12/23  10:00:00,47.0290056744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.0339156491,0.0,0.0,0.0,15.863942322,29.242365,6.08939934523,0.0,3.20568,2.88371934523
 12/23  12:00:00,47.7327744665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.0274010457,0.0,0.0,0.0,15.863942322,29.242365,6.08926226408,0.0,3.20568,2.88358226408
 12/23  14:00:00,47.0707115873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.0983145631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.0886756484,0.0,0.0,0.0,15.863942322,29.242365,6.08808033681,0.0,3.20568,2.88240033681
 12/23  17:00:00,46.9780230444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.5318304778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.5127554444,0.0,0.0,0.0,15.863942322,29.242365,6.08802168189,0.0,3.20568,2.88234168189
 12/23  20:00:00,55.7188225483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.6959787238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.5681338824,0.0,0.0,0.0,15.863942322,29.242365,6.08809528496,0.0,3.20568,2.88241528496
 12/23  23:00:00,55.4031412252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.1280328683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,57.6502796059,0.622780538889,1.64023180397,0.0,15.863942322,29.242365,6.72036726549,0.632329503547,3.20568,2.88235776194
 12/24  02:00:00,60.6812384505,1.50531898931,3.79373548714,0.0,15.863942322,29.242365,5.09920482636,1.87352482636,3.20568,0.02
 12/24  03:00:00,60.4924117047,1.50531898931,3.61203446724,0.0,15.863942322,29.242365,5.65728665549,2.43160665549,3.20568,0.02
 12/24  04:00:00,61.5603499933,1.88164873663,4.30648228565,0.0,15.863942322,29.242365,9.88015271452,3.79203873445,3.20568,2.88243398007
 12/24  05:00:00,60.4243595444,1.50531898931,3.33574937848,0.0,15.863942322,29.242365,7.66088911324,4.43520911324,3.20568,0.02
 12/24  06:00:00,61.5055880372,1.88164873663,4.05333727881,0.0,15.863942322,29.242365,13.1824543685,7.09439631107,3.20568,2.88237805748
 12/24  07:00:00,59.6596540492,2.33143963171,3.17496407025,0.0,15.863942322,29.242365,23.6551348647,20.4294548647,3.20568,0.02
 12/24  08:00:00,53.2807876448,2.29470905783,4.03630079291,0.0,15.863942322,29.242365,15.3348934618,12.1092134618,3.20568,0.02
 12/24  09:00:00,50.7092370192,1.12898924198,2.59421206873,0.0,15.863942322,29.242365,8.03885943101,1.94947377726,3.20568,2.88370565375
 12/24  10:00:00,47.0295741547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.0392037789,0.0,0.0,0.0,15.863942322,29.242365,6.08944949485,0.0,3.20568,2.88376949485
 12/24  12:00:00,47.7059224292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,46.9931907514,0.0,0.0,0.0,15.863942322,29.242365,6.08931565239,0.0,3.20568,2.88363565239
 12/24  14:00:00,47.0720101833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.1066693772,0.0,0.0,0.0,15.863942322,29.242365,6.08806138433,0.0,3.20568,2.88238138433
 12/24  16:00:00,47.0947779925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,46.98988363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.5500774413,0.0,0.0,0.0,15.863942322,29.242365,6.08813813439,0.0,3.20568,2.88245813439
 12/24  19:00:00,55.5285904497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.7257651105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.701369368,0.0,0.0,0.0,15.863942322,29.242365,6.08808251863,0.0,3.20568,2.88240251863
 12/24  22:00:00,55.5767672975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.4139043993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.1356652833,0.0,0.0,0.0,15.863942322,29.242365,6.08802691775,0.0,3.20568,2.88234691775
 12/25  01:00:00,55.3993012821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.3922683112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,59.639124982,1.18727515988,3.06292253031,0.0,15.863942322,29.242365,8.13502774566,2.04692067249,3.20568,2.88242707317
 12/25  04:00:00,61.21268466,1.67826129524,4.14923601123,0.0,15.863942322,29.242365,6.76383433898,3.53815433898,3.20568,0.02
 12/25  05:00:00,61.1505462143,1.65233596057,3.90387428512,0.0,15.863942322,29.242365,7.51347594763,4.28779594763,3.20568,0.02
 12/25  06:00:00,61.2681081899,1.73463176537,3.9575251414,0.0,15.863942322,29.242365,11.7478115396,5.65966897246,3.20568,2.88246256715
 12/25  07:00:00,59.4803120825,1.65233596057,3.67230857853,0.0,15.863942322,29.242365,10.2594230347,7.0337430347,3.20568,0.02
 12/25  08:00:00,52.5297128269,1.73463176537,3.85211887659,0.0,15.863942322,29.242365,8.5405887889,5.3149087889,3.20568,0.02
 12/25  09:00:00,50.1625533267,0.981972270716,2.21700727839,0.0,15.863942322,29.242365,8.301414898,2.21195920947,3.20568,2.88377568853
 12/25  10:00:00,47.013840723,0.0,0.0,0.0,15.863942322,29.242365,6.08932407742,0.0,3.20568,2.88364407742
 12/25  11:00:00,47.0413229688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.7535676503,0.0,0.0,0.0,15.863942322,29.242365,6.08939148321,0.0,3.20568,2.88371148321
 12/25  13:00:00,47.0845481362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,47.1415858622,0.0,0.0,0.0,15.863942322,29.242365,6.08945878845,0.0,3.20568,2.88377878845
 12/25  15:00:00,47.1709351281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,47.1691975975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,47.0716001736,0.0,0.0,0.0,15.863942322,29.242365,6.08801569533,0.0,3.20568,2.88233569533
 12/25  18:00:00,55.6098237334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.5663467159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.7614319696,0.0,0.0,0.0,15.863942322,29.242365,6.08809567772,0.0,3.20568,2.88241567772
 12/25  21:00:00,55.7378657371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6129904229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.4506938513,0.0,0.0,0.0,15.863942322,29.242365,6.08804302971,0.0,3.20568,2.88236302971
 12/25  24:00:00,56.1591789916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4378755975,0.0,0.0,0.0,15.863942322,29.242365,6.08937824442,0.0,3.20568,2.88369824442
 12/26  02:00:00,55.4320336181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  03:00:00,55.4257663723,0.0,0.0,0.0,15.863942322,29.242365,6.08944905923,0.0,3.20568,2.88376905923
 12/26  04:00:00,55.420239988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  05:00:00,56.4781015031,0.0,0.0,0.0,15.863942322,29.242365,6.08932153753,0.0,3.20568,2.88364153753
 12/26  06:00:00,56.303355209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  07:00:00,64.0982847978,7.85500683513,0.00546285153676,0.0,15.863942322,29.818365,524.296367972,518.20697565,3.20568,2.88371232163
 12/26  08:00:00,121.141812428,7.85500683513,0.00146516954469,0.0,80.527626,29.818365,328.284544611,322.191940435,3.20568,2.88692417536
 12/26  09:00:00,166.256263405,7.85500683513,0.00967566039396,0.0,80.527626,75.0917375,217.611084427,184.90166288,24.0426,8.66682154655
 12/26  10:00:00,165.748972012,7.85500683513,0.00823325055859,0.0,80.527626,75.0917375,105.712549174,67.151503684,24.0426,14.5184454896
 12/26  11:00:00,169.692907129,7.85500683513,0.00263925636464,0.0,80.527626,79.0911225,89.1094331321,42.5220017893,32.0568,14.5306313428
 12/26  12:00:00,170.420937918,7.85500683513,0.0,0.0,80.527626,79.0911225,97.7337188469,48.2098670996,32.0568,17.4670517473
 12/26  13:00:00,169.715744208,7.85500683513,0.0,0.0,80.527626,79.0911225,102.126325319,49.6623350279,32.0568,20.4071902911
 12/26  14:00:00,165.727560749,7.85633670571,0.0,0.0,80.527626,75.0917375,93.4329301198,56.9768958125,16.0284,20.4276343073
 12/26  15:00:00,165.733971837,7.86733899099,0.0,0.0,80.527626,75.0917375,86.8574763602,56.3068883792,16.0284,14.5221879809
 12/26  16:00:00,163.724291935,7.87339413957,0.0,0.0,80.527626,73.092045,88.074077187,67.4327375994,3.20568,17.4356595876
 12/26  17:00:00,163.609327955,7.85500683513,0.0,0.0,80.527626,73.092045,84.9082201695,78.8156216927,3.20568,2.88691847674
 12/26  18:00:00,128.992460778,7.85500683513,0.0,0.0,80.527626,29.818365,128.257765981,122.165307215,3.20568,2.88677876589
 12/26  19:00:00,129.171778365,7.85500683513,0.0,0.0,80.527626,29.818365,165.795513788,159.697058998,3.20568,2.89277478961
 12/26  20:00:00,129.19425007,7.85500683513,0.0,0.0,80.527626,29.818365,150.232388062,141.253622244,3.20568,5.77308581765
 12/26  21:00:00,129.149670254,7.85500683513,0.0,0.0,80.527626,29.818365,147.73491546,138.759476972,3.20568,5.76975848843
 12/26  22:00:00,55.4091650915,0.0,0.0,0.0,15.863942322,29.242365,8.97543741631,0.0,3.20568,5.76975741631
 12/26  23:00:00,55.4469056475,0.0,0.0,0.0,15.863942322,29.242365,6.09372518125,0.0,3.20568,2.88804518125
 12/26  24:00:00,56.2072443215,0.0,0.0,0.0,15.863942322,29.242365,6.09198734462,0.0,3.20568,2.88630734462
 12/27  01:00:00,55.4673458422,0.0,0.0,0.0,15.863942322,29.242365,6.08939933758,0.0,3.20568,2.88371933758
 12/27  02:00:00,55.4614334176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.4518598201,0.0,0.0,0.0,15.863942322,29.242365,6.08947344244,0.0,3.20568,2.88379344244
 12/27  04:00:00,55.4424708382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.6477476598,0.0,0.0,0.0,15.863942322,29.242365,6.08934892643,0.0,3.20568,2.88366892643
 12/27  06:00:00,55.6250249115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,65.065775994,7.85500683513,0.00152527734317,0.0,15.863942322,29.818365,400.420836587,394.331412452,3.20568,2.88374413502
 12/27  08:00:00,121.107381351,7.85500683513,0.00128850528337,0.0,80.527626,29.818365,310.946439345,304.853923969,3.20568,2.88683537633
 12/27  09:00:00,166.261726801,7.85500683513,0.00887222862582,0.0,80.527626,75.0917375,212.448050895,179.737189118,24.0426,8.66826177734
 12/27  10:00:00,165.85465899,7.85500683513,0.00412673177742,0.0,80.527626,75.0917375,141.217533049,102.65691582,24.0426,14.5180172292
 12/27  11:00:00,169.71652512,7.85500683513,0.00545655101646,0.0,80.527626,79.0911225,112.004736905,65.4198816885,32.0568,14.5280552163
 12/27  12:00:00,170.401660474,7.85500683513,0.0,0.0,80.527626,79.0911225,72.5293283499,23.0006382391,32.0568,17.4718901108
 12/27  13:00:00,171.915588356,8.21358722463,1.85261162643,0.0,80.527626,79.0911225,59.9506349955,7.48664943569,32.0568,20.4071855599
 12/27  14:00:00,170.596252078,8.50093350437,4.20571714604,0.0,80.527626,75.0917375,52.5051184537,16.0501795396,16.0284,20.4265389141
 12/27  15:00:00,172.460068877,8.76583712754,5.79411699888,0.0,80.527626,75.0917375,42.7419374417,12.1931530356,16.0284,14.520384406
 12/27  16:00:00,172.007986248,8.82636307518,7.29452994392,0.0,80.527626,73.092045,33.5977939585,12.9513069188,3.20568,17.4408070397
 12/27  17:00:00,167.255623755,7.85893873648,3.64739419076,0.0,80.527626,73.092045,23.9181561941,17.8254767993,3.20568,2.8869993948
 12/27  18:00:00,128.924180125,7.85500683513,0.0521958860219,0.0,80.527626,29.818365,43.5077910446,37.4152493693,3.20568,2.88686167534
 12/27  19:00:00,128.902543323,7.85500683513,0.0,0.0,80.527626,29.818365,79.5394628661,70.568244328,3.20568,5.76553853814
 12/27  20:00:00,129.24122168,7.85500683513,0.0,0.0,80.527626,29.818365,135.055659866,126.076441516,3.20568,5.77353834995
 12/27  21:00:00,129.603556977,7.85500683513,0.0,0.0,80.527626,29.818365,186.079915028,177.104410615,3.20568,5.76982441308
 12/27  22:00:00,55.5562652498,0.0,0.0,0.0,15.863942322,29.242365,8.97530404316,0.0,3.20568,5.76962404316
 12/27  23:00:00,55.4421305324,0.0,0.0,0.0,15.863942322,29.242365,6.09395960383,0.0,3.20568,2.88827960383
 12/27  24:00:00,56.2099658171,0.0,0.0,0.0,15.863942322,29.242365,6.09182819527,0.0,3.20568,2.88614819527
 12/28  01:00:00,55.4636897979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.4573232079,0.0,0.0,0.0,15.863942322,29.242365,6.08931228779,0.0,3.20568,2.88363228779
 12/28  03:00:00,55.4480526371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.4399280663,0.0,0.0,0.0,15.863942322,29.242365,6.08938963918,0.0,3.20568,2.88370963918
 12/28  05:00:00,55.646395517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.624729641,0.0,0.0,0.0,15.863942322,29.242365,6.08946684651,0.0,3.20568,2.88378684651
 12/28  07:00:00,65.0691655801,7.85500683513,0.00163539811677,0.0,15.863942322,29.818365,378.955379366,375.729699366,3.20568,0.02
 12/28  08:00:00,121.101319774,7.85500683513,0.001422513715,0.0,80.527626,29.818365,310.027476488,303.934840623,3.20568,2.88695586513
 12/28  09:00:00,166.319503853,7.85500683513,0.00787694714338,0.0,80.527626,75.0917375,221.459717905,188.74927815,24.0426,8.66783975588
 12/28  10:00:00,166.331389874,7.85500683513,0.00339761678016,0.0,80.527626,75.0917375,189.581010069,151.019701433,24.0426,14.5187086354
 12/28  11:00:00,170.146250378,7.85500683513,0.00197106200527,0.0,80.527626,79.0911225,180.486366069,130.998909687,32.0568,17.4306563823
 12/28  12:00:00,170.796150246,7.85500683513,0.0,0.0,80.527626,79.0911225,160.867124897,111.346982873,32.0568,17.4633420234
 12/28  13:00:00,170.17843237,7.85500683513,0.0,0.0,80.527626,79.0911225,173.46085009,120.992471388,32.0568,20.4115787022
 12/28  14:00:00,166.293337171,7.85500683513,0.0,0.0,80.527626,75.0917375,170.807030335,134.348741491,16.0284,20.4298888448
 12/28  15:00:00,166.291872222,7.85500683513,0.0,0.0,80.527626,75.0917375,162.844280341,132.291953599,16.0284,14.5239267423
 12/28  16:00:00,164.330479449,7.85500683513,0.0,0.0,80.527626,73.092045,158.192151347,140.452831836,3.20568,14.5336395106
 12/28  17:00:00,164.218512153,7.85500683513,0.0,0.0,80.527626,73.092045,149.072102744,142.979377721,3.20568,2.88704502363
 12/28  18:00:00,129.521600061,7.85500683513,0.0,0.0,80.527626,29.818365,172.588052318,166.495335647,3.20568,2.88703667115
 12/28  19:00:00,129.525130808,7.85500683513,0.0,0.0,80.527626,29.818365,212.505794873,203.534489951,3.20568,5.76562492192
 12/28  20:00:00,129.744208466,7.85500683513,0.0,0.0,80.527626,29.818365,234.379869649,225.400260425,3.20568,5.77392922349
 12/28  21:00:00,129.735278157,7.85500683513,0.0,0.0,80.527626,29.818365,246.82201893,237.847439688,3.20568,5.7688992426
 12/28  22:00:00,55.487483882,0.0,0.0,0.0,15.863942322,29.242365,8.97569967199,0.0,3.20568,5.77001967199
 12/28  23:00:00,55.3794289322,0.0,0.0,0.0,15.863942322,29.242365,6.09372803764,0.0,3.20568,2.88804803764
 12/28  24:00:00,56.1687165839,0.0,0.0,0.0,15.863942322,29.242365,6.09189315601,0.0,3.20568,2.88621315601
 12/29  01:00:00,55.4065696987,0.0,0.0,0.0,15.863942322,29.242365,6.08937130661,0.0,3.20568,2.88369130661
 12/29  02:00:00,55.4038635819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.3961056502,0.0,0.0,0.0,15.863942322,29.242365,6.08945173008,0.0,3.20568,2.88377173007
 12/29  04:00:00,59.3809286595,1.12898924198,2.85806803956,0.0,15.863942322,29.242365,4.17198734611,0.946307346115,3.20568,0.02
 12/29  05:00:00,61.6094364186,1.52437245257,3.63190801789,0.0,15.863942322,29.242365,7.76750334638,1.67806972801,3.20568,2.88375361837
 12/29  06:00:00,61.6130873241,1.61805992957,3.71653346191,0.0,15.863942322,29.242365,5.21662028754,1.99094028754,3.20568,0.02
 12/29  07:00:00,65.6349274582,7.85500683513,0.00353555146621,0.0,15.863942322,29.818365,520.623036086,514.533622831,3.20568,2.88373325473
 12/29  08:00:00,121.134193032,7.85500683513,0.00326825121447,0.0,80.527626,29.818365,388.712922633,382.620435812,3.20568,2.8868068203
 12/29  09:00:00,166.307838211,7.85500683513,0.0105060424361,0.0,80.527626,75.0917375,259.20887426,226.498428413,24.0426,8.66784584697
 12/29  10:00:00,166.26706495,7.85500683513,0.00386503050079,0.0,80.527626,75.0917375,187.646243085,149.084840316,24.0426,14.5188027692
 12/29  11:00:00,169.870362935,7.89803916328,0.00506523396777,0.0,80.527626,79.0911225,133.376160887,86.7902029933,32.0568,14.5291578935
 12/29  12:00:00,171.058986508,8.48652781562,0.0,0.0,80.527626,79.0911225,93.0315473273,43.503788307,32.0568,17.4709590204
 12/29  13:00:00,170.588154191,8.7562656739,0.0,0.0,80.527626,79.0911225,73.5747820863,21.1085423035,32.0568,20.4094397828
 12/29  14:00:00,168.359435171,9.17100511969,1.32692871651,0.0,80.527626,75.0917375,59.4711485141,23.0135618818,16.0284,20.4291866323
 12/29  15:00:00,170.912738319,9.59881863834,3.43696752169,0.0,80.527626,75.0917375,48.9437051914,18.3945413457,16.0284,14.5207638457
 12/29  16:00:00,168.688877003,9.61444429003,3.2218269051,0.0,80.527626,73.092045,42.2212954224,21.5746974497,3.20568,17.4409179727
 12/29  17:00:00,164.278562177,8.13471959809,0.429326889755,0.0,80.527626,73.092045,31.5737939336,25.481181261,3.20568,2.88693267259
 12/29  18:00:00,128.885805998,7.85500683513,0.0,0.0,80.527626,29.818365,66.4872170563,60.3947357787,3.20568,2.8868012776
 12/29  19:00:00,128.982311469,7.85500683513,0.0,0.0,80.527626,29.818365,117.267714115,108.296558233,3.20568,5.76547588126
 12/29  20:00:00,129.142883957,7.85500683513,0.0,0.0,80.527626,29.818365,152.401567604,143.422359542,3.20568,5.77352806159
 12/29  21:00:00,129.508188045,7.85500683513,0.0,0.0,80.527626,29.818365,182.170208205,173.194696618,3.20568,5.76983158606
 12/29  22:00:00,55.3896541533,0.0,0.0,0.0,15.863942322,29.242365,8.97533948055,0.0,3.20568,5.76965948055
 12/29  23:00:00,55.4340424195,0.0,0.0,0.0,15.863942322,29.242365,6.09396672967,0.0,3.20568,2.88828672967
 12/29  24:00:00,56.2078033979,0.0,0.0,0.0,15.863942322,29.242365,6.09183521454,0.0,3.20568,2.88615521454
 12/30  01:00:00,55.4644375072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4618546707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.4580446657,0.0,0.0,0.0,15.863942322,29.242365,6.0880590397,0.0,3.20568,2.8823790397
 12/30  04:00:00,55.4554545886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.667596378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.651770973,0.0,0.0,0.0,15.863942322,29.242365,6.08815300413,0.0,3.20568,2.88247300413
 12/30  07:00:00,55.6635325365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,47.0383322765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.0679550906,0.0,0.0,0.0,15.863942322,29.242365,6.08811370732,0.0,3.20568,2.88243370732
 12/30  10:00:00,47.1313566386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.1833694907,0.0,0.0,0.0,15.863942322,29.242365,6.08940118898,0.0,3.20568,2.88372118898
 12/30  12:00:00,47.9054768326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.2461808832,0.0,0.0,0.0,15.863942322,29.242365,6.08948442085,0.0,3.20568,2.88380442085
 12/30  14:00:00,47.289926592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.2882607359,0.0,0.0,0.0,15.863942322,29.242365,6.08810729313,0.0,3.20568,2.88242729313
 12/30  16:00:00,47.2717940045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,47.169137579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.7262433214,0.0,0.0,0.0,15.863942322,29.242365,6.08806811238,0.0,3.20568,2.88238811238
 12/30  19:00:00,55.7012257243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.9326443134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.9144219547,0.0,0.0,0.0,15.863942322,29.242365,6.08802897242,0.0,3.20568,2.88234897242
 12/30  22:00:00,55.7807844034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.6118453687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.3024674655,0.0,0.0,0.0,15.863942322,29.242365,6.0881232509,0.0,3.20568,2.8824432509
 12/31  01:00:00,55.6176954392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.6216928162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.6258841513,0.0,0.0,0.0,15.863942322,29.242365,6.08808664364,0.0,3.20568,2.88240664364
 12/31  04:00:00,55.629375012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.8791074724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.8693254435,0.0,0.0,0.0,15.863942322,29.242365,6.08804969719,0.0,3.20568,2.88236969719
 12/31  07:00:00,55.8730474866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,47.2203833516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.2219633131,0.0,0.0,0.0,15.863942322,29.242365,6.08934714483,0.0,3.20568,2.88366714483
 12/31  10:00:00,47.2356462366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,47.2248557903,0.0,0.0,0.0,15.863942322,29.242365,6.08943339084,0.0,3.20568,2.88375339084
 12/31  12:00:00,47.8930182145,0.0,0.0,0.0,15.863942322,29.242365,6.08931997802,0.0,3.20568,2.88363997802
 12/31  13:00:00,47.2121148412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.2553350392,0.0,0.0,0.0,15.863942322,29.242365,6.08940621493,0.0,3.20568,2.88372621493
 12/31  15:00:00,47.2700831359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.2647917702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.1716143192,0.0,0.0,0.0,15.863942322,29.242365,6.08809982345,0.0,3.20568,2.88241982345
 12/31  18:00:00,55.7447148948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.7504749756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,56.0112072238,0.0,0.0,0.0,15.863942322,29.242365,6.08806317486,0.0,3.20568,2.88238317486
 12/31  21:00:00,55.9863315274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.8420585505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.6622704863,0.0,0.0,0.0,15.863942322,29.242365,6.08816001629,0.0,3.20568,2.88248001629
 12/31  24:00:00,56.3507302827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
